Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,7.5,4.15,4.0,7.5,6.4,0.0
2016,1,1,8,0,0.0,15.0,4.2,4.0,15.0,12.35,4.49
2016,1,1,8,15,0.0,27.5,4.25,4.0,27.5,22.7,14.82
2016,1,1,8,30,0.0,40.0,4.3,4.0,40.0,33.08,24.73
2016,1,1,8,45,0.0,54.0,4.4,4.0,54.0,44.47,33.79
2016,1,1,9,0,0.0,68.0,4.5,4.0,68.0,55.94,44.09
2016,1,1,9,15,0.0,81.0,4.5,4.0,81.0,66.77,53.69
2016,1,1,9,30,0.0,94.0,4.5,4.0,94.0,77.72,63.29
2016,1,1,9,45,32.0,135.0,4.55,4.5,148.5,124.45,103.05
2016,1,1,10,0,64.0,176.0,4.6,5.0,203.0,175.02,146.0
2016,1,1,10,15,56.5,188.0,4.5,5.0,213.5,187.91,157.26
2016,1,1,10,30,49.0,200.0,4.4,5.0,224.0,200.07,167.68
2016,1,1,10,45,49.5,213.0,4.35,5.0,238.0,216.79,181.84
2016,1,1,11,0,50.0,226.0,4.3,5.0,252.0,233.82,196.13
2016,1,1,11,15,93.5,244.0,4.25,5.0,296.0,283.28,238.25
2016,1,1,11,30,137.0,262.0,4.2,5.0,340.0,348.87,293.35
2016,1,1,11,45,135.5,269.0,4.2,5.5,347.0,364.46,305.52
2016,1,1,12,0,134.0,276.0,4.2,6.0,354.0,379.81,317.52
2016,1,1,12,15,199.0,274.5,4.15,6.0,392.0,438.6,367.08
2016,1,1,12,30,264.0,273.0,4.1,6.0,430.0,517.67,431.98
2016,1,1,12,45,228.5,275.5,4.05,6.0,411.5,485.44,405.37
2016,1,1,13,0,193.0,278.0,4.0,6.0,393.0,467.11,389.99
2016,1,1,13,15,99.5,234.0,3.95,6.0,293.5,321.49,269.63
2016,1,1,13,30,6.0,190.0,3.9,6.0,194.0,175.09,144.65
2016,1,1,13,45,40.0,215.5,3.85,6.0,237.5,253.35,212.21
2016,1,1,14,0,74.0,241.0,3.8,6.0,281.0,320.58,269.33
2016,1,1,14,15,37.0,178.0,3.7,6.0,198.0,213.08,178.72
2016,1,1,14,30,0.0,115.0,3.6,6.0,115.0,98.82,80.24
2016,1,1,14,45,0.0,94.0,3.5,6.0,94.0,79.21,63.56
2016,1,1,15,0,0.0,73.0,3.4,6.0,73.0,60.55,47.49
2016,1,1,15,15,0.0,66.5,3.2,6.0,66.5,55.12,42.86
2016,1,1,15,30,0.0,60.0,3.0,6.0,60.0,49.69,38.2
2016,1,1,15,45,0.0,52.5,2.8,6.0,52.5,43.44,32.77
2016,1,1,16,0,0.0,45.0,2.6,6.0,45.0,37.19,27.3
2016,1,1,16,15,0.0,37.5,2.35,5.5,37.5,30.96,21.82
2016,1,1,16,30,0.0,30.0,2.1,5.0,30.0,24.74,16.26
2016,1,1,16,45,0.0,22.0,1.85,5.0,22.0,18.12,10.24
2016,1,1,17,0,0.0,14.0,1.6,5.0,14.0,11.51,4.21
2016,1,1,17,15,0.0,8.0,1.55,4.5,8.0,6.57,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.71,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.5,0.8,4.5,5.5,4.69,0.0
2016,1,2,8,0,0.0,11.0,0.8,5.0,11.0,9.04,1.76
2016,1,2,8,15,0.0,20.0,0.8,5.0,20.0,16.47,9.21
2016,1,2,8,30,0.0,29.0,0.8,5.0,29.0,23.92,16.34
2016,1,2,8,45,0.0,39.0,0.85,5.0,39.0,32.22,22.95
2016,1,2,9,0,0.0,49.0,0.9,5.0,49.0,40.53,30.4
2016,1,2,9,15,0.0,58.5,0.85,5.0,58.5,48.44,37.42
2016,1,2,9,30,0.0,68.0,0.8,5.0,68.0,56.37,44.35
2016,1,2,9,45,11.0,114.5,0.8,5.5,119.0,98.42,80.47
2016,1,2,10,0,22.0,161.0,0.8,6.0,170.0,142.8,117.88
2016,1,2,10,15,71.0,187.5,0.8,6.0,221.0,193.39,159.82
2016,1,2,10,30,120.0,214.0,0.8,6.0,272.0,253.58,209.47
2016,1,2,10,45,61.0,191.0,0.8,6.0,220.5,202.05,166.81
2016,1,2,11,0,2.0,168.0,0.8,6.0,169.0,144.14,118.03
2016,1,2,11,15,1.0,158.5,0.8,6.0,159.0,135.45,110.76
2016,1,2,11,30,0.0,149.0,0.8,6.0,149.0,126.58,103.16
2016,1,2,11,45,1.5,165.5,0.8,6.5,166.5,142.84,116.58
2016,1,2,12,0,3.0,182.0,0.8,7.0,184.0,159.63,130.25
2016,1,2,12,15,1.5,132.5,0.85,7.0,133.5,113.53,91.59
2016,1,2,12,30,0.0,83.0,0.9,7.0,83.0,69.0,53.89
2016,1,2,12,45,0.0,88.0,0.95,7.5,88.0,73.19,57.44
2016,1,2,13,0,0.0,93.0,1.0,8.0,93.0,77.42,60.94
2016,1,2,13,15,0.0,124.5,0.95,8.0,124.5,105.83,85.02
2016,1,2,13,30,0.0,156.0,0.9,8.0,156.0,135.9,110.24
2016,1,2,13,45,15.0,187.0,0.9,8.5,195.5,181.76,148.78
2016,1,2,14,0,30.0,218.0,0.9,9.0,235.0,250.29,204.99
2016,1,2,14,15,65.0,221.5,0.8,8.5,255.0,292.37,240.45
2016,1,2,14,30,100.0,225.0,0.7,8.0,275.0,335.82,276.74
2016,1,2,14,45,52.5,189.5,0.6,8.0,216.0,249.31,205.56
2016,1,2,15,0,5.0,154.0,0.5,8.0,157.0,147.27,120.28
2016,1,2,15,15,2.5,141.5,0.4,8.0,143.0,133.85,109.55
2016,1,2,15,30,0.0,129.0,0.3,8.0,129.0,120.59,98.46
2016,1,2,15,45,0.0,113.5,0.25,8.0,113.5,106.23,86.48
2016,1,2,16,0,0.0,98.0,0.2,8.0,98.0,91.86,74.32
2016,1,2,16,15,0.0,81.5,0.2,7.5,81.5,76.16,60.95
2016,1,2,16,30,0.0,65.0,0.2,7.0,65.0,60.25,47.12
2016,1,2,16,45,0.0,48.5,0.2,6.5,48.5,43.97,32.7
2016,1,2,17,0,0.0,32.0,0.2,6.0,32.0,27.02,17.51
2016,1,2,17,15,0.0,19.0,0.25,5.5,19.0,15.68,6.02
2016,1,2,17,30,0.0,6.0,0.3,5.0,6.0,5.12,0.0
2016,1,2,17,45,0.0,3.0,0.4,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,9.0,14.5,2.65,4.5,15.5,12.38,0.0
2016,1,3,8,0,18.0,29.0,3.0,5.0,31.0,23.35,13.34
2016,1,3,8,15,39.0,49.0,3.0,5.5,55.0,38.35,28.69
2016,1,3,8,30,60.0,69.0,3.0,6.0,79.0,53.14,42.72
2016,1,3,8,45,72.0,89.0,3.05,6.5,105.5,74.71,57.28
2016,1,3,9,0,84.0,109.0,3.1,7.0,132.0,99.04,77.24
2016,1,3,9,15,93.5,127.5,3.1,7.5,157.0,123.7,98.15
2016,1,3,9,30,103.0,146.0,3.1,8.0,182.0,149.83,120.58
2016,1,3,9,45,103.5,164.0,3.15,9.0,203.5,174.24,141.52
2016,1,3,10,0,104.0,182.0,3.2,10.0,225.0,194.43,158.56
2016,1,3,10,15,106.0,198.0,3.15,10.5,245.5,217.35,177.84
2016,1,3,10,30,108.0,214.0,3.1,11.0,266.0,240.7,197.13
2016,1,3,10,45,77.0,218.0,3.05,11.5,256.0,235.65,192.68
2016,1,3,11,0,46.0,222.0,3.0,12.0,246.0,227.21,185.11
2016,1,3,11,15,90.5,243.0,2.95,12.5,293.0,279.83,228.17
2016,1,3,11,30,135.0,264.0,2.9,13.0,340.0,348.77,283.5
2016,1,3,11,45,167.5,270.0,2.9,13.5,367.0,387.68,314.25
2016,1,3,12,0,200.0,276.0,2.9,14.0,394.0,429.01,346.72
2016,1,3,12,15,556.5,183.5,2.9,14.0,515.0,656.62,528.83
2016,1,3,12,30,913.0,91.0,2.9,14.0,636.0,869.18,685.73
2016,1,3,12,45,915.5,89.5,2.9,14.0,634.5,898.85,704.95
2016,1,3,13,0,918.0,88.0,2.9,14.0,633.0,925.37,723.61
2016,1,3,13,15,915.0,87.5,2.9,14.0,623.0,944.82,737.4
2016,1,3,13,30,912.0,87.0,2.9,14.0,613.0,960.72,748.91
2016,1,3,13,45,908.5,85.0,2.95,14.5,595.0,970.71,755.51
2016,1,3,14,0,905.0,83.0,3.0,15.0,577.0,977.03,759.77
2016,1,3,14,15,895.0,81.5,3.0,15.0,551.0,974.09,758.78
2016,1,3,14,30,885.0,80.0,3.0,15.0,525.0,978.19,762.97
2016,1,3,14,45,873.0,77.0,3.0,15.0,492.5,964.07,754.48
2016,1,3,15,0,861.0,74.0,3.0,15.0,460.0,946.39,743.71
2016,1,3,15,15,839.5,71.5,2.75,14.5,420.5,916.99,723.89
2016,1,3,15,30,818.0,69.0,2.5,14.0,381.0,884.59,701.69
2016,1,3,15,45,792.0,64.0,2.3,13.5,337.0,842.07,672.08
2016,1,3,16,0,766.0,59.0,2.1,13.0,293.0,797.32,639.98
2016,1,3,16,15,718.5,54.5,1.9,12.0,245.5,732.51,592.73
2016,1,3,16,30,671.0,50.0,1.7,11.0,198.0,667.11,542.69
2016,1,3,16,45,599.5,42.5,1.5,10.0,150.5,578.73,471.9
2016,1,3,17,0,528.0,35.0,1.3,9.0,103.0,492.46,397.77
2016,1,3,17,15,382.5,24.5,1.3,8.5,62.5,351.32,254.2
2016,1,3,17,30,237.0,14.0,1.3,8.0,22.0,178.28,0.0
2016,1,3,17,45,118.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,231.5,12.5,2.65,1.5,32.0,10.67,0.0
2016,1,4,8,0,463.0,25.0,3.0,2.0,64.0,22.77,13.01
2016,1,4,8,15,563.5,32.5,2.95,2.5,111.5,29.3,20.88
2016,1,4,8,30,664.0,40.0,2.9,3.0,159.0,35.85,27.39
2016,1,4,8,45,722.0,44.5,2.9,4.0,208.5,85.91,45.04
2016,1,4,9,0,780.0,49.0,2.9,5.0,258.0,143.98,85.09
2016,1,4,9,15,816.5,52.5,2.9,5.5,305.5,203.87,136.09
2016,1,4,9,30,853.0,56.0,2.9,6.0,353.0,268.91,195.28
2016,1,4,9,45,877.5,58.5,2.95,7.0,396.0,331.02,252.92
2016,1,4,10,0,902.0,61.0,3.0,8.0,439.0,394.85,311.14
2016,1,4,10,15,918.5,63.0,2.95,8.5,476.5,456.27,366.36
2016,1,4,10,30,935.0,65.0,2.9,9.0,514.0,517.92,419.93
2016,1,4,10,45,945.5,67.0,2.9,9.5,544.0,576.38,469.25
2016,1,4,11,0,956.0,69.0,2.9,10.0,574.0,633.9,516.14
2016,1,4,11,15,963.5,70.0,2.85,10.0,597.0,687.27,559.14
2016,1,4,11,30,971.0,71.0,2.8,10.0,620.0,738.87,599.61
2016,1,4,11,45,972.0,73.0,2.75,10.5,634.0,784.93,632.14
2016,1,4,12,0,973.0,75.0,2.7,11.0,648.0,828.27,661.53
2016,1,4,12,15,974.5,75.5,2.65,11.0,654.0,867.4,688.75
2016,1,4,12,30,976.0,76.0,2.6,11.0,660.0,903.47,713.61
2016,1,4,12,45,973.5,76.0,2.6,11.5,657.0,932.31,732.36
2016,1,4,13,0,971.0,76.0,2.6,12.0,654.0,957.57,748.64
2016,1,4,13,15,967.0,75.5,2.6,12.0,643.0,977.21,762.46
2016,1,4,13,30,963.0,75.0,2.6,12.0,632.0,993.06,773.83
2016,1,4,13,45,955.0,74.5,2.6,12.5,612.5,1001.33,778.73
2016,1,4,14,0,947.0,74.0,2.6,13.0,593.0,1005.69,781.17
2016,1,4,14,15,936.5,73.0,2.6,12.5,566.0,1003.13,781.95
2016,1,4,14,30,926.0,72.0,2.6,12.0,539.0,996.77,780.32
2016,1,4,14,45,908.5,70.5,2.6,12.0,504.5,979.31,769.66
2016,1,4,15,0,891.0,69.0,2.6,12.0,470.0,958.38,756.69
2016,1,4,15,15,869.5,66.5,2.45,11.5,430.0,939.33,744.92
2016,1,4,15,30,848.0,64.0,2.3,11.0,390.0,906.69,723.19
2016,1,4,15,45,816.5,60.5,2.15,11.0,344.5,860.7,690.14
2016,1,4,16,0,785.0,57.0,2.0,11.0,299.0,812.62,654.8
2016,1,4,16,15,737.5,52.5,1.8,10.0,251.0,747.49,607.27
2016,1,4,16,30,690.0,48.0,1.6,9.0,203.0,681.84,556.99
2016,1,4,16,45,612.5,41.5,1.45,8.0,154.0,589.26,483.26
2016,1,4,17,0,535.0,35.0,1.3,7.0,105.0,499.01,406.32
2016,1,4,17,15,390.5,24.5,1.35,6.5,64.0,359.59,267.07
2016,1,4,17,30,246.0,14.0,1.4,6.0,23.0,184.97,0.0
2016,1,4,17,45,123.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,14.5,2.95,1.5,28.0,12.38,0.0
2016,1,5,8,0,315.0,29.0,3.1,2.0,56.0,24.1,14.05
2016,1,5,8,15,418.5,39.5,3.1,2.5,100.0,32.37,23.65
2016,1,5,8,30,522.0,50.0,3.1,3.0,144.0,40.56,31.7
2016,1,5,8,45,584.0,57.5,3.1,3.5,191.0,84.13,48.77
2016,1,5,9,0,646.0,65.0,3.1,4.0,238.0,137.37,85.86
2016,1,5,9,15,687.0,70.0,3.0,4.0,283.0,191.94,132.18
2016,1,5,9,30,728.0,75.0,2.9,4.0,328.0,251.06,185.93
2016,1,5,9,45,754.0,79.0,2.85,4.5,369.5,310.53,241.18
2016,1,5,10,0,780.0,83.0,2.8,5.0,411.0,370.27,296.06
2016,1,5,10,15,799.5,86.0,2.75,5.0,447.0,428.23,348.94
2016,1,5,10,30,819.0,89.0,2.7,5.0,483.0,487.06,401.09
2016,1,5,10,45,834.0,90.5,2.65,5.5,512.5,542.6,448.33
2016,1,5,11,0,849.0,92.0,2.6,6.0,542.0,597.9,493.8
2016,1,5,11,15,858.0,93.5,2.6,6.5,564.0,648.94,534.7
2016,1,5,11,30,867.0,95.0,2.6,7.0,586.0,698.63,573.39
2016,1,5,11,45,610.5,174.0,2.6,8.0,524.0,638.75,522.6
2016,1,5,12,0,354.0,253.0,2.6,9.0,462.0,534.56,436.94
2016,1,5,12,15,422.0,237.5,2.6,9.5,489.0,604.24,492.16
2016,1,5,12,30,490.0,222.0,2.6,10.0,516.0,664.09,538.13
2016,1,5,12,45,696.5,155.0,2.6,10.5,571.5,797.11,639.8
2016,1,5,13,0,903.0,88.0,2.6,11.0,627.0,911.52,720.14
2016,1,5,13,15,495.5,177.0,2.6,11.0,472.0,672.56,543.21
2016,1,5,13,30,88.0,266.0,2.6,11.0,317.0,352.24,286.52
2016,1,5,13,45,94.5,259.0,2.6,11.5,312.5,355.42,290.56
2016,1,5,14,0,101.0,252.0,2.6,12.0,308.0,358.62,293.28
2016,1,5,14,15,402.5,183.0,2.55,12.0,389.5,631.29,515.08
2016,1,5,14,30,704.0,114.0,2.5,12.0,471.0,853.64,681.49
2016,1,5,14,45,412.5,157.0,2.5,12.0,363.0,617.5,503.52
2016,1,5,15,0,121.0,200.0,2.5,12.0,255.0,353.23,290.96
2016,1,5,15,15,113.5,184.5,2.35,11.5,232.5,330.45,274.59
2016,1,5,15,30,106.0,169.0,2.2,11.0,210.0,307.46,256.71
2016,1,5,15,45,96.0,150.0,2.05,11.0,184.0,258.69,216.98
2016,1,5,16,0,86.0,131.0,1.9,11.0,158.0,228.77,192.17
2016,1,5,16,15,75.5,110.5,1.8,10.5,131.5,196.01,164.77
2016,1,5,16,30,65.0,90.0,1.7,10.0,105.0,163.17,136.59
2016,1,5,16,45,46.0,69.5,1.65,9.5,78.5,123.12,101.31
2016,1,5,17,0,27.0,49.0,1.6,9.0,52.0,82.83,65.26
2016,1,5,17,15,13.5,30.0,1.75,9.0,31.5,48.46,32.18
2016,1,5,17,30,0.0,11.0,1.9,9.0,11.0,9.39,0.0
2016,1,5,17,45,0.0,5.5,2.05,9.0,5.5,4.69,0.0
2016,1,5,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,87.0,17.0,2.35,5.5,24.5,14.51,0.0
2016,1,6,8,0,174.0,34.0,2.5,6.0,49.0,26.23,15.46
2016,1,6,8,15,271.5,49.0,2.55,6.0,89.5,37.51,27.87
2016,1,6,8,30,369.0,64.0,2.6,6.0,130.0,48.62,38.63
2016,1,6,8,45,425.5,76.5,2.65,6.5,174.0,86.23,55.68
2016,1,6,9,0,482.0,89.0,2.7,7.0,218.0,133.29,88.83
2016,1,6,9,15,241.0,65.5,2.65,7.0,130.0,102.47,73.38
2016,1,6,9,30,0.0,42.0,2.6,7.0,42.0,34.7,24.94
2016,1,6,9,45,0.0,55.0,2.6,7.5,55.0,45.52,34.33
2016,1,6,10,0,0.0,68.0,2.6,8.0,68.0,56.37,43.6
2016,1,6,10,15,0.0,62.5,2.6,8.0,62.5,51.79,39.52
2016,1,6,10,30,0.0,57.0,2.6,8.0,57.0,47.22,35.47
2016,1,6,10,45,0.0,79.5,2.65,8.5,79.5,66.01,51.5
2016,1,6,11,0,0.0,102.0,2.7,9.0,102.0,85.11,67.6
2016,1,6,11,15,0.0,106.0,2.7,9.0,106.0,88.59,70.43
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,92.1,73.31
2016,1,6,11,45,0.0,119.5,2.7,9.5,119.5,100.48,80.16
2016,1,6,12,0,0.0,129.0,2.7,10.0,129.0,108.99,87.09
2016,1,6,12,15,1.5,155.0,2.65,10.0,156.0,133.83,107.89
2016,1,6,12,30,3.0,181.0,2.6,10.0,183.0,159.67,129.37
2016,1,6,12,45,1.5,137.5,2.55,10.5,138.5,118.46,94.75
2016,1,6,13,0,0.0,94.0,2.5,11.0,94.0,78.29,60.91
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,61.48,46.77
2016,1,6,13,30,0.0,54.0,2.4,11.0,54.0,44.79,32.65
2016,1,6,13,45,0.0,40.0,2.35,11.0,40.0,33.13,22.76
2016,1,6,14,0,0.0,26.0,2.3,11.0,26.0,21.5,12.83
2016,1,6,14,15,0.0,23.0,2.3,11.0,23.0,19.01,10.72
2016,1,6,14,30,0.0,20.0,2.3,11.0,20.0,16.52,8.6
2016,1,6,14,45,18.5,102.0,2.3,11.0,110.5,113.32,92.24
2016,1,6,15,0,37.0,184.0,2.3,11.0,201.0,230.94,191.1
2016,1,6,15,15,31.5,169.0,2.1,11.0,183.0,211.25,174.57
2016,1,6,15,30,26.0,154.0,1.9,11.0,165.0,173.97,143.7
2016,1,6,15,45,21.0,136.5,1.75,11.0,144.5,152.76,126.02
2016,1,6,16,0,16.0,119.0,1.6,11.0,124.0,131.66,108.16
2016,1,6,16,15,9.0,100.0,1.35,10.5,103.0,106.91,86.99
2016,1,6,16,30,2.0,81.0,1.1,10.0,82.0,82.24,65.53
2016,1,6,16,45,1.0,61.5,0.85,10.0,62.0,61.67,47.44
2016,1,6,17,0,0.0,42.0,0.6,10.0,42.0,40.19,28.42
2016,1,6,17,15,0.0,25.0,0.55,10.0,25.0,21.81,11.43
2016,1,6,17,30,0.0,8.0,0.5,10.0,8.0,6.58,0.0
2016,1,6,17,45,0.0,4.0,0.5,10.0,4.0,3.41,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,176.5,14.0,2.2,7.5,29.0,11.95,0.0
2016,1,7,8,0,353.0,28.0,2.3,8.0,58.0,23.31,12.96
2016,1,7,8,15,458.5,37.0,2.35,8.0,102.5,30.37,21.32
2016,1,7,8,30,564.0,46.0,2.4,8.0,147.0,37.42,28.24
2016,1,7,8,45,627.0,52.0,2.5,8.5,195.0,79.48,43.23
2016,1,7,9,0,690.0,58.0,2.6,9.0,243.0,136.53,81.72
2016,1,7,9,15,425.0,102.0,2.6,9.5,222.5,165.9,118.65
2016,1,7,9,30,160.0,146.0,2.6,10.0,202.0,162.29,127.85
2016,1,7,9,45,497.5,107.5,2.65,11.0,311.0,250.97,193.38
2016,1,7,10,0,835.0,69.0,2.7,12.0,420.0,373.94,290.37
2016,1,7,10,15,853.5,71.0,2.65,13.0,456.5,433.43,342.03
2016,1,7,10,30,872.0,73.0,2.6,14.0,493.0,492.27,391.58
2016,1,7,10,45,889.0,73.0,2.6,15.0,524.0,549.15,437.9
2016,1,7,11,0,906.0,73.0,2.6,16.0,555.0,605.81,482.32
2016,1,7,11,15,915.5,74.0,2.7,16.5,578.0,658.37,523.46
2016,1,7,11,30,925.0,75.0,2.8,17.0,601.0,709.5,562.43
2016,1,7,11,45,932.0,75.0,2.95,18.0,616.5,756.04,595.13
2016,1,7,12,0,939.0,75.0,3.1,19.0,632.0,800.42,624.8
2016,1,7,12,15,942.0,75.5,3.1,19.5,639.0,839.84,650.96
2016,1,7,12,30,945.0,76.0,3.1,20.0,646.0,876.41,674.92
2016,1,7,12,45,948.5,74.0,3.15,20.5,645.0,907.44,695.23
2016,1,7,13,0,952.0,72.0,3.2,21.0,644.0,935.24,713.32
2016,1,7,13,15,949.5,72.0,3.2,21.0,634.5,956.7,728.14
2016,1,7,13,30,947.0,72.0,3.2,21.0,625.0,974.52,740.65
2016,1,7,13,45,942.5,70.5,3.2,21.0,607.0,984.86,748.25
2016,1,7,14,0,938.0,69.0,3.2,21.0,589.0,991.36,753.49
2016,1,7,14,15,928.5,67.5,3.1,20.5,563.0,989.26,753.73
2016,1,7,14,30,919.0,66.0,3.0,20.0,537.0,983.34,751.58
2016,1,7,14,45,905.0,64.5,2.95,20.0,504.0,969.39,743.07
2016,1,7,15,0,891.0,63.0,2.9,20.0,471.0,951.92,732.29
2016,1,7,15,15,871.0,61.0,2.5,19.5,431.5,924.74,713.11
2016,1,7,15,30,851.0,59.0,2.1,19.0,392.0,894.63,691.48
2016,1,7,15,45,822.0,56.0,1.75,18.5,348.0,861.97,667.91
2016,1,7,16,0,793.0,53.0,1.4,18.0,304.0,816.96,634.74
2016,1,7,16,15,748.5,49.0,1.35,17.0,256.0,755.13,593.06
2016,1,7,16,30,704.0,45.0,1.3,16.0,208.0,692.73,548.64
2016,1,7,16,45,631.0,39.5,1.3,15.0,160.0,604.87,482.53
2016,1,7,17,0,558.0,34.0,1.3,14.0,112.0,519.21,413.16
2016,1,7,17,15,421.5,25.0,1.35,13.5,70.0,385.93,290.57
2016,1,7,17,30,285.0,16.0,1.4,13.0,28.0,243.0,0.0
2016,1,7,17,45,142.5,8.0,1.5,12.5,14.0,102.2,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,156.0,15.0,2.3,7.5,28.0,12.8,0.0
2016,1,8,8,0,312.0,30.0,2.4,8.0,56.0,25.02,14.31
2016,1,8,8,15,418.5,40.0,2.3,8.5,100.5,32.82,23.44
2016,1,8,8,30,525.0,50.0,2.2,9.0,145.0,40.58,30.96
2016,1,8,8,45,584.5,58.0,2.15,9.5,192.0,80.76,45.94
2016,1,8,9,0,644.0,66.0,2.1,10.0,239.0,133.93,81.27
2016,1,8,9,15,432.0,104.5,2.35,10.5,229.5,168.26,119.79
2016,1,8,9,30,220.0,143.0,2.6,11.0,220.0,176.45,137.02
2016,1,8,9,45,511.5,111.0,2.85,12.0,318.5,257.28,197.37
2016,1,8,10,0,803.0,79.0,3.1,13.0,417.0,370.75,287.5
2016,1,8,10,15,823.0,81.5,3.25,13.5,454.0,429.8,339.59
2016,1,8,10,30,843.0,84.0,3.4,14.0,491.0,489.75,391.18
2016,1,8,10,45,465.0,162.0,3.55,15.0,389.0,409.78,330.53
2016,1,8,11,0,87.0,240.0,3.7,16.0,287.0,266.9,214.5
2016,1,8,11,15,69.0,243.0,3.7,16.5,281.5,264.94,212.69
2016,1,8,11,30,51.0,246.0,3.7,17.0,276.0,261.12,208.87
2016,1,8,11,45,31.0,225.5,3.7,17.5,244.0,230.45,183.54
2016,1,8,12,0,11.0,205.0,3.7,18.0,212.0,186.73,147.62
2016,1,8,12,15,5.5,177.5,3.6,18.0,181.0,157.64,124.02
2016,1,8,12,30,0.0,150.0,3.5,18.0,150.0,128.28,100.04
2016,1,8,12,45,0.5,161.5,3.45,18.5,162.0,139.68,109.14
2016,1,8,13,0,1.0,173.0,3.4,19.0,174.0,151.48,118.46
2016,1,8,13,15,114.5,223.5,3.25,19.0,291.0,339.81,272.04
2016,1,8,13,30,228.0,274.0,3.1,19.0,408.0,509.45,404.53
2016,1,8,13,45,366.0,236.0,3.0,19.5,443.0,622.41,491.38
2016,1,8,14,0,504.0,198.0,2.9,20.0,478.0,738.68,578.11
2016,1,8,14,15,346.0,216.5,2.7,20.0,405.0,595.55,469.54
2016,1,8,14,30,188.0,235.0,2.5,20.0,332.0,451.69,358.38
2016,1,8,14,45,517.5,157.5,2.3,20.0,400.5,719.79,566.99
2016,1,8,15,0,847.0,80.0,2.1,20.0,469.0,943.94,721.76
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.0,914.4,698.04
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,881.84,674.44
2016,1,8,15,45,780.0,68.5,1.1,18.5,347.5,841.05,645.15
2016,1,8,16,0,756.0,63.0,0.8,18.0,304.0,797.92,613.34
2016,1,8,16,15,708.5,58.0,0.75,17.0,256.0,732.7,569.8
2016,1,8,16,30,661.0,53.0,0.7,16.0,208.0,666.89,523.6
2016,1,8,16,45,591.0,45.5,0.7,15.5,160.5,588.39,464.6
2016,1,8,17,0,521.0,38.0,0.7,15.0,113.0,504.9,397.56
2016,1,8,17,15,260.5,33.0,0.7,14.5,70.5,284.07,214.68
2016,1,8,17,30,0.0,28.0,0.7,14.0,28.0,41.29,0.0
2016,1,8,17,45,0.0,14.0,0.75,13.5,14.0,11.95,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,172.5,14.5,6.05,4.5,29.0,12.38,0.0
2016,1,9,8,0,345.0,29.0,6.4,5.0,58.0,24.19,13.82
2016,1,9,8,15,452.5,38.5,6.55,5.0,103.5,31.64,22.69
2016,1,9,8,30,560.0,48.0,6.7,5.0,149.0,39.06,30.04
2016,1,9,8,45,630.0,53.5,6.85,5.5,198.0,78.27,43.51
2016,1,9,9,0,700.0,59.0,7.0,6.0,247.0,135.86,82.06
2016,1,9,9,15,740.5,63.5,7.0,6.0,294.0,192.59,129.68
2016,1,9,9,30,781.0,68.0,7.0,6.0,341.0,253.83,185.68
2016,1,9,9,45,812.0,70.5,7.05,6.5,385.0,314.55,242.94
2016,1,9,10,0,843.0,73.0,7.1,7.0,429.0,377.98,302.4
2016,1,9,10,15,862.0,75.5,7.1,7.5,466.5,438.83,358.9
2016,1,9,10,30,881.0,78.0,7.1,8.0,504.0,500.4,414.56
2016,1,9,10,45,893.5,80.0,7.1,8.5,534.5,558.48,465.86
2016,1,9,11,0,906.0,82.0,7.1,9.0,565.0,613.05,512.9
2016,1,9,11,15,915.0,83.0,7.05,9.0,588.5,665.67,557.97
2016,1,9,11,30,924.0,84.0,7.0,9.0,612.0,716.81,600.84
2016,1,9,11,45,928.0,85.5,6.95,9.0,627.5,763.2,638.3
2016,1,9,12,0,932.0,87.0,6.9,9.0,643.0,807.24,672.12
2016,1,9,12,15,934.5,87.5,6.85,9.0,649.5,846.45,701.98
2016,1,9,12,30,937.0,88.0,6.8,9.0,656.0,882.8,729.56
2016,1,9,12,45,935.5,88.0,6.75,9.5,654.5,912.15,750.32
2016,1,9,13,0,934.0,88.0,6.7,10.0,653.0,938.11,768.48
2016,1,9,13,15,600.5,178.5,6.65,10.0,540.0,776.28,643.57
2016,1,9,13,30,267.0,269.0,6.6,10.0,427.0,558.85,464.11
2016,1,9,13,45,334.0,247.0,6.55,10.0,438.5,605.13,504.47
2016,1,9,14,0,401.0,225.0,6.5,10.0,450.0,651.16,543.75
2016,1,9,14,15,258.5,230.5,6.45,9.5,373.0,528.54,443.19
2016,1,9,14,30,116.0,236.0,6.4,9.0,296.0,383.11,321.6
2016,1,9,14,45,74.0,210.0,6.4,9.0,247.5,294.06,247.36
2016,1,9,15,0,32.0,184.0,6.4,9.0,199.0,224.92,188.25
2016,1,9,15,15,16.0,158.5,6.25,8.5,166.0,164.53,137.09
2016,1,9,15,30,0.0,133.0,6.1,8.0,133.0,123.43,101.64
2016,1,9,15,45,0.0,118.0,6.0,8.0,118.0,109.67,89.99
2016,1,9,16,0,0.0,103.0,5.9,8.0,103.0,95.91,78.2
2016,1,9,16,15,0.0,86.5,5.55,7.5,86.5,80.28,64.75
2016,1,9,16,30,0.0,70.0,5.2,7.0,70.0,64.49,50.92
2016,1,9,16,45,0.0,54.0,4.9,6.5,54.0,49.05,37.2
2016,1,9,17,0,0.0,38.0,4.6,6.0,38.0,33.12,22.91
2016,1,9,17,15,0.0,24.0,4.35,5.5,24.0,19.83,10.55
2016,1,9,17,30,0.0,10.0,4.1,5.0,10.0,8.23,0.0
2016,1,9,17,45,0.0,5.0,3.9,4.5,5.0,4.27,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,186.5,14.5,2.7,-0.5,30.0,12.38,0.0
2016,1,10,8,0,373.0,29.0,3.0,0.0,60.0,24.26,14.27
2016,1,10,8,15,479.0,38.5,3.1,0.5,106.5,31.74,23.27
2016,1,10,8,30,585.0,48.0,3.2,1.0,153.0,39.19,30.7
2016,1,10,8,45,649.0,54.5,3.3,1.5,203.0,78.83,44.58
2016,1,10,9,0,713.0,61.0,3.4,2.0,253.0,137.8,84.32
2016,1,10,9,15,753.5,65.5,3.35,2.5,300.5,195.33,132.42
2016,1,10,9,30,794.0,70.0,3.3,3.0,348.0,257.38,188.71
2016,1,10,9,45,822.0,73.0,3.25,3.5,392.0,318.52,246.01
2016,1,10,10,0,850.0,76.0,3.2,4.0,436.0,382.02,304.87
2016,1,10,10,15,869.0,78.5,3.05,4.5,474.0,443.39,360.62
2016,1,10,10,30,888.0,81.0,2.9,5.0,512.0,505.48,415.05
2016,1,10,10,45,901.5,83.0,2.8,5.5,543.0,564.61,465.31
2016,1,10,11,0,915.0,85.0,2.7,6.0,574.0,620.26,511.07
2016,1,10,11,15,923.5,86.0,2.55,6.0,597.5,673.17,553.78
2016,1,10,11,30,932.0,87.0,2.4,6.0,621.0,724.53,593.87
2016,1,10,11,45,934.5,89.0,2.3,6.5,636.0,770.89,627.53
2016,1,10,12,0,937.0,91.0,2.2,7.0,651.0,814.78,657.08
2016,1,10,12,15,939.0,91.5,2.1,7.0,658.0,853.97,683.9
2016,1,10,12,30,941.0,92.0,2.0,7.0,665.0,890.25,708.33
2016,1,10,12,45,940.0,91.5,1.9,7.5,663.0,919.78,726.41
2016,1,10,13,0,939.0,91.0,1.8,8.0,661.0,945.91,741.95
2016,1,10,13,15,935.0,90.5,1.7,8.0,650.5,965.83,754.41
2016,1,10,13,30,931.0,90.0,1.6,8.0,640.0,982.07,764.38
2016,1,10,13,45,922.0,89.5,1.55,8.5,621.0,989.88,768.07
2016,1,10,14,0,913.0,89.0,1.5,9.0,602.0,993.85,769.39
2016,1,10,14,15,902.0,87.5,1.5,9.0,575.5,1001.69,775.77
2016,1,10,14,30,891.0,86.0,1.5,9.0,549.0,994.97,772.38
2016,1,10,14,45,877.0,83.5,1.5,9.0,515.5,980.32,763.9
2016,1,10,15,0,863.0,81.0,1.5,9.0,482.0,962.04,753.09
2016,1,10,15,15,841.0,78.0,1.45,8.5,442.0,932.04,734.67
2016,1,10,15,30,819.0,75.0,1.4,8.0,402.0,898.94,713.94
2016,1,10,15,45,787.0,71.5,1.4,8.0,357.0,853.12,683.09
2016,1,10,16,0,755.0,68.0,1.4,8.0,312.0,805.07,649.82
2016,1,10,16,15,708.0,62.5,1.25,7.0,264.0,739.54,602.66
2016,1,10,16,30,661.0,57.0,1.1,6.0,216.0,682.02,559.39
2016,1,10,16,45,584.5,50.0,1.0,5.5,167.0,590.78,487.05
2016,1,10,17,0,508.0,43.0,0.9,5.0,118.0,502.29,412.92
2016,1,10,17,15,254.0,37.5,0.95,4.5,75.0,287.1,229.33
2016,1,10,17,30,0.0,32.0,1.0,4.0,32.0,50.26,0.05
2016,1,10,17,45,0.0,16.0,1.05,4.0,16.0,13.66,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,73.0,15.0,1.1,0.5,21.5,12.8,0.0
2016,1,11,8,0,146.0,30.0,1.2,1.0,43.0,23.12,13.33
2016,1,11,8,15,195.5,48.5,1.25,1.5,77.0,36.83,27.84
2016,1,11,8,30,245.0,67.0,1.3,2.0,111.0,50.14,40.69
2016,1,11,8,45,275.5,84.0,1.4,3.0,147.5,79.34,56.45
2016,1,11,9,0,306.0,101.0,1.5,4.0,184.0,116.56,83.41
2016,1,11,9,15,335.5,113.5,1.5,4.5,219.5,155.85,115.79
2016,1,11,9,30,365.0,126.0,1.5,5.0,255.0,197.89,152.29
2016,1,11,9,45,326.5,149.5,1.55,6.0,275.0,228.67,181.67
2016,1,11,10,0,288.0,173.0,1.6,7.0,295.0,258.16,208.85
2016,1,11,10,15,353.5,177.5,1.55,7.0,340.5,309.37,252.1
2016,1,11,10,30,419.0,182.0,1.5,7.0,386.0,374.6,306.34
2016,1,11,10,45,642.0,138.0,1.5,7.5,472.0,482.33,393.24
2016,1,11,11,0,865.0,94.0,1.5,8.0,558.0,602.91,488.3
2016,1,11,11,15,874.0,95.5,1.45,8.5,581.5,655.31,527.99
2016,1,11,11,30,883.0,97.0,1.4,9.0,605.0,706.37,565.88
2016,1,11,11,45,886.0,99.5,1.4,9.5,619.5,752.62,599.5
2016,1,11,12,0,889.0,102.0,1.4,10.0,634.0,796.57,629.15
2016,1,11,12,15,543.5,196.5,1.4,10.0,523.0,656.04,523.13
2016,1,11,12,30,198.0,291.0,1.4,10.0,412.0,462.38,371.67
2016,1,11,12,45,135.0,284.0,1.45,10.5,366.5,411.11,331.79
2016,1,11,13,0,72.0,277.0,1.5,11.0,321.0,337.75,272.8
2016,1,11,13,15,169.0,274.5,1.5,11.0,375.5,446.53,361.32
2016,1,11,13,30,266.0,272.0,1.5,11.0,430.0,560.82,450.35
2016,1,11,13,45,161.0,258.5,1.5,11.0,353.5,435.02,351.63
2016,1,11,14,0,56.0,245.0,1.5,11.0,277.0,304.78,247.33
2016,1,11,14,15,86.0,241.5,1.45,11.0,288.0,334.32,273.03
2016,1,11,14,30,116.0,238.0,1.4,11.0,299.0,384.89,314.11
2016,1,11,14,45,192.5,219.0,1.4,11.5,312.5,439.92,359.66
