Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,269.0,200.0,1.4,12.0,326.0,514.4,418.97
2016,1,11,15,15,525.0,140.0,1.3,11.5,360.0,705.88,569.01
2016,1,11,15,30,781.0,80.0,1.2,11.0,394.0,870.19,686.11
2016,1,11,15,45,751.0,75.0,1.1,11.0,350.0,824.94,651.79
2016,1,11,16,0,721.0,70.0,1.0,11.0,306.0,784.81,623.25
2016,1,11,16,15,674.0,64.5,0.95,10.5,259.0,720.74,577.98
2016,1,11,16,30,627.0,59.0,0.9,10.0,212.0,656.45,530.61
2016,1,11,16,45,556.5,51.0,0.85,9.5,164.5,569.74,463.44
2016,1,11,17,0,486.0,43.0,0.8,9.0,117.0,485.65,394.36
2016,1,11,17,15,361.0,31.5,0.85,8.5,75.0,360.24,284.68
2016,1,11,17,30,236.0,20.0,0.9,8.0,33.0,226.32,50.17
2016,1,11,17,45,118.0,10.0,0.95,7.5,16.5,88.17,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,199.5,13.5,3.15,3.0,30.0,11.52,0.0
2016,1,12,8,0,399.0,27.0,3.5,4.0,60.0,22.51,12.64
2016,1,12,8,15,503.5,35.5,3.35,4.5,107.0,29.24,20.64
2016,1,12,8,30,608.0,44.0,3.2,5.0,154.0,39.16,30.18
2016,1,12,8,45,669.5,49.5,3.05,6.0,203.5,76.0,41.75
2016,1,12,9,0,731.0,55.0,2.9,7.0,253.0,131.73,76.93
2016,1,12,9,15,769.5,59.0,2.7,8.0,300.5,189.47,123.81
2016,1,12,9,30,808.0,63.0,2.5,9.0,348.0,251.46,178.49
2016,1,12,9,45,835.0,66.0,2.35,10.0,391.5,313.07,234.35
2016,1,12,10,0,862.0,69.0,2.2,11.0,435.0,376.93,291.23
2016,1,12,10,15,880.0,71.0,2.05,12.0,473.0,437.67,344.03
2016,1,12,10,30,898.0,73.0,1.9,13.0,511.0,498.65,394.8
2016,1,12,10,45,911.0,74.5,1.8,14.0,542.0,556.76,441.34
2016,1,12,11,0,924.0,76.0,1.7,15.0,573.0,614.3,485.33
2016,1,12,11,15,932.5,77.0,1.6,15.0,597.0,667.67,526.25
2016,1,12,11,30,941.0,78.0,1.5,15.0,621.0,719.49,564.61
2016,1,12,11,45,947.0,78.5,1.4,15.5,636.5,767.18,596.72
2016,1,12,12,0,953.0,79.0,1.3,16.0,652.0,812.61,625.15
2016,1,12,12,15,955.5,79.0,1.25,16.0,659.5,852.25,650.83
2016,1,12,12,30,958.0,79.0,1.2,16.0,667.0,888.95,674.29
2016,1,12,12,45,957.5,79.0,1.15,16.0,665.5,919.99,693.78
2016,1,12,13,0,957.0,79.0,1.1,16.0,664.0,947.63,710.95
2016,1,12,13,15,953.5,78.5,1.05,16.0,654.0,968.43,723.62
2016,1,12,13,30,950.0,78.0,1.0,16.0,644.0,985.49,733.98
2016,1,12,13,45,944.0,77.0,1.0,16.0,626.0,995.79,741.1
2016,1,12,14,0,938.0,76.0,1.0,16.0,608.0,1002.22,745.99
2016,1,12,14,15,928.5,74.5,0.9,16.0,582.0,1000.79,743.95
2016,1,12,14,30,919.0,73.0,0.8,16.0,556.0,995.52,739.63
2016,1,12,14,45,903.5,72.0,0.75,16.0,522.5,981.37,730.84
2016,1,12,15,0,888.0,71.0,0.7,16.0,489.0,963.71,719.99
2016,1,12,15,15,867.5,68.5,0.55,16.0,449.5,946.4,707.22
2016,1,12,15,30,847.0,66.0,0.4,16.0,410.0,915.26,685.35
2016,1,12,15,45,818.5,63.0,0.3,16.0,365.0,873.12,657.33
2016,1,12,16,0,790.0,60.0,0.2,16.0,320.0,828.69,627.45
2016,1,12,16,15,746.5,55.5,0.3,15.0,272.0,767.01,590.3
2016,1,12,16,30,703.0,51.0,0.4,14.0,224.0,704.54,550.15
2016,1,12,16,45,634.0,44.5,0.55,13.5,174.5,618.15,488.82
2016,1,12,17,0,565.0,38.0,0.7,13.0,125.0,533.61,423.78
2016,1,12,17,15,441.5,28.5,0.8,12.0,81.0,407.89,317.93
2016,1,12,17,30,318.0,19.0,0.9,11.0,37.0,277.76,91.5
2016,1,12,17,45,159.0,9.5,1.05,10.5,18.5,115.63,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,13,7,45,188.5,13.5,2.55,6.0,30.0,11.52,0.0
2016,1,13,8,0,377.0,27.0,2.9,7.0,60.0,22.45,12.44
2016,1,13,8,15,482.0,36.5,2.8,7.5,106.0,30.0,21.06
2016,1,13,8,30,587.0,46.0,2.7,8.0,152.0,37.5,28.32
2016,1,13,8,45,648.0,52.0,2.65,8.5,201.0,75.89,42.37
2016,1,13,9,0,709.0,58.0,2.6,9.0,250.0,130.63,76.49
2016,1,13,9,15,748.5,62.5,2.8,10.0,297.5,187.69,122.26
2016,1,13,9,30,788.0,67.0,3.0,11.0,345.0,249.16,176.09
2016,1,13,9,45,815.0,70.0,3.2,12.5,388.5,309.69,230.52
2016,1,13,10,0,842.0,73.0,3.4,14.0,432.0,372.5,286.21
2016,1,13,10,15,860.5,75.5,3.5,14.5,470.0,433.34,340.14
2016,1,13,10,30,879.0,78.0,3.6,15.0,508.0,494.88,393.08
2016,1,13,10,45,891.5,80.0,3.7,15.5,539.0,551.2,440.46
2016,1,13,11,0,904.0,82.0,3.8,16.0,570.0,608.16,486.82
2016,1,13,11,15,912.5,83.5,3.8,16.0,594.0,661.28,529.62
2016,1,13,11,30,921.0,85.0,3.8,16.0,618.0,712.92,570.23
2016,1,13,11,45,926.5,85.5,3.85,16.5,633.5,759.62,604.77
2016,1,13,12,0,932.0,86.0,3.9,17.0,649.0,804.08,635.62
2016,1,13,12,15,934.5,86.5,3.9,17.0,656.5,843.73,663.71
2016,1,13,12,30,937.0,87.0,3.9,17.0,664.0,880.54,689.65
2016,1,13,12,45,937.0,86.5,3.9,17.0,662.5,911.05,711.08
2016,1,13,13,0,937.0,86.0,3.9,17.0,661.0,938.23,730.22
2016,1,13,13,15,933.5,85.5,3.85,17.0,651.5,958.8,744.49
2016,1,13,13,30,930.0,85.0,3.8,17.0,642.0,975.71,756.35
2016,1,13,13,45,923.5,84.0,3.8,17.0,624.0,985.47,763.73
2016,1,13,14,0,917.0,83.0,3.8,17.0,606.0,991.42,768.7
2016,1,13,14,15,907.0,82.0,3.75,17.0,580.0,990.22,768.56
2016,1,13,14,30,897.0,81.0,3.7,17.0,554.0,985.27,766.03
2016,1,13,14,45,882.0,79.0,3.65,17.0,521.0,981.37,764.44
2016,1,13,15,0,867.0,77.0,3.6,17.0,488.0,962.99,752.78
2016,1,13,15,15,846.5,74.0,3.35,16.5,448.5,934.58,734.14
2016,1,13,15,30,826.0,71.0,3.1,16.0,409.0,903.06,713.12
2016,1,13,15,45,795.5,68.0,2.85,16.0,364.0,859.37,681.68
2016,1,13,16,0,765.0,65.0,2.6,16.0,319.0,813.44,648.05
2016,1,13,16,15,721.0,60.0,2.4,14.5,271.0,751.12,605.08
2016,1,13,16,30,677.0,55.0,2.2,13.0,223.0,687.98,559.34
2016,1,13,16,45,607.0,48.5,2.0,12.0,174.5,609.67,498.1
2016,1,13,17,0,537.0,42.0,1.8,11.0,126.0,526.39,429.29
2016,1,13,17,15,415.5,31.5,1.85,10.5,82.0,402.52,321.32
2016,1,13,17,30,294.0,21.0,1.9,10.0,38.0,272.98,115.7
2016,1,13,17,45,147.0,10.5,1.95,9.5,19.0,108.57,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,135.5,16.0,2.75,8.0,27.5,13.66,0.0
2016,1,14,8,0,271.0,32.0,3.1,9.0,55.0,26.7,15.77
2016,1,14,8,15,376.0,43.5,3.05,9.5,99.0,35.68,25.88
2016,1,14,8,30,481.0,55.0,3.0,10.0,143.0,44.54,34.39
2016,1,14,8,45,551.5,62.5,3.0,11.0,191.0,75.74,44.9
2016,1,14,9,0,622.0,70.0,3.0,12.0,239.0,127.31,76.7
2016,1,14,9,15,608.0,80.0,3.25,12.5,270.0,175.28,116.91
2016,1,14,9,30,594.0,90.0,3.5,13.0,301.0,221.4,159.17
2016,1,14,9,45,566.0,110.0,3.8,14.0,330.5,270.28,204.46
2016,1,14,10,0,538.0,130.0,4.1,15.0,360.0,311.55,242.53
2016,1,14,10,15,676.0,112.0,4.15,15.5,426.5,390.76,308.0
2016,1,14,10,30,814.0,94.0,4.2,16.0,493.0,479.38,380.77
2016,1,14,10,45,609.5,154.5,4.3,16.5,463.5,477.99,382.56
2016,1,14,11,0,405.0,215.0,4.4,17.0,434.0,440.07,353.47
2016,1,14,11,15,222.5,229.0,4.4,17.0,350.0,354.59,285.71
2016,1,14,11,30,40.0,243.0,4.4,17.0,266.0,249.19,199.07
2016,1,14,11,45,129.0,264.5,4.45,17.5,342.5,350.21,281.01
2016,1,14,12,0,218.0,286.0,4.5,18.0,419.0,448.25,358.64
2016,1,14,12,15,179.0,291.0,4.55,18.0,401.0,435.1,347.49
2016,1,14,12,30,140.0,296.0,4.6,18.0,383.0,418.77,334.07
2016,1,14,12,45,121.0,293.0,4.65,18.5,368.0,407.93,324.81
2016,1,14,13,0,102.0,290.0,4.7,19.0,353.0,377.83,300.69
2016,1,14,13,15,146.0,288.0,4.7,19.0,377.0,440.12,350.63
2016,1,14,13,30,190.0,286.0,4.7,19.0,401.0,486.26,387.69
2016,1,14,13,45,521.0,193.0,4.75,19.0,494.5,739.44,588.47
2016,1,14,14,0,852.0,100.0,4.8,19.0,588.0,961.35,750.49
2016,1,14,14,15,572.5,166.0,4.75,19.0,488.0,775.76,615.4
2016,1,14,14,30,293.0,232.0,4.7,19.0,388.0,568.83,455.56
2016,1,14,14,45,280.0,218.5,4.7,19.0,360.5,544.34,438.51
2016,1,14,15,0,267.0,205.0,4.7,19.0,333.0,518.54,419.53
2016,1,14,15,15,514.5,144.0,4.5,18.5,365.0,701.98,567.34
2016,1,14,15,30,762.0,83.0,4.3,18.0,397.0,858.48,684.04
2016,1,14,15,45,731.0,79.0,4.1,18.0,353.5,821.03,656.06
2016,1,14,16,0,700.0,75.0,3.9,18.0,310.0,775.1,622.49
2016,1,14,16,15,654.0,69.0,3.55,17.0,263.0,711.62,576.39
2016,1,14,16,30,608.0,63.0,3.2,16.0,216.0,647.85,528.18
2016,1,14,16,45,538.5,55.0,2.85,15.5,169.0,562.2,459.63
2016,1,14,17,0,469.0,47.0,2.5,15.0,122.0,478.91,389.8
2016,1,14,17,15,352.0,35.0,2.5,14.5,80.0,358.7,285.83
2016,1,14,17,30,235.0,23.0,2.5,14.0,38.0,234.34,114.38
2016,1,14,17,45,117.5,11.5,2.55,13.5,19.0,89.59,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,227.5,12.5,4.4,6.5,32.5,10.67,0.0
2016,1,15,8,0,455.0,25.0,4.5,7.0,65.0,22.73,12.77
2016,1,15,8,15,558.5,32.5,4.4,7.5,113.0,29.24,20.39
2016,1,15,8,30,662.0,40.0,4.3,8.0,161.0,35.79,26.77
2016,1,15,8,45,725.0,44.0,4.2,9.0,212.5,69.84,36.05
2016,1,15,9,0,788.0,48.0,4.1,10.0,264.0,127.63,70.55
2016,1,15,9,15,824.5,51.5,4.0,10.5,312.5,190.14,120.8
2016,1,15,9,30,861.0,55.0,3.9,11.0,361.0,254.01,177.34
2016,1,15,9,45,887.0,57.0,3.8,12.0,405.5,316.98,234.79
2016,1,15,10,0,913.0,59.0,3.7,13.0,450.0,381.9,293.31
2016,1,15,10,15,929.0,60.5,3.5,13.5,488.5,443.95,348.64
2016,1,15,10,30,945.0,62.0,3.3,14.0,527.0,506.24,402.22
2016,1,15,10,45,957.0,63.0,3.1,15.0,558.5,565.9,450.86
2016,1,15,11,0,969.0,64.0,2.9,16.0,590.0,624.78,496.7
2016,1,15,11,15,976.0,65.0,2.7,16.0,614.0,679.54,539.38
2016,1,15,11,30,983.0,66.0,2.5,16.0,638.0,732.5,579.18
2016,1,15,11,45,982.5,69.0,2.3,16.5,653.5,780.33,611.25
2016,1,15,12,0,982.0,72.0,2.1,17.0,669.0,825.34,639.46
2016,1,15,12,15,983.0,72.5,1.95,17.0,676.0,865.69,665.35
2016,1,15,12,30,984.0,73.0,1.8,17.0,683.0,902.92,688.64
2016,1,15,12,45,983.0,72.5,1.65,17.5,681.5,934.0,706.01
2016,1,15,13,0,982.0,72.0,1.5,18.0,680.0,961.52,720.65
2016,1,15,13,15,978.5,72.0,1.45,18.0,670.0,983.74,734.47
2016,1,15,13,30,975.0,72.0,1.4,18.0,660.0,1002.13,745.89
2016,1,15,13,45,966.5,72.0,1.35,18.5,641.5,1011.93,750.43
2016,1,15,14,0,958.0,72.0,1.3,19.0,623.0,1017.73,752.62
2016,1,15,14,15,948.5,70.5,1.35,18.5,596.5,1016.65,755.21
2016,1,15,14,30,939.0,69.0,1.4,18.0,570.0,1011.63,755.49
2016,1,15,14,45,922.5,68.5,1.45,18.0,536.0,997.33,748.42
2016,1,15,15,0,906.0,68.0,1.5,18.0,502.0,979.43,739.12
2016,1,15,15,15,886.0,65.5,1.35,17.5,462.5,952.01,721.72
2016,1,15,15,30,866.0,63.0,1.2,17.0,423.0,921.48,702.13
2016,1,15,15,45,836.0,60.5,1.1,17.0,377.5,888.83,680.3
2016,1,15,16,0,806.0,58.0,1.0,17.0,332.0,843.52,649.29
2016,1,15,16,15,764.0,54.0,0.9,16.5,283.0,783.54,608.36
2016,1,15,16,30,722.0,50.0,0.8,16.0,234.0,722.66,565.08
2016,1,15,16,45,654.5,44.5,0.7,16.0,184.5,638.13,501.25
2016,1,15,17,0,587.0,39.0,0.6,16.0,135.0,555.19,435.26
2016,1,15,17,15,467.5,30.0,0.65,15.5,89.5,431.56,334.59
2016,1,15,17,30,348.0,21.0,0.7,15.0,44.0,306.83,165.2
2016,1,15,17,45,174.0,10.5,0.75,14.5,22.0,127.34,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,0.5,1.15,7.5,0.5,0.43,0.0
2016,1,16,8,0,0.0,1.0,1.2,8.0,1.0,0.82,0.0
2016,1,16,8,15,0.0,1.5,1.4,8.5,1.5,1.23,0.0
2016,1,16,8,30,0.0,2.0,1.6,9.0,2.0,1.64,0.0
2016,1,16,8,45,0.0,3.0,1.8,9.5,3.0,2.46,0.0
2016,1,16,9,0,0.0,4.0,2.0,10.0,4.0,3.28,0.0
2016,1,16,9,15,0.0,5.0,2.0,10.0,5.0,4.11,0.0
2016,1,16,9,30,0.0,6.0,2.0,10.0,6.0,4.94,0.0
2016,1,16,9,45,0.0,37.5,2.0,10.5,37.5,30.98,21.32
2016,1,16,10,0,0.0,69.0,2.0,11.0,69.0,57.21,43.78
2016,1,16,10,15,0.0,78.0,2.0,11.0,78.0,64.74,50.08
2016,1,16,10,30,0.0,87.0,2.0,11.0,87.0,72.29,56.38
2016,1,16,10,45,5.0,138.5,2.0,11.5,141.0,118.81,95.34
2016,1,16,11,0,10.0,190.0,2.0,12.0,195.0,167.34,135.2
2016,1,16,11,15,5.0,169.5,2.25,12.0,172.0,147.03,118.15
2016,1,16,11,30,0.0,149.0,2.5,12.0,149.0,126.09,100.63
2016,1,16,11,45,22.5,205.5,2.75,12.5,219.0,193.42,156.42
2016,1,16,12,0,45.0,262.0,3.0,13.0,289.0,279.24,225.92
2016,1,16,12,15,476.0,179.0,3.5,13.5,475.0,582.69,474.46
2016,1,16,12,30,907.0,96.0,4.0,14.0,661.0,865.37,688.53
2016,1,16,12,45,921.0,91.0,4.55,14.5,664.0,902.37,715.47
2016,1,16,13,0,935.0,86.0,5.1,15.0,667.0,936.69,742.84
2016,1,16,13,15,933.0,85.5,5.3,15.0,658.0,958.91,760.45
2016,1,16,13,30,931.0,85.0,5.5,15.0,649.0,977.51,775.71
2016,1,16,13,45,924.0,84.5,5.75,15.0,631.5,987.73,785.43
2016,1,16,14,0,917.0,84.0,6.0,15.0,614.0,994.13,792.58
2016,1,16,14,15,906.0,83.0,6.15,14.5,588.0,992.24,794.73
2016,1,16,14,30,895.0,82.0,6.3,14.0,562.0,986.57,794.3
2016,1,16,14,45,862.5,85.5,6.5,14.0,526.0,973.09,786.94
2016,1,16,15,0,830.0,89.0,6.7,14.0,490.0,944.94,768.6
2016,1,16,15,15,415.0,106.5,6.85,13.0,307.0,558.14,470.18
2016,1,16,15,30,0.0,124.0,7.0,12.0,124.0,111.66,89.82
2016,1,16,15,45,323.0,108.5,7.2,11.5,219.0,469.81,403.16
2016,1,16,16,0,646.0,93.0,7.4,11.0,314.0,750.15,635.5
2016,1,16,16,15,598.5,85.5,7.35,10.0,267.0,684.2,583.83
2016,1,16,16,30,551.0,78.0,7.3,9.0,220.0,617.78,530.81
2016,1,16,16,45,465.0,69.5,7.25,8.5,172.0,517.98,446.44
2016,1,16,17,0,379.0,61.0,7.2,8.0,124.0,424.9,364.51
2016,1,16,17,15,272.0,44.5,6.9,7.0,82.0,311.03,260.23
2016,1,16,17,30,165.0,28.0,6.6,6.0,40.0,195.07,119.89
2016,1,16,17,45,82.5,14.0,6.3,5.5,20.0,68.2,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,208.5,13.0,0.7,2.0,31.5,11.1,0.0
2016,1,17,8,0,417.0,26.0,0.7,3.0,63.0,23.56,13.97
2016,1,17,8,15,518.0,34.5,0.85,3.5,110.0,30.9,22.37
2016,1,17,8,30,619.0,43.0,1.0,4.0,157.0,38.22,29.55
2016,1,17,8,45,677.0,48.5,1.2,5.0,206.5,69.19,38.48
2016,1,17,9,0,735.0,54.0,1.4,6.0,256.0,124.79,71.64
2016,1,17,9,15,772.0,58.0,1.5,6.5,304.0,182.55,117.8
2016,1,17,9,30,809.0,62.0,1.6,7.0,352.0,244.41,172.46
2016,1,17,9,45,830.0,66.0,1.7,7.5,395.0,305.49,228.7
2016,1,17,10,0,851.0,70.0,1.8,8.0,438.0,368.19,285.92
2016,1,17,10,15,869.0,72.0,1.9,8.5,476.0,429.06,340.48
2016,1,17,10,30,887.0,74.0,2.0,9.0,514.0,489.62,393.2
2016,1,17,10,45,894.5,77.5,2.1,9.5,544.5,546.78,441.61
2016,1,17,11,0,902.0,81.0,2.2,10.0,575.0,602.89,487.62
2016,1,17,11,15,910.0,82.5,2.25,10.0,598.5,655.99,530.67
2016,1,17,11,30,918.0,84.0,2.3,10.0,622.0,707.57,571.49
2016,1,17,11,45,919.5,86.0,2.35,10.5,637.0,753.32,605.47
2016,1,17,12,0,921.0,88.0,2.4,11.0,652.0,796.57,635.47
2016,1,17,12,15,922.5,88.5,2.45,11.0,659.5,835.49,663.28
2016,1,17,12,30,924.0,89.0,2.5,11.0,667.0,871.54,688.97
2016,1,17,12,45,921.0,90.0,2.55,11.5,665.5,901.26,708.86
2016,1,17,13,0,918.0,91.0,2.6,12.0,664.0,927.59,726.4
2016,1,17,13,15,914.5,90.5,2.7,12.0,654.5,948.23,741.83
2016,1,17,13,30,911.0,90.0,2.8,12.0,645.0,965.26,754.95
2016,1,17,13,45,903.0,89.5,2.9,12.0,627.0,974.38,762.75
2016,1,17,14,0,895.0,89.0,3.0,12.0,609.0,979.73,768.17
2016,1,17,14,15,885.0,87.5,3.05,12.0,583.5,989.12,776.22
2016,1,17,14,30,875.0,86.0,3.1,12.0,558.0,983.92,774.17
2016,1,17,14,45,768.5,102.0,3.15,12.0,499.0,902.49,717.96
2016,1,17,15,0,662.0,118.0,3.2,12.0,440.0,825.72,664.49
2016,1,17,15,15,527.5,136.5,3.05,11.5,380.5,706.16,577.37
2016,1,17,15,30,393.0,155.0,2.9,11.0,321.0,598.17,494.8
2016,1,17,15,45,372.0,143.0,2.75,11.0,286.5,560.46,466.4
2016,1,17,16,0,351.0,131.0,2.6,11.0,252.0,502.22,421.22
2016,1,17,16,15,334.0,113.5,2.25,10.0,215.5,479.15,403.43
2016,1,17,16,30,317.0,96.0,1.9,9.0,179.0,435.74,368.52
2016,1,17,16,45,283.0,79.0,1.6,8.5,141.5,378.4,319.99
2016,1,17,17,0,249.0,62.0,1.3,8.0,104.0,322.23,270.57
2016,1,17,17,15,190.0,44.0,1.3,7.5,69.5,247.14,202.97
2016,1,17,17,30,131.0,26.0,1.3,7.0,35.0,167.67,107.59
2016,1,17,17,45,65.5,13.0,1.35,7.0,17.5,55.85,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,18,7,45,166.0,15.5,2.2,2.5,30.0,13.23,0.0
2016,1,18,8,0,332.0,31.0,2.5,3.0,60.0,25.83,15.89
2016,1,18,8,15,437.5,41.0,2.45,3.5,106.0,33.61,24.77
2016,1,18,8,30,543.0,51.0,2.4,4.0,152.0,41.34,32.36
2016,1,18,8,45,606.0,58.5,2.4,5.0,201.5,70.34,41.74
2016,1,18,9,0,669.0,66.0,2.4,6.0,251.0,124.23,74.23
2016,1,18,9,15,711.0,71.0,2.35,6.5,299.0,180.22,118.75
2016,1,18,9,30,753.0,76.0,2.3,7.0,347.0,243.35,174.05
2016,1,18,9,45,781.0,80.0,2.3,7.5,391.0,303.34,228.85
2016,1,18,10,0,809.0,84.0,2.3,8.0,435.0,365.86,285.52
2016,1,18,10,15,829.5,86.5,2.2,8.5,473.5,426.17,339.12
2016,1,18,10,30,850.0,89.0,2.1,9.0,512.0,487.48,391.74
2016,1,18,10,45,865.5,91.0,2.05,9.5,544.5,546.44,440.81
2016,1,18,11,0,881.0,93.0,2.0,10.0,577.0,605.26,487.97
2016,1,18,11,15,890.5,94.5,1.95,10.5,601.5,659.44,529.95
2016,1,18,11,30,900.0,96.0,1.9,11.0,626.0,712.29,569.51
2016,1,18,11,45,912.0,94.5,1.85,11.5,644.0,756.6,601.75
2016,1,18,12,0,924.0,93.0,1.8,12.0,662.0,803.93,633.28
2016,1,18,12,15,927.0,93.5,1.7,12.0,670.0,844.35,660.01
2016,1,18,12,30,930.0,94.0,1.6,12.0,678.0,881.99,684.44
2016,1,18,12,45,931.5,93.0,1.55,12.5,678.0,913.7,703.87
2016,1,18,13,0,933.0,92.0,1.5,13.0,678.0,942.17,720.96
2016,1,18,13,15,930.0,91.5,1.35,13.0,668.5,963.75,733.1
2016,1,18,13,30,927.0,91.0,1.2,13.0,659.0,981.69,742.65
2016,1,18,13,45,922.0,90.0,1.1,13.5,641.5,993.43,747.57
2016,1,18,14,0,917.0,89.0,1.0,14.0,624.0,1001.39,750.09
2016,1,18,14,15,907.0,87.5,0.9,14.0,598.0,1000.11,748.08
2016,1,18,14,30,897.0,86.0,0.8,14.0,572.0,1006.05,750.99
2016,1,18,14,45,886.0,83.0,0.75,14.0,539.5,994.32,743.54
2016,1,18,15,0,875.0,80.0,0.7,14.0,507.0,978.86,734.07
2016,1,18,15,15,854.5,77.0,0.7,14.0,467.5,950.67,717.45
2016,1,18,15,30,834.0,74.0,0.7,14.0,428.0,919.29,698.71
2016,1,18,15,45,805.5,71.0,0.75,14.0,383.0,877.46,673.55
2016,1,18,16,0,777.0,68.0,0.8,14.0,338.0,833.23,646.0
2016,1,18,16,15,734.5,63.0,0.8,13.0,289.5,771.9,606.62
2016,1,18,16,30,692.0,58.0,0.8,12.0,241.0,709.59,564.48
2016,1,18,16,45,625.5,51.5,0.85,11.0,191.5,633.21,509.59
2016,1,18,17,0,559.0,45.0,0.9,10.0,142.0,551.57,446.55
2016,1,18,17,15,445.5,35.0,1.0,9.5,96.0,432.39,348.11
2016,1,18,17,30,332.0,25.0,1.1,9.0,50.0,315.7,212.59
2016,1,18,17,45,166.0,12.5,1.25,8.5,25.0,124.31,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,120.5,17.5,3.3,6.5,28.5,13.66,0.0
2016,1,19,8,0,241.0,35.0,3.4,7.0,57.0,27.14,16.75
2016,1,19,8,15,345.0,48.0,3.5,7.0,101.0,37.02,27.44
2016,1,19,8,30,449.0,61.0,3.6,7.0,145.0,49.39,39.25
2016,1,19,8,45,514.0,70.5,3.75,7.5,193.0,75.73,48.63
2016,1,19,9,0,579.0,80.0,3.9,8.0,241.0,125.82,79.11
2016,1,19,9,15,503.0,106.5,4.1,8.5,264.0,171.94,120.42
2016,1,19,9,30,427.0,133.0,4.3,9.0,287.0,211.62,159.45
2016,1,19,9,45,470.0,135.5,4.55,10.0,324.5,256.46,198.6
2016,1,19,10,0,513.0,138.0,4.8,11.0,362.0,305.75,241.83
2016,1,19,10,15,308.0,181.0,5.15,11.5,319.0,289.14,234.26
2016,1,19,10,30,103.0,224.0,5.5,12.0,276.0,242.3,197.98
2016,1,19,10,45,119.0,240.0,5.9,13.0,303.5,280.26,228.97
2016,1,19,11,0,135.0,256.0,6.3,14.0,331.0,314.11,256.18
2016,1,19,11,15,72.0,228.0,6.35,14.5,268.5,249.28,202.47
2016,1,19,11,30,9.0,200.0,6.4,15.0,206.0,177.49,142.21
2016,1,19,11,45,9.5,205.0,6.5,16.0,211.0,183.41,146.48
2016,1,19,12,0,10.0,210.0,6.6,17.0,216.0,189.43,150.75
2016,1,19,12,15,88.5,257.0,6.5,17.0,312.5,311.57,251.46
2016,1,19,12,30,167.0,304.0,6.4,17.0,409.0,447.58,360.84
2016,1,19,12,45,233.5,296.0,6.35,17.0,443.0,505.57,408.03
2016,1,19,13,0,300.0,288.0,6.3,17.0,477.0,584.55,470.98
2016,1,19,13,15,407.0,254.0,6.2,17.0,506.5,656.21,529.28
2016,1,19,13,30,514.0,220.0,6.1,17.0,536.0,750.47,603.55
2016,1,19,13,45,540.5,204.0,6.0,17.5,528.5,770.81,618.63
2016,1,19,14,0,567.0,188.0,5.9,18.0,521.0,788.95,632.35
2016,1,19,14,15,297.0,201.5,5.8,18.0,375.5,528.98,429.03
2016,1,19,14,30,27.0,215.0,5.7,18.0,230.0,226.09,181.01
2016,1,19,14,45,318.0,175.5,5.6,18.0,333.0,526.64,431.38
2016,1,19,15,0,609.0,136.0,5.5,18.0,436.0,796.38,642.04
2016,1,19,15,15,657.5,120.0,5.15,17.5,420.5,822.06,660.87
2016,1,19,15,30,706.0,104.0,4.8,17.0,405.0,843.26,677.31
2016,1,19,15,45,670.0,99.5,4.45,17.0,361.5,794.58,640.31
2016,1,19,16,0,634.0,95.0,4.1,17.0,318.0,744.08,602.23
2016,1,19,16,15,587.5,87.5,3.6,16.5,271.5,679.24,553.3
2016,1,19,16,30,541.0,80.0,3.1,16.0,225.0,613.93,502.51
2016,1,19,16,45,478.5,69.5,2.7,15.5,178.5,532.11,437.14
2016,1,19,17,0,416.0,59.0,2.3,15.0,132.0,451.91,370.34
2016,1,19,17,15,309.5,44.5,2.15,14.5,89.0,338.99,274.1
2016,1,19,17,30,203.0,30.0,2.0,14.0,46.0,230.57,158.91
2016,1,19,17,45,101.5,15.0,1.95,13.5,23.0,82.42,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,119.0,18.0,2.65,3.5,28.5,14.04,0.0
2016,1,20,8,0,238.0,36.0,2.7,4.0,57.0,27.88,17.73
2016,1,20,8,15,340.5,49.5,2.6,4.5,101.5,38.11,28.74
2016,1,20,8,30,443.0,63.0,2.5,5.0,146.0,51.06,41.11
2016,1,20,8,45,514.0,71.5,2.45,5.5,194.5,75.63,49.35
2016,1,20,9,0,585.0,80.0,2.4,6.0,243.0,125.42,79.15
2016,1,20,9,15,339.0,119.0,2.25,6.5,217.5,154.37,113.38
2016,1,20,9,30,93.0,158.0,2.1,7.0,192.0,149.73,120.61
2016,1,20,9,45,103.5,175.0,1.95,8.0,217.0,174.81,141.61
2016,1,20,10,0,114.0,192.0,1.8,9.0,242.0,205.08,166.68
2016,1,20,10,15,110.5,211.5,1.55,9.5,263.5,225.72,183.8
2016,1,20,10,30,107.0,231.0,1.3,10.0,285.0,250.07,203.46
2016,1,20,10,45,73.5,232.0,1.05,10.5,270.0,242.04,196.34
2016,1,20,11,0,40.0,233.0,0.8,11.0,255.0,230.04,185.69
2016,1,20,11,15,41.5,242.0,0.8,11.5,266.0,243.55,196.14
2016,1,20,11,30,43.0,251.0,0.8,12.0,277.0,257.35,206.59
2016,1,20,11,45,50.0,263.0,0.8,12.5,293.5,278.33,222.73
2016,1,20,12,0,57.0,275.0,0.8,13.0,310.0,300.26,239.43
2016,1,20,12,15,32.5,240.0,1.2,13.5,260.0,249.67,199.4
2016,1,20,12,30,8.0,205.0,1.6,14.0,210.0,185.1,147.29
2016,1,20,12,45,11.5,216.0,2.0,14.5,223.0,199.58,159.2
2016,1,20,13,0,15.0,227.0,2.4,15.0,236.0,214.66,171.32
2016,1,20,13,15,15.5,226.5,2.6,15.0,236.0,216.18,172.7
2016,1,20,13,30,16.0,226.0,2.8,15.0,236.0,217.82,174.26
2016,1,20,13,45,26.5,235.5,3.05,15.5,251.5,239.45,192.0
2016,1,20,14,0,37.0,245.0,3.3,16.0,267.0,282.94,227.03
2016,1,20,14,15,156.5,244.5,3.35,15.5,331.5,423.26,342.93
2016,1,20,14,30,276.0,244.0,3.4,15.0,396.0,566.17,457.49
2016,1,20,14,45,186.0,232.5,3.45,15.0,332.5,448.06,364.28
2016,1,20,15,0,96.0,221.0,3.5,15.0,269.0,330.23,269.53
2016,1,20,15,15,145.5,204.0,3.35,14.5,270.0,381.5,313.74
2016,1,20,15,30,195.0,187.0,3.2,14.0,271.0,410.69,339.84
2016,1,20,15,45,397.0,145.5,3.1,14.0,294.0,587.86,485.05
2016,1,20,16,0,599.0,104.0,3.0,14.0,317.0,722.82,589.64
2016,1,20,16,15,551.5,96.0,2.7,13.5,270.5,656.93,538.78
2016,1,20,16,30,504.0,88.0,2.4,13.0,224.0,588.09,485.52
2016,1,20,16,45,429.0,77.0,2.15,13.0,176.5,498.45,413.19
2016,1,20,17,0,354.0,66.0,1.9,13.0,129.0,412.65,341.04
2016,1,20,17,15,255.0,49.5,1.75,12.5,87.5,305.15,248.45
2016,1,20,17,30,156.0,33.0,1.6,12.0,46.0,203.5,144.76
2016,1,20,17,45,78.0,16.5,1.45,11.5,23.0,67.69,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,159.5,15.5,3.75,10.5,30.5,12.7,0.0
2016,1,21,8,0,319.0,31.0,4.1,11.0,61.0,25.7,15.46
2016,1,21,8,15,424.0,42.0,4.45,11.0,107.0,34.32,24.63
2016,1,21,8,30,529.0,53.0,4.8,11.0,153.0,42.84,32.78
2016,1,21,8,45,601.0,59.0,5.15,11.5,203.5,67.36,39.67
2016,1,21,9,0,673.0,65.0,5.5,12.0,254.0,120.47,69.74
2016,1,21,9,15,715.0,70.0,5.9,12.0,302.5,176.71,113.6
2016,1,21,9,30,757.0,75.0,6.3,12.0,351.0,240.18,169.07
2016,1,21,9,45,785.0,79.0,6.7,12.0,395.5,300.54,224.83
2016,1,21,10,0,813.0,83.0,7.1,12.0,440.0,363.45,283.22
2016,1,21,10,15,832.0,85.5,7.4,12.0,478.5,423.57,338.97
2016,1,21,10,30,851.0,88.0,7.7,12.0,517.0,484.55,394.43
2016,1,21,10,45,856.0,93.5,8.0,12.5,547.5,541.87,444.97
2016,1,21,11,0,861.0,99.0,8.3,13.0,578.0,598.07,493.25
2016,1,21,11,15,869.5,100.5,8.4,13.0,601.5,651.04,538.54
2016,1,21,11,30,878.0,102.0,8.5,13.0,625.0,702.65,581.87
2016,1,21,11,45,593.0,192.0,8.65,13.0,549.5,630.08,521.43
2016,1,21,12,0,308.0,282.0,8.8,13.0,474.0,522.49,430.68
2016,1,21,12,15,600.5,193.0,8.75,13.0,573.0,700.35,579.42
2016,1,21,12,30,893.0,104.0,8.7,13.0,672.0,870.59,714.92
2016,1,21,12,45,893.5,103.0,8.65,13.5,671.5,901.46,736.58
2016,1,21,13,0,894.0,102.0,8.6,14.0,671.0,929.07,756.14
2016,1,21,13,15,574.0,196.5,8.35,14.0,560.0,764.41,627.64
2016,1,21,13,30,254.0,291.0,8.1,14.0,449.0,549.12,450.43
2016,1,21,13,45,183.5,285.0,7.9,14.0,397.5,484.3,397.53
2016,1,21,14,0,113.0,279.0,7.7,14.0,346.0,396.38,325.24
2016,1,21,14,15,496.5,184.0,7.55,14.0,461.0,725.08,598.92
2016,1,21,14,30,880.0,89.0,7.4,14.0,576.0,995.56,807.09
2016,1,21,14,45,866.0,88.0,7.25,14.0,543.5,983.66,797.76
2016,1,21,15,0,852.0,87.0,7.1,14.0,511.0,968.11,787.04
2016,1,21,15,15,833.5,84.0,7.05,13.5,473.0,942.17,770.51
2016,1,21,15,30,815.0,81.0,7.0,13.0,435.0,913.01,751.4
2016,1,21,15,45,800.5,74.5,6.95,13.0,392.5,880.22,727.82
2016,1,21,16,0,786.0,68.0,6.9,13.0,350.0,844.57,701.56
2016,1,21,16,15,747.0,63.5,6.5,12.0,301.5,786.79,658.38
2016,1,21,16,30,708.0,59.0,6.1,11.0,253.0,727.78,612.65
2016,1,21,16,45,662.0,51.0,5.75,10.5,204.0,658.05,555.16
2016,1,21,17,0,616.0,43.0,5.4,10.0,155.0,588.71,495.02
2016,1,21,17,15,507.0,34.5,5.05,9.5,107.0,471.21,391.74
2016,1,21,17,30,398.0,26.0,4.7,9.0,59.0,372.22,279.15
2016,1,21,17,45,199.0,13.0,4.35,8.5,29.5,148.12,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
