Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,211.5,14.5,4.75,1.5,34.5,11.86,0.0
2016,1,22,8,0,423.0,29.0,5.0,2.0,69.0,24.16,14.93
2016,1,22,8,15,525.0,38.0,5.3,2.5,118.0,31.26,22.79
2016,1,22,8,30,627.0,47.0,5.6,3.0,167.0,41.76,32.89
2016,1,22,8,45,687.5,52.5,5.9,3.5,218.5,67.44,39.69
2016,1,22,9,0,748.0,58.0,6.2,4.0,270.0,123.86,71.84
2016,1,22,9,15,786.5,62.0,6.25,4.5,319.5,182.82,118.84
2016,1,22,9,30,825.0,66.0,6.3,5.0,369.0,246.13,175.7
2016,1,22,9,45,853.0,68.5,6.35,5.5,414.5,309.12,235.09
2016,1,22,10,0,881.0,71.0,6.4,6.0,460.0,374.53,296.72
2016,1,22,10,15,899.0,73.5,6.35,6.5,500.0,438.01,355.89
2016,1,22,10,30,917.0,76.0,6.3,7.0,540.0,501.4,413.4
2016,1,22,10,45,931.5,76.5,6.3,7.5,573.0,561.3,466.49
2016,1,22,11,0,946.0,77.0,6.3,8.0,606.0,620.74,517.6
2016,1,22,11,15,954.5,78.5,6.2,8.0,631.5,676.79,565.24
2016,1,22,11,30,963.0,80.0,6.1,8.0,657.0,731.27,610.4
2016,1,22,11,45,966.5,81.5,6.1,8.5,673.5,780.39,648.68
2016,1,22,12,0,970.0,83.0,6.1,9.0,690.0,827.03,682.88
2016,1,22,12,15,972.5,83.5,6.05,9.0,698.5,869.1,714.32
2016,1,22,12,30,975.0,84.0,6.0,9.0,707.0,908.19,743.36
2016,1,22,12,45,976.0,83.5,6.0,9.5,707.0,941.71,766.96
2016,1,22,13,0,977.0,83.0,6.0,10.0,707.0,971.8,787.95
2016,1,22,13,15,974.0,82.5,5.9,10.0,697.5,994.7,804.47
2016,1,22,13,30,971.0,82.0,5.8,10.0,688.0,1013.77,818.26
2016,1,22,13,45,966.0,80.5,5.75,10.5,670.5,1025.83,825.82
2016,1,22,14,0,961.0,79.0,5.7,11.0,653.0,1033.89,830.64
2016,1,22,14,15,952.0,78.0,5.6,11.0,627.0,1034.69,831.55
2016,1,22,14,30,943.0,77.0,5.5,11.0,601.0,1031.51,829.79
2016,1,22,14,45,929.0,75.5,5.45,11.0,567.5,1018.9,821.71
2016,1,22,15,0,915.0,74.0,5.4,11.0,534.0,1002.54,811.07
2016,1,22,15,15,896.0,72.0,5.25,10.5,493.5,977.12,794.56
2016,1,22,15,30,877.0,70.0,5.1,10.0,453.0,958.97,783.43
2016,1,22,15,45,852.0,66.5,4.95,10.0,407.5,919.22,754.44
2016,1,22,16,0,827.0,63.0,4.8,10.0,362.0,876.84,723.14
2016,1,22,16,15,788.0,59.0,4.25,9.0,312.5,818.9,678.95
2016,1,22,16,30,749.0,55.0,3.7,8.0,263.0,759.71,633.22
2016,1,22,16,45,689.0,49.5,3.2,7.5,211.5,680.06,568.77
2016,1,22,17,0,629.0,44.0,2.7,7.0,160.0,601.28,501.97
2016,1,22,17,15,523.5,35.5,2.5,6.0,111.5,485.75,403.52
2016,1,22,17,30,418.0,27.0,2.3,5.0,63.0,376.16,288.58
2016,1,22,17,45,209.0,13.5,2.1,4.5,31.5,155.72,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,216.0,14.0,1.25,0.5,34.5,11.41,0.0
2016,1,23,8,0,432.0,28.0,1.4,1.0,69.0,25.38,16.21
2016,1,23,8,15,531.5,36.0,1.35,1.5,117.5,32.2,23.83
2016,1,23,8,30,631.0,44.0,1.3,2.0,166.0,39.03,30.6
2016,1,23,8,45,690.0,49.5,1.3,3.0,217.0,63.83,37.11
2016,1,23,9,0,749.0,55.0,1.3,4.0,268.0,120.24,68.56
2016,1,23,9,15,786.5,59.0,1.3,4.5,317.5,179.09,114.67
2016,1,23,9,30,824.0,63.0,1.3,5.0,367.0,242.16,170.1
2016,1,23,9,45,849.0,65.5,1.3,6.0,412.0,304.24,226.67
2016,1,23,10,0,874.0,68.0,1.3,7.0,457.0,369.16,285.03
2016,1,23,10,15,892.0,70.5,1.3,7.5,496.0,431.58,340.49
2016,1,23,10,30,910.0,73.0,1.3,8.0,535.0,494.6,394.51
2016,1,23,10,45,922.0,74.5,1.35,8.5,567.5,553.86,444.01
2016,1,23,11,0,934.0,76.0,1.4,9.0,600.0,612.46,491.26
2016,1,23,11,15,942.0,77.5,1.4,9.5,625.5,667.68,533.97
2016,1,23,11,30,950.0,79.0,1.4,10.0,651.0,721.32,574.08
2016,1,23,11,45,952.0,81.0,1.45,10.5,667.0,769.42,608.75
2016,1,23,12,0,954.0,83.0,1.5,11.0,683.0,814.96,639.54
2016,1,23,12,15,956.5,83.5,1.6,11.5,691.5,856.51,667.83
2016,1,23,12,30,959.0,84.0,1.7,12.0,700.0,895.13,693.94
2016,1,23,12,45,958.0,84.0,1.8,12.5,699.5,927.09,715.39
2016,1,23,13,0,957.0,84.0,1.9,13.0,699.0,955.58,734.53
2016,1,23,13,15,954.0,83.5,2.0,13.0,690.0,978.1,751.05
2016,1,23,13,30,951.0,83.0,2.1,13.0,681.0,996.85,765.25
2016,1,23,13,45,945.0,82.5,2.25,13.5,663.0,1008.94,774.3
2016,1,23,14,0,939.0,82.0,2.4,14.0,645.0,1017.11,780.89
2016,1,23,14,15,930.0,80.5,2.45,14.0,619.5,1017.21,782.49
2016,1,23,14,30,921.0,79.0,2.5,14.0,594.0,1013.39,781.69
2016,1,23,14,45,908.0,77.5,2.55,14.0,561.0,1001.82,775.78
2016,1,23,15,0,895.0,76.0,2.6,14.0,528.0,986.58,767.5
2016,1,23,15,15,876.0,73.5,2.55,13.5,488.5,971.51,759.82
2016,1,23,15,30,857.0,71.0,2.5,13.0,449.0,942.15,742.06
2016,1,23,15,45,830.5,68.0,2.45,13.0,403.5,901.97,715.11
2016,1,23,16,0,804.0,65.0,2.4,13.0,358.0,859.28,685.9
2016,1,23,16,15,765.0,60.5,2.15,12.0,309.0,801.15,645.25
2016,1,23,16,30,726.0,56.0,1.9,11.0,260.0,741.85,602.19
2016,1,23,16,45,666.0,50.5,1.7,10.0,209.5,662.79,542.3
2016,1,23,17,0,606.0,45.0,1.5,9.0,159.0,584.65,479.83
2016,1,23,17,15,504.0,36.0,1.55,8.5,111.5,481.36,393.88
2016,1,23,17,30,402.0,27.0,1.6,8.0,64.0,377.22,289.26
2016,1,23,17,45,201.0,13.5,1.7,7.5,32.0,181.56,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,193.5,15.5,3.7,3.0,34.0,12.67,0.0
2016,1,24,8,0,387.0,31.0,4.0,4.0,68.0,25.76,16.37
2016,1,24,8,15,489.0,40.5,4.05,4.5,116.5,33.17,24.38
2016,1,24,8,30,591.0,50.0,4.1,5.0,165.0,40.54,31.56
2016,1,24,8,45,562.0,63.0,4.2,6.0,197.0,66.45,41.96
2016,1,24,9,0,533.0,76.0,4.3,7.0,229.0,113.3,71.14
2016,1,24,9,15,541.0,90.0,4.6,7.5,268.5,163.32,111.7
2016,1,24,9,30,549.0,104.0,4.9,8.0,308.0,214.33,157.26
2016,1,24,9,45,581.0,111.0,5.2,9.0,349.5,266.86,204.38
2016,1,24,10,0,613.0,118.0,5.5,10.0,391.0,322.81,254.56
2016,1,24,10,15,744.0,101.5,5.65,10.5,461.5,399.93,320.72
2016,1,24,10,30,875.0,85.0,5.8,11.0,532.0,490.51,397.89
2016,1,24,10,45,887.5,87.0,5.95,12.0,564.5,549.75,448.65
2016,1,24,11,0,900.0,89.0,6.1,13.0,597.0,608.52,497.46
2016,1,24,11,15,908.5,90.5,6.1,13.5,622.0,659.99,539.79
2016,1,24,11,30,917.0,92.0,6.1,14.0,647.0,712.68,581.82
2016,1,24,11,45,920.5,93.5,6.2,14.5,663.0,760.14,618.96
2016,1,24,12,0,924.0,95.0,6.3,15.0,679.0,805.23,651.77
2016,1,24,12,15,926.5,95.5,6.25,15.0,687.5,845.93,681.7
2016,1,24,12,30,929.0,96.0,6.2,15.0,696.0,883.79,709.38
2016,1,24,12,45,694.0,176.0,6.2,15.5,624.0,814.35,655.78
2016,1,24,13,0,459.0,256.0,6.2,16.0,552.0,706.47,568.37
2016,1,24,13,15,556.0,217.5,6.1,16.0,571.5,771.16,620.81
2016,1,24,13,30,653.0,179.0,6.0,16.0,591.0,844.0,677.14
2016,1,24,13,45,776.5,137.5,5.95,16.5,615.0,930.91,740.1
2016,1,24,14,0,900.0,96.0,5.9,17.0,639.0,1008.28,794.92
2016,1,24,14,15,890.0,94.0,5.8,17.0,613.0,1006.94,793.91
2016,1,24,14,30,880.0,92.0,5.7,17.0,587.0,1001.7,790.73
2016,1,24,14,45,873.5,87.5,5.6,17.5,555.5,992.9,783.66
2016,1,24,15,0,867.0,83.0,5.5,18.0,524.0,980.33,774.05
2016,1,24,15,15,847.0,80.0,5.2,17.5,484.5,952.92,755.42
2016,1,24,15,30,827.0,77.0,4.9,17.0,445.0,922.28,734.41
2016,1,24,15,45,793.5,75.0,4.65,17.0,399.5,877.19,701.56
2016,1,24,16,0,760.0,73.0,4.4,17.0,354.0,829.79,666.67
2016,1,24,16,15,719.0,68.5,3.95,16.0,305.0,770.6,624.11
2016,1,24,16,30,678.0,64.0,3.5,15.0,256.0,718.13,585.38
2016,1,24,16,45,609.0,58.0,3.1,14.5,205.5,632.76,518.52
2016,1,24,17,0,540.0,52.0,2.7,14.0,155.0,549.36,450.39
2016,1,24,17,15,435.5,41.5,2.65,13.5,108.5,435.78,355.75
2016,1,24,17,30,331.0,31.0,2.6,13.0,62.0,329.54,253.84
2016,1,24,17,45,165.5,15.5,2.55,12.5,31.0,161.16,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,119.5,19.0,2.85,12.0,31.0,14.8,0.0
2016,1,25,8,0,239.0,38.0,3.1,13.0,62.0,29.37,18.78
2016,1,25,8,15,341.0,51.5,3.25,13.5,107.5,39.54,29.04
2016,1,25,8,30,443.0,65.0,3.4,14.0,153.0,52.44,40.94
2016,1,25,8,45,262.0,90.5,3.55,14.5,146.5,75.77,54.29
2016,1,25,9,0,81.0,116.0,3.7,15.0,140.0,98.34,74.8
2016,1,25,9,15,390.0,102.5,3.6,15.5,245.0,146.27,100.72
2016,1,25,9,30,699.0,89.0,3.5,16.0,350.0,233.46,162.02
2016,1,25,9,45,746.5,89.0,3.4,16.5,397.5,293.08,213.89
2016,1,25,10,0,794.0,89.0,3.3,17.0,445.0,359.22,271.31
2016,1,25,10,15,815.0,91.5,3.15,17.5,484.0,419.43,323.57
2016,1,25,10,30,836.0,94.0,3.0,18.0,523.0,480.79,375.1
2016,1,25,10,45,861.0,92.5,2.85,18.5,558.0,541.12,424.07
2016,1,25,11,0,886.0,91.0,2.7,19.0,593.0,602.21,471.83
2016,1,25,11,15,896.0,92.5,2.5,19.0,619.0,657.59,514.27
2016,1,25,11,30,906.0,94.0,2.3,19.0,645.0,707.21,551.14
2016,1,25,11,45,916.0,94.0,2.15,19.5,663.0,757.35,586.15
2016,1,25,12,0,926.0,94.0,2.0,20.0,681.0,805.67,616.76
2016,1,25,12,15,929.5,94.5,1.95,20.0,690.5,847.31,644.2
2016,1,25,12,30,933.0,95.0,1.9,20.0,700.0,886.19,669.52
2016,1,25,12,45,938.5,92.5,1.85,20.5,701.5,920.5,690.26
2016,1,25,13,0,944.0,90.0,1.8,21.0,703.0,951.71,708.76
2016,1,25,13,15,942.0,89.5,1.75,21.0,694.5,975.11,723.4
2016,1,25,13,30,940.0,89.0,1.7,21.0,686.0,994.83,735.76
2016,1,25,13,45,940.0,86.5,1.7,21.0,670.0,1010.31,746.21
2016,1,25,14,0,940.0,84.0,1.7,21.0,654.0,1021.98,754.41
2016,1,25,14,15,931.5,82.5,1.65,21.0,629.0,1022.74,755.03
2016,1,25,14,30,923.0,81.0,1.6,21.0,604.0,1019.57,753.41
2016,1,25,14,45,914.0,78.5,1.55,21.0,572.0,1010.77,748.37
2016,1,25,15,0,905.0,76.0,1.5,21.0,540.0,998.21,741.08
2016,1,25,15,15,887.5,73.5,1.35,20.5,500.0,973.74,725.94
2016,1,25,15,30,870.0,71.0,1.2,20.0,460.0,956.61,715.63
2016,1,25,15,45,845.5,67.5,1.1,20.0,415.0,917.46,690.0
2016,1,25,16,0,821.0,64.0,1.0,20.0,370.0,875.68,662.45
2016,1,25,16,15,783.0,60.5,1.0,19.0,320.5,819.37,628.24
2016,1,25,16,30,745.0,57.0,1.0,18.0,271.0,761.72,591.41
2016,1,25,16,45,681.5,52.0,1.0,17.5,219.0,679.58,533.5
2016,1,25,17,0,618.0,47.0,1.0,17.0,167.0,598.37,472.8
2016,1,25,17,15,516.5,38.0,1.05,16.5,118.0,494.82,391.17
2016,1,25,17,30,415.0,29.0,1.1,16.0,69.0,389.83,295.1
2016,1,25,17,45,207.5,14.5,1.2,15.5,34.5,190.31,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,15.5,4.55,5.5,15.5,12.8,0.0
2016,1,26,8,0,0.0,31.0,4.8,6.0,31.0,25.12,15.86
2016,1,26,8,15,9.0,52.0,5.05,6.0,53.5,41.22,31.49
2016,1,26,8,30,18.0,73.0,5.3,6.0,76.0,56.13,45.64
2016,1,26,8,45,28.0,93.0,5.55,6.5,100.0,72.22,57.29
2016,1,26,9,0,38.0,113.0,5.8,7.0,124.0,92.16,73.62
2016,1,26,9,15,98.0,136.0,5.85,7.0,171.5,124.35,98.61
2016,1,26,9,30,158.0,159.0,5.9,7.0,219.0,164.88,131.4
2016,1,26,9,45,171.0,178.5,6.0,7.5,250.5,197.45,159.63
2016,1,26,10,0,184.0,198.0,6.1,8.0,282.0,231.87,189.46
2016,1,26,10,15,156.0,216.5,6.1,8.5,291.5,250.92,206.67
2016,1,26,10,30,128.0,235.0,6.1,9.0,301.0,266.95,220.56
2016,1,26,10,45,280.0,228.5,6.2,9.5,384.5,356.76,295.36
2016,1,26,11,0,432.0,222.0,6.3,10.0,468.0,464.42,384.55
2016,1,26,11,15,316.0,255.5,6.35,10.0,440.0,442.53,366.64
2016,1,26,11,30,200.0,289.0,6.4,10.0,412.0,407.15,336.78
2016,1,26,11,45,268.0,286.5,6.45,10.0,455.5,478.38,396.01
2016,1,26,12,0,336.0,284.0,6.5,10.0,499.0,543.68,450.0
2016,1,26,12,15,168.5,229.0,6.6,10.0,337.0,358.64,298.2
2016,1,26,12,30,1.0,174.0,6.7,10.0,175.0,150.05,121.16
2016,1,26,12,45,11.0,211.0,6.8,10.0,218.5,193.59,158.0
2016,1,26,13,0,21.0,248.0,6.9,10.0,262.0,239.46,196.39
2016,1,26,13,15,10.5,147.0,6.95,10.0,154.0,135.21,109.35
2016,1,26,13,30,0.0,46.0,7.0,10.0,46.0,38.17,26.95
2016,1,26,13,45,0.0,40.0,7.1,10.0,40.0,33.17,22.72
2016,1,26,14,0,0.0,34.0,7.2,10.0,34.0,28.17,18.48
2016,1,26,14,15,0.0,42.0,6.85,10.0,42.0,34.81,24.2
2016,1,26,14,30,0.0,50.0,6.5,10.0,50.0,41.45,29.94
2016,1,26,14,45,0.0,71.0,6.2,10.0,71.0,58.93,44.98
2016,1,26,15,0,0.0,92.0,5.9,10.0,92.0,76.88,60.43
2016,1,26,15,15,0.0,64.5,5.45,9.5,64.5,53.47,40.59
2016,1,26,15,30,0.0,37.0,5.0,9.0,37.0,30.58,20.96
2016,1,26,15,45,0.0,33.0,4.6,9.0,33.0,27.25,18.14
2016,1,26,16,0,0.0,29.0,4.2,9.0,29.0,23.93,15.29
2016,1,26,16,15,0.0,25.0,3.95,8.5,25.0,20.61,12.46
2016,1,26,16,30,0.0,21.0,3.7,8.0,21.0,17.29,9.58
2016,1,26,16,45,0.0,17.0,3.5,7.5,17.0,13.99,6.67
2016,1,26,17,0,0.0,13.0,3.3,7.0,13.0,10.68,3.71
2016,1,26,17,15,0.0,9.0,3.35,6.5,9.0,7.39,0.73
2016,1,26,17,30,0.0,5.0,3.4,6.0,5.0,4.1,0.0
2016,1,26,17,45,0.0,2.5,3.45,6.0,2.5,2.05,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,207.0,15.5,3.6,2.0,36.5,12.61,0.0
2016,1,27,8,0,414.0,31.0,3.8,3.0,73.0,25.71,16.71
2016,1,27,8,15,512.5,40.0,3.8,3.5,122.5,32.73,24.16
2016,1,27,8,30,611.0,49.0,3.8,4.0,172.0,39.71,30.97
2016,1,27,8,45,634.5,54.5,3.85,5.0,212.5,59.08,35.7
2016,1,27,9,0,658.0,60.0,3.9,6.0,253.0,109.14,62.92
2016,1,27,9,15,734.0,64.5,4.0,6.5,314.0,172.04,110.63
2016,1,27,9,30,810.0,69.0,4.1,7.0,375.0,240.92,169.3
2016,1,27,9,45,837.5,71.5,4.25,8.0,421.0,303.22,226.55
2016,1,27,10,0,865.0,74.0,4.4,9.0,467.0,367.93,285.84
2016,1,27,10,15,883.0,76.5,4.3,9.0,507.0,430.98,343.68
2016,1,27,10,30,901.0,79.0,4.2,9.0,547.0,494.05,399.99
2016,1,27,10,45,915.0,80.5,4.1,9.5,580.5,554.33,451.56
2016,1,27,11,0,929.0,82.0,4.0,10.0,614.0,614.19,500.99
2016,1,27,11,15,938.0,83.0,3.95,10.5,640.0,669.77,545.67
2016,1,27,11,30,947.0,84.0,3.9,11.0,666.0,723.86,587.81
2016,1,27,11,45,953.0,85.0,3.9,11.5,683.5,774.08,625.45
2016,1,27,12,0,959.0,86.0,3.9,12.0,701.0,822.06,659.02
2016,1,27,12,15,962.0,86.5,3.9,12.0,710.0,864.66,689.52
2016,1,27,12,30,965.0,87.0,3.9,12.0,719.0,904.35,717.77
2016,1,27,12,45,968.0,86.0,3.9,12.0,720.0,939.26,742.5
2016,1,27,13,0,971.0,85.0,3.9,12.0,721.0,970.86,764.88
2016,1,27,13,15,969.0,84.5,3.85,12.0,712.5,995.02,781.7
2016,1,27,13,30,967.0,84.0,3.8,12.0,704.0,1015.39,795.98
2016,1,27,13,45,964.5,82.0,3.8,12.5,687.5,1029.6,804.98
2016,1,27,14,0,962.0,80.0,3.8,13.0,671.0,1039.84,811.4
2016,1,27,14,15,954.5,79.0,3.75,13.0,645.5,1042.46,813.85
2016,1,27,14,30,947.0,78.0,3.7,13.0,620.0,1041.06,813.76
2016,1,27,14,45,935.5,76.0,3.65,13.0,587.5,1030.5,807.48
2016,1,27,15,0,924.0,74.0,3.6,13.0,555.0,1016.08,798.73
2016,1,27,15,15,907.5,72.0,3.4,12.5,515.0,993.12,784.36
2016,1,27,15,30,891.0,70.0,3.2,12.0,475.0,966.79,767.57
2016,1,27,15,45,870.0,66.0,3.0,12.0,429.5,940.64,749.37
2016,1,27,16,0,849.0,62.0,2.8,12.0,384.0,900.95,721.1
2016,1,27,16,15,813.5,58.5,2.4,11.0,334.0,846.26,682.19
2016,1,27,16,30,778.0,55.0,2.0,10.0,284.0,790.09,640.74
2016,1,27,16,45,725.5,49.5,1.6,9.0,232.0,715.72,583.51
2016,1,27,17,0,673.0,44.0,1.2,8.0,180.0,641.87,523.65
2016,1,27,17,15,578.5,36.5,1.2,7.5,129.5,533.97,436.22
2016,1,27,17,30,484.0,29.0,1.2,7.0,79.0,431.01,341.54
2016,1,27,17,45,242.0,14.5,1.25,6.5,39.5,212.54,32.04
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,234.0,14.5,3.35,4.0,38.5,11.77,0.0
2016,1,28,8,0,468.0,29.0,3.7,5.0,77.0,26.25,17.11
2016,1,28,8,15,562.5,36.0,3.55,6.0,126.5,32.16,23.42
2016,1,28,8,30,657.0,43.0,3.4,7.0,176.0,38.13,29.18
2016,1,28,8,45,714.5,47.5,3.25,8.0,228.5,57.96,33.47
2016,1,28,9,0,772.0,52.0,3.1,9.0,281.0,114.88,62.61
2016,1,28,9,15,807.5,55.5,3.1,10.0,330.5,174.54,107.84
2016,1,28,9,30,843.0,59.0,3.1,11.0,380.0,240.44,164.67
2016,1,28,9,45,869.0,61.0,3.15,12.0,426.0,303.21,221.45
2016,1,28,10,0,895.0,63.0,3.2,13.0,472.0,368.05,279.81
2016,1,28,10,15,912.0,65.0,3.3,13.5,512.0,431.12,336.28
2016,1,28,10,30,929.0,67.0,3.4,14.0,552.0,494.65,391.49
2016,1,28,10,45,941.5,68.0,3.5,15.0,585.0,555.06,441.73
2016,1,28,11,0,954.0,69.0,3.6,16.0,618.0,614.83,489.62
2016,1,28,11,15,962.0,70.0,3.6,16.5,643.5,670.92,533.72
2016,1,28,11,30,970.0,71.0,3.6,17.0,669.0,725.37,575.22
2016,1,28,11,45,972.5,73.0,3.65,17.5,686.0,775.12,611.21
2016,1,28,12,0,975.0,75.0,3.7,18.0,703.0,822.29,643.5
2016,1,28,12,15,978.0,75.0,3.7,18.0,712.0,864.86,673.2
2016,1,28,12,30,981.0,75.0,3.7,18.0,721.0,904.45,700.64
2016,1,28,12,45,981.5,75.0,3.7,18.5,721.5,938.72,722.91
2016,1,28,13,0,982.0,75.0,3.7,19.0,722.0,969.52,742.69
2016,1,28,13,15,980.0,74.5,3.7,19.0,713.5,993.84,759.45
2016,1,28,13,30,978.0,74.0,3.7,19.0,705.0,1014.32,773.74
2016,1,28,13,45,974.0,73.0,3.7,19.5,688.0,1028.38,782.32
2016,1,28,14,0,970.0,72.0,3.7,20.0,671.0,1038.4,788.37
2016,1,28,14,15,963.0,71.0,3.6,19.5,646.0,1041.47,792.17
2016,1,28,14,30,956.0,70.0,3.5,19.0,621.0,1040.49,793.46
2016,1,28,14,45,939.5,70.5,3.45,19.0,587.5,1028.16,786.11
2016,1,28,15,0,923.0,71.0,3.4,19.0,554.0,1012.06,776.44
2016,1,28,15,15,906.5,69.0,2.95,18.5,514.5,989.04,760.24
2016,1,28,15,30,890.0,67.0,2.5,18.0,475.0,962.64,741.39
2016,1,28,15,45,868.0,64.0,2.1,18.0,430.0,926.51,714.47
2016,1,28,16,0,846.0,61.0,1.7,18.0,385.0,897.74,692.09
2016,1,28,16,15,811.0,57.5,1.6,17.0,335.0,843.55,657.36
2016,1,28,16,30,776.0,54.0,1.5,16.0,285.0,787.9,620.33
2016,1,28,16,45,724.0,48.5,1.4,15.0,233.0,714.0,567.9
2016,1,28,17,0,672.0,43.0,1.3,14.0,181.0,640.68,512.75
2016,1,28,17,15,579.0,36.0,1.3,13.5,131.0,534.61,428.59
2016,1,28,17,30,486.0,29.0,1.3,13.0,81.0,433.4,338.49
2016,1,28,17,45,243.0,14.5,1.3,13.0,40.5,214.67,59.61
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,240.5,14.5,2.9,8.5,40.0,12.79,0.0
2016,1,29,8,0,481.0,29.0,3.3,10.0,80.0,26.24,16.8
2016,1,29,8,15,574.0,36.5,3.4,10.5,130.5,32.63,23.41
2016,1,29,8,30,667.0,44.0,3.5,11.0,181.0,39.04,29.52
2016,1,29,8,45,720.5,49.5,3.6,12.0,233.0,58.94,34.18
2016,1,29,9,0,774.0,55.0,3.7,13.0,285.0,116.79,63.35
2016,1,29,9,15,809.0,58.5,3.7,14.0,335.0,176.6,107.91
2016,1,29,9,30,844.0,62.0,3.7,15.0,385.0,240.34,162.17
2016,1,29,9,45,867.0,65.0,3.7,16.0,431.0,305.63,220.35
2016,1,29,10,0,890.0,68.0,3.7,17.0,477.0,370.45,277.94
2016,1,29,10,15,906.5,70.0,4.05,17.5,517.0,433.23,333.75
2016,1,29,10,30,923.0,72.0,4.4,18.0,557.0,496.41,388.61
2016,1,29,10,45,934.5,73.5,4.75,19.0,590.0,556.67,439.07
2016,1,29,11,0,946.0,75.0,5.1,20.0,623.0,616.22,487.4
2016,1,29,11,15,953.5,76.5,5.15,20.0,648.0,672.32,532.79
2016,1,29,11,30,961.0,78.0,5.2,20.0,673.0,726.77,575.84
2016,1,29,11,45,962.5,80.0,5.3,20.5,690.0,775.6,612.04
2016,1,29,12,0,964.0,82.0,5.4,21.0,707.0,821.79,644.33
2016,1,29,12,15,966.5,82.5,5.45,21.0,715.5,864.31,674.78
2016,1,29,12,30,969.0,83.0,5.5,21.0,724.0,903.86,703.02
2016,1,29,12,45,968.0,83.0,5.55,21.0,723.5,936.69,726.46
2016,1,29,13,0,967.0,83.0,5.6,21.0,723.0,966.0,747.48
2016,1,29,13,15,964.5,82.5,5.6,21.0,714.5,989.72,764.33
2016,1,29,13,30,962.0,82.0,5.6,21.0,706.0,1009.63,778.66
2016,1,29,13,45,956.0,81.5,5.65,21.0,688.5,1022.33,788.47
2016,1,29,14,0,950.0,81.0,5.7,21.0,671.0,1031.03,795.71
2016,1,29,14,15,942.0,80.0,5.6,21.0,646.0,1033.16,797.48
2016,1,29,14,30,934.0,79.0,5.5,21.0,621.0,1031.31,796.69
2016,1,29,14,45,923.0,76.5,5.45,21.0,588.0,1020.66,790.3
2016,1,29,15,0,912.0,74.0,5.4,21.0,555.0,1006.18,781.42
2016,1,29,15,15,895.5,72.0,5.15,20.5,515.5,983.31,766.75
2016,1,29,15,30,879.0,70.0,4.9,20.0,476.0,957.11,749.7
2016,1,29,15,45,855.5,67.0,4.65,19.5,430.5,930.19,732.0
2016,1,29,16,0,832.0,64.0,4.4,19.0,385.0,889.81,704.27
2016,1,29,16,15,797.0,60.0,4.05,18.0,335.5,835.2,666.88
2016,1,29,16,30,762.0,56.0,3.7,17.0,286.0,779.13,627.18
2016,1,29,16,45,708.0,51.0,3.4,16.0,234.0,704.47,571.69
2016,1,29,17,0,654.0,46.0,3.1,15.0,182.0,630.37,513.66
2016,1,29,17,15,562.0,38.0,3.0,14.0,132.0,524.22,427.48
2016,1,29,17,30,470.0,30.0,2.9,13.0,82.0,423.05,336.85
2016,1,29,17,45,235.0,15.0,2.85,12.5,41.0,215.67,83.65
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,216.0,16.5,4.0,7.5,39.5,13.41,0.0
2016,1,30,8,0,432.0,33.0,4.2,8.0,79.0,27.39,18.03
2016,1,30,8,15,530.0,41.5,4.15,9.0,129.5,33.94,24.75
2016,1,30,8,30,628.0,50.0,4.1,10.0,180.0,40.5,30.96
2016,1,30,8,45,690.5,55.0,4.1,11.0,233.0,62.06,37.95
2016,1,30,9,0,753.0,60.0,4.1,12.0,286.0,118.43,65.99
2016,1,30,9,15,790.0,64.5,4.15,13.0,336.5,178.22,110.56
2016,1,30,9,30,827.0,69.0,4.2,14.0,387.0,242.26,165.08
2016,1,30,9,45,853.5,71.5,4.3,15.0,433.5,305.53,221.72
2016,1,30,10,0,880.0,74.0,4.4,16.0,480.0,371.09,280.22
2016,1,30,10,15,897.5,76.5,4.5,16.5,520.5,435.31,337.27
2016,1,30,10,30,915.0,79.0,4.6,17.0,561.0,499.14,392.47
2016,1,30,10,45,927.0,80.5,4.7,18.0,595.0,559.45,442.5
2016,1,30,11,0,939.0,82.0,4.8,19.0,629.0,619.1,490.25
2016,1,30,11,15,947.5,83.5,4.85,19.5,654.5,675.68,534.9
2016,1,30,11,30,956.0,85.0,4.9,20.0,680.0,730.72,577.12
2016,1,30,11,45,960.5,86.0,5.0,20.5,697.5,780.6,614.14
2016,1,30,12,0,965.0,87.0,5.1,21.0,715.0,828.08,647.18
2016,1,30,12,15,967.0,87.0,5.1,21.0,723.5,869.89,676.63
2016,1,30,12,30,969.0,87.0,5.1,21.0,732.0,908.66,703.81
2016,1,30,12,45,967.5,87.5,5.15,21.5,732.0,941.78,725.84
2016,1,30,13,0,966.0,88.0,5.2,22.0,732.0,971.37,745.37
2016,1,30,13,15,963.0,87.5,5.2,22.0,722.5,994.78,761.78
2016,1,30,13,30,960.0,87.0,5.2,22.0,713.0,1014.36,775.68
2016,1,30,13,45,953.0,86.5,5.2,22.0,695.5,1026.22,784.42
2016,1,30,14,0,946.0,86.0,5.2,22.0,678.0,1034.06,790.62
2016,1,30,14,15,937.0,85.0,5.1,22.0,652.0,1035.32,791.66
2016,1,30,14,30,928.0,84.0,5.0,22.0,626.0,1032.6,790.18
2016,1,30,14,45,916.0,81.5,4.9,22.0,592.5,1021.11,782.83
2016,1,30,15,0,904.0,79.0,4.8,22.0,559.0,1005.8,773.05
2016,1,30,15,15,886.5,77.0,4.55,21.5,519.0,982.13,757.78
2016,1,30,15,30,869.0,75.0,4.3,21.0,479.0,965.91,748.19
2016,1,30,15,45,842.0,72.0,4.05,20.5,433.0,925.06,721.38
2016,1,30,16,0,815.0,69.0,3.8,20.0,387.0,881.61,692.41
2016,1,30,16,15,778.5,65.0,3.6,19.0,337.0,825.91,655.34
2016,1,30,16,30,742.0,61.0,3.4,18.0,287.0,768.78,615.82
2016,1,30,16,45,685.5,55.5,3.2,17.0,235.0,691.63,559.24
2016,1,30,17,0,629.0,50.0,3.0,16.0,183.0,623.29,506.36
2016,1,30,17,15,535.5,41.5,3.1,15.5,133.0,516.85,420.24
2016,1,30,17,30,442.0,33.0,3.2,15.0,83.0,416.39,331.32
2016,1,30,17,45,221.0,16.5,3.3,14.5,41.5,210.04,98.31
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,206.0,16.5,3.7,10.5,39.0,13.36,0.0
2016,1,31,8,0,412.0,33.0,3.9,11.0,78.0,27.27,17.76
2016,1,31,8,15,508.5,41.5,3.8,11.5,127.5,33.79,24.38
2016,1,31,8,30,605.0,50.0,3.7,12.0,177.0,40.31,30.55
2016,1,31,8,45,672.0,54.0,3.65,13.0,229.5,59.91,36.52
2016,1,31,9,0,739.0,58.0,3.6,14.0,282.0,114.64,62.95
2016,1,31,9,15,776.0,62.0,3.45,15.0,332.0,173.13,106.0
2016,1,31,9,30,813.0,66.0,3.3,16.0,382.0,235.86,158.8
2016,1,31,9,45,841.5,68.0,3.2,17.0,428.0,298.36,213.95
2016,1,31,10,0,870.0,70.0,3.1,18.0,474.0,364.51,271.85
2016,1,31,10,15,887.5,72.0,3.05,19.0,514.0,426.7,325.55
2016,1,31,10,30,905.0,74.0,3.0,20.0,554.0,489.46,377.77
2016,1,31,10,45,918.0,75.5,2.95,21.0,587.5,549.71,426.08
2016,1,31,11,0,931.0,77.0,2.9,22.0,621.0,609.44,472.01
2016,1,31,11,15,939.0,78.0,2.95,22.5,646.5,664.79,514.31
2016,1,31,11,30,947.0,79.0,3.0,23.0,672.0,718.56,554.17
2016,1,31,11,45,946.5,82.0,3.05,24.0,688.5,766.58,586.99
2016,1,31,12,0,946.0,85.0,3.1,25.0,705.0,811.85,615.72
2016,1,31,12,15,948.5,85.5,3.05,25.0,713.5,853.89,643.71
2016,1,31,12,30,951.0,86.0,3.0,25.0,722.0,893.01,669.49
2016,1,31,12,45,951.5,85.5,3.0,25.5,722.5,926.2,690.14
2016,1,31,13,0,952.0,85.0,3.0,26.0,723.0,955.99,708.46
2016,1,31,13,15,949.0,85.0,2.9,26.0,714.0,979.64,723.3
2016,1,31,13,30,946.0,85.0,2.8,26.0,705.0,999.52,735.72
2016,1,31,13,45,941.0,84.0,2.75,26.0,688.0,1012.47,744.16
2016,1,31,14,0,936.0,83.0,2.7,26.0,671.0,1021.47,750.23
2016,1,31,14,15,927.5,81.5,2.5,25.5,646.0,1022.48,751.26
2016,1,31,14,30,919.0,80.0,2.3,25.0,621.0,1019.53,749.81
2016,1,31,14,45,907.0,78.5,2.15,25.0,588.0,1009.24,742.79
2016,1,31,15,0,895.0,77.0,2.0,25.0,555.0,995.21,733.51
2016,1,31,15,15,877.5,74.5,1.8,24.5,515.5,970.89,718.37
2016,1,31,15,30,860.0,72.0,1.6,24.0,476.0,954.07,708.13
2016,1,31,15,45,834.5,69.5,1.4,24.0,430.5,915.46,681.89
2016,1,31,16,0,809.0,67.0,1.2,24.0,385.0,874.23,653.8
2016,1,31,16,15,773.5,63.0,1.15,23.0,336.0,819.59,620.63
2016,1,31,16,30,738.0,59.0,1.1,22.0,287.0,763.54,585.14
2016,1,31,16,45,681.0,54.0,1.05,21.5,235.0,686.78,531.94
2016,1,31,17,0,624.0,49.0,1.0,21.0,183.0,610.74,476.4
2016,1,31,17,15,531.0,41.0,1.05,20.5,133.5,513.02,401.85
2016,1,31,17,30,438.0,33.0,1.1,20.0,84.0,413.74,319.2
2016,1,31,17,45,219.0,16.5,1.15,19.5,42.0,209.92,108.87
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
