Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,177.5,19.0,1.45,11.0,39.0,15.45,1.76
2016,2,1,8,0,355.0,38.0,1.6,12.0,78.0,31.48,21.39
2016,2,1,8,15,454.5,48.0,1.75,12.5,127.0,39.02,28.94
2016,2,1,8,30,554.0,58.0,1.9,13.0,176.0,46.52,36.0
2016,2,1,8,45,277.0,62.5,2.1,14.0,121.5,51.99,35.3
2016,2,1,9,0,0.0,67.0,2.3,15.0,67.0,55.29,41.68
2016,2,1,9,15,7.0,105.5,2.6,15.5,108.5,86.79,67.85
2016,2,1,9,30,14.0,144.0,2.9,16.0,150.0,119.69,94.78
2016,2,1,9,45,25.5,166.5,3.25,17.0,178.0,142.95,113.11
2016,2,1,10,0,37.0,189.0,3.6,18.0,206.0,170.03,134.49
2016,2,1,10,15,66.0,215.5,3.9,18.5,249.5,208.28,164.81
2016,2,1,10,30,95.0,242.0,4.2,19.0,293.0,250.67,198.44
2016,2,1,10,45,264.0,237.0,4.5,19.5,390.0,353.85,280.32
2016,2,1,11,0,433.0,232.0,4.8,20.0,487.0,471.63,373.14
2016,2,1,11,15,673.0,162.5,5.05,20.0,577.5,588.52,466.53
2016,2,1,11,30,913.0,93.0,5.3,20.0,668.0,710.38,563.41
2016,2,1,11,45,914.5,96.0,5.55,20.5,685.0,758.52,600.13
2016,2,1,12,0,916.0,99.0,5.8,21.0,702.0,804.18,632.91
2016,2,1,12,15,918.5,99.5,5.95,21.0,710.5,845.35,663.1
2016,2,1,12,30,921.0,100.0,6.1,21.0,719.0,883.7,691.26
2016,2,1,12,45,919.5,100.5,6.35,21.5,719.0,915.62,713.91
2016,2,1,13,0,918.0,101.0,6.6,22.0,719.0,944.15,734.18
2016,2,1,13,15,915.0,100.5,6.75,22.0,710.5,966.71,751.25
2016,2,1,13,30,912.0,100.0,6.9,22.0,702.0,985.62,765.89
2016,2,1,13,45,904.0,100.0,7.05,22.0,684.0,996.59,775.06
2016,2,1,14,0,896.0,100.0,7.2,22.0,666.0,1015.04,789.83
2016,2,1,14,15,886.0,98.5,7.2,22.0,640.5,1014.76,790.59
2016,2,1,14,30,876.0,97.0,7.2,22.0,615.0,1010.54,788.81
2016,2,1,14,45,857.5,96.5,7.2,22.0,581.5,995.28,779.26
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,976.3,767.18
2016,2,1,15,15,819.0,93.0,6.9,21.5,508.0,949.27,749.38
2016,2,1,15,30,799.0,90.0,6.6,21.0,468.0,918.98,729.16
2016,2,1,15,45,760.5,89.0,6.3,21.0,421.5,877.2,698.9
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,827.48,662.47
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.0,768.46,618.63
2016,2,1,16,30,641.0,77.0,4.9,20.0,277.0,708.58,573.1
2016,2,1,16,45,574.0,70.5,4.4,19.5,226.0,624.23,507.55
2016,2,1,17,0,507.0,64.0,3.9,19.0,175.0,541.47,441.43
2016,2,1,17,15,413.5,53.0,3.75,18.5,127.5,435.29,354.62
2016,2,1,17,30,320.0,42.0,3.6,18.0,80.0,334.46,266.8
2016,2,1,17,45,160.0,21.0,3.45,17.5,40.0,172.13,99.09
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,17.0,3.15,8.0,44.0,13.79,1.82
2016,2,2,8,0,476.0,34.0,3.5,9.0,88.0,28.25,18.93
2016,2,2,8,15,573.0,41.5,3.75,10.0,140.5,37.04,27.49
2016,2,2,8,30,670.0,49.0,4.0,11.0,193.0,43.31,33.41
2016,2,2,8,45,725.0,54.5,4.3,12.0,246.5,60.1,37.11
2016,2,2,9,0,780.0,60.0,4.6,13.0,300.0,118.49,65.15
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.5,179.11,109.98
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,243.82,165.46
2016,2,2,9,45,874.5,70.5,5.7,14.5,450.0,308.62,224.45
2016,2,2,10,0,897.0,74.0,6.1,15.0,497.0,376.36,286.27
2016,2,2,10,15,914.5,76.5,6.05,15.5,538.0,440.88,344.35
2016,2,2,10,30,932.0,79.0,6.0,16.0,579.0,505.94,401.25
2016,2,2,10,45,942.0,81.0,5.95,16.5,613.0,566.94,453.23
2016,2,2,11,0,952.0,83.0,5.9,17.0,647.0,627.05,502.78
2016,2,2,11,15,960.5,84.5,5.85,17.0,673.5,684.59,549.82
2016,2,2,11,30,969.0,86.0,5.8,17.0,700.0,740.56,594.42
2016,2,2,11,45,972.0,88.0,5.8,17.5,717.5,791.31,632.44
2016,2,2,12,0,975.0,90.0,5.8,18.0,735.0,839.52,666.2
2016,2,2,12,15,977.5,90.0,5.7,18.0,744.0,882.44,696.56
2016,2,2,12,30,980.0,90.0,5.6,18.0,753.0,922.33,724.49
2016,2,2,12,45,979.5,90.0,5.55,18.0,753.0,956.42,748.4
2016,2,2,13,0,979.0,90.0,5.5,18.0,753.0,986.96,769.76
2016,2,2,13,15,976.0,90.0,5.4,18.0,744.0,1011.53,786.55
2016,2,2,13,30,973.0,90.0,5.3,18.0,735.0,1032.22,800.66
2016,2,2,13,45,967.5,89.0,5.25,18.0,717.5,1045.39,810.03
2016,2,2,14,0,962.0,88.0,5.2,18.0,700.0,1054.48,816.75
2016,2,2,14,15,953.0,86.5,5.05,18.0,673.5,1055.45,817.13
2016,2,2,14,30,944.0,85.0,4.9,18.0,647.0,1052.32,814.86
2016,2,2,14,45,932.0,83.0,4.8,18.0,613.5,1041.58,807.94
2016,2,2,15,0,920.0,81.0,4.7,18.0,580.0,1026.96,798.53
2016,2,2,15,15,902.5,79.0,4.35,17.5,539.5,1003.22,782.01
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,986.94,771.98
2016,2,2,15,45,861.0,74.0,3.7,17.0,452.5,948.68,745.06
2016,2,2,16,0,837.0,71.0,3.4,17.0,406.0,907.6,715.98
2016,2,2,16,15,801.0,67.0,2.95,16.0,355.0,851.73,677.23
2016,2,2,16,30,765.0,63.0,2.5,15.0,304.0,794.29,636.05
2016,2,2,16,45,708.0,57.5,2.1,14.0,250.5,715.79,577.72
2016,2,2,17,0,651.0,52.0,1.7,13.0,197.0,637.85,517.07
2016,2,2,17,15,556.0,44.0,1.7,12.0,145.0,537.68,438.21
2016,2,2,17,30,461.0,36.0,1.7,11.0,93.0,435.19,351.05
2016,2,2,17,45,278.5,23.5,1.75,10.5,53.0,265.6,169.45
2016,2,2,18,0,96.0,11.0,1.8,10.0,13.0,72.69,0.0
2016,2,2,18,15,48.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.0,16.5,4.85,2.5,45.5,13.35,2.42
2016,2,3,8,0,502.0,33.0,5.2,3.0,91.0,29.88,20.95
2016,2,3,8,15,593.5,40.5,5.35,3.5,144.0,36.16,27.45
2016,2,3,8,30,685.0,48.0,5.5,4.0,197.0,42.47,33.6
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.5,57.69,36.35
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,116.51,64.6
2016,2,3,9,15,838.5,59.5,5.7,5.5,357.5,178.33,111.68
2016,2,3,9,30,872.0,63.0,5.6,6.0,409.0,246.4,171.81
2016,2,3,9,45,896.0,65.5,5.55,6.5,456.5,311.39,232.62
2016,2,3,10,0,920.0,68.0,5.5,7.0,504.0,378.22,295.28
2016,2,3,10,15,936.0,70.0,5.45,7.5,545.0,443.0,355.33
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,508.1,413.91
2016,2,3,10,45,962.5,73.5,5.4,8.5,620.0,569.93,468.11
2016,2,3,11,0,973.0,75.0,5.4,9.0,654.0,630.89,519.81
2016,2,3,11,15,980.0,76.0,5.35,9.5,680.0,688.03,566.71
2016,2,3,11,30,987.0,77.0,5.3,10.0,706.0,743.38,610.74
2016,2,3,11,45,988.5,79.5,5.3,10.5,723.5,794.37,649.37
2016,2,3,12,0,990.0,82.0,5.3,11.0,741.0,842.65,683.85
2016,2,3,12,15,992.0,82.5,5.2,11.0,750.0,886.26,715.21
2016,2,3,12,30,994.0,83.0,5.1,11.0,759.0,926.76,744.0
2016,2,3,12,45,992.5,83.5,5.1,11.5,759.0,960.95,767.27
2016,2,3,13,0,991.0,84.0,5.1,12.0,759.0,991.5,787.83
2016,2,3,13,15,988.5,83.5,5.05,12.0,750.0,1016.21,805.3
2016,2,3,13,30,986.0,83.0,5.0,12.0,741.0,1037.0,820.07
2016,2,3,13,45,980.0,82.5,4.95,12.0,723.5,1050.44,829.74
2016,2,3,14,0,974.0,82.0,4.9,12.0,706.0,1059.74,836.68
2016,2,3,14,15,966.5,81.0,4.85,12.0,680.0,1062.83,839.43
2016,2,3,14,30,959.0,80.0,4.8,12.0,654.0,1061.81,839.51
2016,2,3,14,45,945.5,79.0,4.8,12.0,620.5,1050.79,833.18
2016,2,3,15,0,932.0,78.0,4.8,12.0,587.0,1035.87,824.3
2016,2,3,15,15,916.0,76.0,4.7,12.0,546.5,1013.46,809.21
2016,2,3,15,30,900.0,74.0,4.6,12.0,506.0,987.56,791.71
2016,2,3,15,45,875.5,71.5,4.5,12.0,459.5,960.14,773.07
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,919.0,744.13
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,864.64,705.34
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,808.62,664.72
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,734.12,607.02
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,659.88,547.03
2016,2,3,17,15,590.5,43.0,2.45,8.0,151.5,555.47,462.21
2016,2,3,17,30,503.0,35.0,2.3,7.0,99.0,465.77,383.03
2016,2,3,17,45,333.5,23.0,2.2,6.0,57.0,305.86,209.61
2016,2,3,18,0,164.0,11.0,2.1,5.0,15.0,117.66,0.0
2016,2,3,18,15,82.0,5.5,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.5,16.0,1.2,2.0,47.5,14.06,3.53
2016,2,4,8,0,525.0,32.0,1.3,3.0,95.0,28.95,20.27
2016,2,4,8,15,613.0,39.5,1.3,4.0,148.0,35.29,26.71
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,41.64,32.8
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.5,57.57,36.46
2016,2,4,9,0,804.0,58.0,1.4,7.0,310.0,117.47,64.94
2016,2,4,9,15,837.5,61.5,1.45,7.5,362.0,179.32,110.99
2016,2,4,9,30,871.0,65.0,1.5,8.0,414.0,244.94,167.52
2016,2,4,9,45,894.0,68.0,1.6,9.0,461.0,312.64,228.39
2016,2,4,10,0,917.0,71.0,1.7,10.0,508.0,379.62,288.42
2016,2,4,10,15,933.0,73.0,1.8,10.0,549.5,444.37,346.65
2016,2,4,10,30,949.0,75.0,1.9,10.0,591.0,509.44,403.56
2016,2,4,10,45,961.0,76.5,2.0,10.5,625.5,572.02,456.05
2016,2,4,11,0,973.0,78.0,2.1,11.0,660.0,633.89,506.19
2016,2,4,11,15,981.0,79.0,2.1,11.0,686.5,691.79,552.16
2016,2,4,11,30,989.0,80.0,2.1,11.0,713.0,748.0,595.51
2016,2,4,11,45,984.5,85.0,2.15,11.5,729.5,797.56,631.21
2016,2,4,12,0,980.0,90.0,2.2,12.0,746.0,843.92,662.58
2016,2,4,12,15,983.0,90.5,2.15,12.0,755.5,888.14,692.43
2016,2,4,12,30,986.0,91.0,2.1,12.0,765.0,929.37,719.89
2016,2,4,12,45,989.0,89.5,2.1,12.5,766.0,965.19,742.63
2016,2,4,13,0,992.0,88.0,2.1,13.0,767.0,997.58,762.94
2016,2,4,13,15,989.5,87.5,2.0,13.0,758.5,1022.47,778.29
2016,2,4,13,30,987.0,87.0,1.9,13.0,750.0,1043.41,791.02
2016,2,4,13,45,984.0,85.5,1.85,13.0,733.0,1058.69,800.79
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,1069.87,808.05
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,1072.61,809.96
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,1071.19,809.43
2016,2,4,14,45,943.5,83.5,1.65,13.0,627.5,1055.46,799.7
2016,2,4,15,0,922.0,85.0,1.6,13.0,592.0,1035.89,787.76
2016,2,4,15,15,905.0,82.5,1.45,12.5,551.0,1023.27,780.32
2016,2,4,15,30,888.0,80.0,1.3,12.0,510.0,995.65,762.72
2016,2,4,15,45,864.5,77.0,1.2,12.0,463.5,957.78,737.75
2016,2,4,16,0,841.0,74.0,1.1,12.0,417.0,917.03,710.65
2016,2,4,16,15,806.0,69.5,1.0,11.5,365.5,861.23,673.81
2016,2,4,16,30,771.0,65.0,0.9,11.0,314.0,803.78,634.78
2016,2,4,16,45,718.0,59.5,0.85,10.5,260.0,728.34,581.74
2016,2,4,17,0,665.0,54.0,0.8,10.0,206.0,653.12,526.07
2016,2,4,17,15,577.0,46.0,0.9,9.0,153.5,557.78,453.67
2016,2,4,17,30,489.0,38.0,1.0,8.0,101.0,459.22,372.13
2016,2,4,17,45,323.5,25.0,1.15,7.0,58.5,303.14,213.45
2016,2,4,18,0,158.0,12.0,1.3,6.0,16.0,114.66,0.0
2016,2,4,18,15,79.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.5,18.5,2.25,3.0,46.0,14.94,4.63
2016,2,5,8,0,451.0,37.0,2.6,4.0,92.0,30.6,21.69
2016,2,5,8,15,541.5,45.5,2.6,4.5,143.5,37.03,28.23
2016,2,5,8,30,632.0,54.0,2.6,5.0,195.0,43.44,34.43
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.5,58.58,38.53
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,119.42,69.64
2016,2,5,9,15,769.0,72.5,3.15,8.0,351.0,178.15,113.26
2016,2,5,9,30,805.0,77.0,3.6,9.0,402.0,241.09,167.33
2016,2,5,9,45,827.0,81.5,4.05,10.0,448.0,304.11,224.66
2016,2,5,10,0,849.0,86.0,4.5,11.0,494.0,369.02,283.85
2016,2,5,10,15,867.0,88.5,4.45,11.5,534.5,432.08,340.6
2016,2,5,10,30,885.0,91.0,4.4,12.0,575.0,495.9,396.29
2016,2,5,10,45,896.0,93.5,4.4,12.5,608.5,556.61,447.88
2016,2,5,11,0,907.0,96.0,4.4,13.0,642.0,616.69,497.25
2016,2,5,11,15,916.0,97.5,4.35,13.0,668.5,670.2,540.91
2016,2,5,11,30,925.0,99.0,4.3,13.0,695.0,724.8,584.12
2016,2,5,11,45,757.5,158.0,4.25,13.5,654.5,717.92,576.17
2016,2,5,12,0,590.0,217.0,4.2,14.0,614.0,680.62,545.0
2016,2,5,12,15,763.0,160.5,4.15,14.0,681.0,797.66,636.04
2016,2,5,12,30,936.0,104.0,4.1,14.0,748.0,902.11,710.89
2016,2,5,12,45,764.5,164.0,4.05,14.0,690.0,865.49,683.36
2016,2,5,13,0,593.0,224.0,4.0,14.0,632.0,793.93,629.59
2016,2,5,13,15,761.5,164.0,3.95,14.0,681.5,914.13,718.94
2016,2,5,13,30,930.0,104.0,3.9,14.0,731.0,1009.8,785.79
2016,2,5,13,45,923.5,103.0,3.9,14.5,713.5,1021.64,792.4
2016,2,5,14,0,917.0,102.0,3.9,15.0,696.0,1029.53,797.14
2016,2,5,14,15,908.5,101.0,3.85,14.5,671.0,1043.2,808.74
2016,2,5,14,30,900.0,100.0,3.8,14.0,646.0,1041.36,809.74
2016,2,5,14,45,875.5,102.0,3.75,14.0,610.5,1023.27,798.23
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,1001.28,784.23
2016,2,5,15,15,832.5,101.0,3.55,13.5,534.5,975.65,768.47
2016,2,5,15,30,814.0,98.0,3.4,13.0,494.0,946.61,750.24
2016,2,5,15,45,786.5,94.0,3.3,13.0,448.0,911.8,726.72
2016,2,5,16,0,759.0,90.0,3.2,13.0,402.0,867.76,696.23
2016,2,5,16,15,721.5,84.5,2.75,12.0,352.0,810.46,655.57
2016,2,5,16,30,684.0,79.0,2.3,11.0,302.0,752.0,612.79
2016,2,5,16,45,626.0,72.0,1.9,10.5,249.5,673.2,552.16
2016,2,5,17,0,568.0,65.0,1.5,10.0,197.0,595.43,490.01
2016,2,5,17,15,479.5,54.5,1.5,9.0,146.5,491.19,407.25
2016,2,5,17,30,391.0,44.0,1.5,8.0,96.0,391.85,322.98
2016,2,5,17,45,195.5,30.0,1.5,7.5,56.0,220.25,159.59
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,13.66,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.5,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,133.0,11.0,5.5,4.0,13.0,9.39,0.0
2016,2,6,7,45,304.0,23.5,5.65,4.5,54.5,19.44,8.25
2016,2,6,8,0,475.0,36.0,5.8,5.0,96.0,29.75,20.85
2016,2,6,8,15,565.5,44.5,6.2,5.5,148.5,36.25,27.39
2016,2,6,8,30,656.0,53.0,6.6,6.0,201.0,46.54,37.1
2016,2,6,8,45,711.5,58.5,7.0,7.0,255.0,60.54,40.15
2016,2,6,9,0,767.0,64.0,7.4,8.0,309.0,118.26,67.27
2016,2,6,9,15,802.5,68.0,7.5,8.5,361.0,178.68,112.47
2016,2,6,9,30,838.0,72.0,7.6,9.0,413.0,243.19,168.78
2016,2,6,9,45,866.5,74.0,7.75,9.5,461.0,307.79,228.59
2016,2,6,10,0,895.0,76.0,7.9,10.0,509.0,376.18,292.16
2016,2,6,10,15,912.0,78.0,7.85,10.5,550.5,440.29,351.52
2016,2,6,10,30,929.0,80.0,7.8,11.0,592.0,504.86,409.75
2016,2,6,10,45,944.0,80.5,7.75,11.5,627.0,567.16,464.48
2016,2,6,11,0,959.0,81.0,7.7,12.0,662.0,629.06,517.23
2016,2,6,11,15,967.0,82.5,7.6,12.0,689.0,686.97,566.18
2016,2,6,11,30,975.0,84.0,7.5,12.0,716.0,743.24,612.61
2016,2,6,11,45,979.5,85.0,7.45,12.5,734.0,794.59,652.3
2016,2,6,12,0,984.0,86.0,7.4,13.0,752.0,843.48,687.79
2016,2,6,12,15,986.5,86.5,7.25,13.0,761.5,887.55,720.21
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,928.56,750.09
2016,2,6,12,45,990.0,86.5,7.0,13.0,771.5,963.92,775.81
2016,2,6,13,0,991.0,86.0,6.9,13.0,772.0,995.75,798.86
2016,2,6,13,15,989.0,85.5,6.75,13.0,763.5,1021.14,816.89
2016,2,6,13,30,987.0,85.0,6.6,13.0,755.0,1042.61,832.08
2016,2,6,13,45,983.0,84.0,6.45,13.0,738.0,1057.57,842.6
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,1068.41,850.28
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.0,1071.66,852.62
2016,2,6,14,30,964.0,81.0,6.0,13.0,669.0,1070.75,852.18
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.0,1056.97,842.62
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,1039.35,830.51
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,1016.43,815.48
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,1000.99,805.95
2016,2,6,15,45,871.5,75.5,5.0,12.0,471.5,964.27,779.58
2016,2,6,16,0,850.0,72.0,4.8,12.0,425.0,924.6,750.95
2016,2,6,16,15,817.0,68.0,4.2,11.0,373.5,871.02,711.11
2016,2,6,16,30,784.0,64.0,3.6,10.0,322.0,815.69,670.41
2016,2,6,16,45,737.0,58.0,3.05,9.5,268.5,744.4,615.02
2016,2,6,17,0,690.0,52.0,2.5,9.0,215.0,673.14,557.33
2016,2,6,17,15,608.0,44.5,2.25,8.0,162.0,572.91,476.26
2016,2,6,17,30,526.0,37.0,2.0,7.0,109.0,476.24,392.91
2016,2,6,17,45,373.0,25.5,1.8,6.5,64.5,342.89,256.54
2016,2,6,18,0,220.0,14.0,1.6,6.0,20.0,157.64,0.0
2016,2,6,18,15,110.0,7.0,1.55,5.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,10.24,0.0
2016,2,7,7,45,265.5,26.5,3.05,2.5,55.0,21.98,10.84
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,33.91,24.87
2016,2,7,8,15,524.0,50.5,3.15,4.0,148.5,41.02,31.98
2016,2,7,8,30,615.0,60.0,3.2,5.0,201.0,48.07,38.71
2016,2,7,8,45,681.0,64.5,3.3,6.0,255.5,60.11,40.61
2016,2,7,9,0,747.0,69.0,3.4,7.0,310.0,120.34,70.1
2016,2,7,9,15,782.5,73.5,3.55,7.5,361.5,180.01,114.44
2016,2,7,9,30,818.0,78.0,3.7,8.0,413.0,243.83,169.58
2016,2,7,9,45,846.5,80.0,3.9,9.0,461.0,307.36,227.21
2016,2,7,10,0,875.0,82.0,4.1,10.0,509.0,373.47,287.23
2016,2,7,10,15,892.0,84.5,4.25,10.5,550.0,437.78,345.51
2016,2,7,10,30,909.0,87.0,4.4,11.0,591.0,502.23,402.38
2016,2,7,10,45,922.5,88.5,4.6,12.0,625.5,563.82,454.67
2016,2,7,11,0,936.0,90.0,4.8,13.0,660.0,624.93,504.87
2016,2,7,11,15,944.0,91.5,4.9,13.5,686.5,681.88,550.95
2016,2,7,11,30,952.0,93.0,5.0,14.0,713.0,737.25,594.57
2016,2,7,11,45,953.5,95.5,5.1,15.0,730.0,787.15,631.43
2016,2,7,12,0,955.0,98.0,5.2,16.0,747.0,834.42,663.74
2016,2,7,12,15,957.5,98.5,5.2,16.0,756.5,877.61,694.75
2016,2,7,12,30,960.0,99.0,5.2,16.0,766.0,917.82,723.46
2016,2,7,12,45,962.5,97.5,5.2,16.5,767.0,952.73,746.83
2016,2,7,13,0,965.0,96.0,5.2,17.0,768.0,984.25,767.71
2016,2,7,13,15,962.5,95.5,5.1,17.0,759.0,1008.75,784.33
2016,2,7,13,30,960.0,95.0,5.0,17.0,750.0,1029.39,798.3
2016,2,7,13,45,957.5,92.5,4.95,17.5,733.0,1043.79,806.87
2016,2,7,14,0,955.0,90.0,4.9,18.0,716.0,1054.15,812.79
2016,2,7,14,15,946.5,89.0,4.75,18.0,690.5,1056.33,813.87
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,1054.43,812.33
2016,2,7,14,45,925.5,86.5,4.45,18.5,631.0,1043.92,803.45
2016,2,7,15,0,913.0,85.0,4.3,19.0,597.0,1029.53,792.56
2016,2,7,15,15,896.0,82.5,3.95,18.5,556.5,1005.71,777.17
2016,2,7,15,30,879.0,80.0,3.6,18.0,516.0,989.45,767.04
2016,2,7,15,45,857.5,76.5,3.25,18.0,469.5,952.92,741.11
2016,2,7,16,0,836.0,73.0,2.9,18.0,423.0,913.47,713.0
2016,2,7,16,15,802.0,69.0,2.65,16.5,372.0,859.24,678.54
2016,2,7,16,30,768.0,65.0,2.4,15.0,321.0,803.35,641.63
2016,2,7,16,45,717.0,59.5,2.2,14.0,267.5,729.61,588.91
2016,2,7,17,0,666.0,54.0,2.0,13.0,214.0,656.11,533.78
2016,2,7,17,15,582.5,46.5,2.0,12.0,161.0,563.88,461.8
2016,2,7,17,30,499.0,39.0,2.0,11.0,108.0,468.91,382.39
2016,2,7,17,45,343.5,27.0,2.0,10.5,64.5,323.88,243.85
2016,2,7,18,0,188.0,15.0,2.0,10.0,21.0,137.4,0.0
2016,2,7,18,15,94.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.5,4.15,3.5,6.5,0.0,0.0
2016,2,8,7,30,0.0,13.0,4.3,4.0,13.0,11.1,0.0
2016,2,8,7,45,126.5,28.5,4.45,5.0,45.5,21.96,11.2
2016,2,8,8,0,253.0,44.0,4.6,6.0,78.0,33.72,24.43
2016,2,8,8,15,298.0,60.5,4.9,6.5,117.5,45.66,35.87
2016,2,8,8,30,343.0,77.0,5.2,7.0,157.0,57.21,46.72
2016,2,8,8,45,365.5,93.5,5.55,8.0,197.0,73.5,55.24
2016,2,8,9,0,388.0,110.0,5.9,9.0,237.0,115.78,79.82
2016,2,8,9,15,514.5,104.0,5.9,9.5,300.0,159.32,108.43
2016,2,8,9,30,641.0,98.0,5.9,10.0,363.0,220.08,156.3
2016,2,8,9,45,583.0,128.0,5.95,10.5,389.5,273.73,207.7
2016,2,8,10,0,525.0,158.0,6.0,11.0,416.0,316.19,248.72
2016,2,8,10,15,557.5,161.5,5.95,11.5,455.0,368.34,294.66
2016,2,8,10,30,590.0,165.0,5.9,12.0,494.0,427.52,345.5
2016,2,8,10,45,567.0,185.0,5.9,12.5,516.0,467.6,380.1
2016,2,8,11,0,544.0,205.0,5.9,13.0,538.0,508.6,414.07
2016,2,8,11,15,765.5,141.0,5.95,13.0,631.0,624.52,509.43
2016,2,8,11,30,987.0,77.0,6.0,13.0,724.0,744.62,607.12
2016,2,8,11,45,986.5,80.5,6.1,13.5,741.0,795.62,645.67
2016,2,8,12,0,986.0,84.0,6.2,14.0,758.0,843.74,680.43
2016,2,8,12,15,988.5,84.5,6.2,14.0,768.0,887.99,712.92
2016,2,8,12,30,991.0,85.0,6.2,14.0,778.0,929.18,743.01
2016,2,8,12,45,994.0,83.5,6.25,14.5,779.0,965.32,768.12
2016,2,8,13,0,997.0,82.0,6.3,15.0,780.0,997.99,790.66
2016,2,8,13,15,995.0,81.5,6.25,15.0,771.5,1023.56,808.99
2016,2,8,13,30,993.0,81.0,6.2,15.0,763.0,1045.18,824.58
2016,2,8,13,45,991.0,79.0,6.2,15.0,746.5,1060.97,836.48
2016,2,8,14,0,989.0,77.0,6.2,15.0,730.0,1072.62,845.63
2016,2,8,14,15,982.0,76.0,6.15,15.0,704.0,1076.38,849.0
2016,2,8,14,30,975.0,75.0,6.1,15.0,678.0,1075.93,849.61
2016,2,8,14,45,967.5,72.5,6.1,15.0,644.5,1068.91,846.1
2016,2,8,15,0,960.0,70.0,6.1,15.0,611.0,1057.79,839.85
2016,2,8,15,15,945.0,68.0,5.95,14.5,570.5,1035.91,826.51
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,1010.37,810.57
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.5,976.65,787.37
2016,2,8,16,0,893.0,60.0,5.6,14.0,437.0,939.89,761.74
2016,2,8,16,15,863.0,57.0,5.1,13.0,385.5,889.82,725.96
2016,2,8,16,30,833.0,54.0,4.6,12.0,334.0,838.07,687.92
2016,2,8,16,45,789.0,49.5,4.1,11.5,280.0,779.34,641.97
2016,2,8,17,0,745.0,45.0,3.6,11.0,226.0,711.17,587.72
2016,2,8,17,15,669.0,39.0,3.3,10.0,172.0,615.98,511.0
2016,2,8,17,30,593.0,33.0,3.0,9.0,118.0,524.34,432.13
2016,2,8,17,45,444.0,23.5,2.7,8.0,72.0,381.95,294.99
2016,2,8,18,0,295.0,14.0,2.4,7.0,26.0,207.64,0.0
2016,2,8,18,15,147.5,7.0,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,16.22,0.0
2016,2,9,7,45,274.5,26.0,3.55,5.0,62.5,21.4,11.21
2016,2,9,8,0,549.0,33.0,3.8,6.0,106.0,29.7,20.91
2016,2,9,8,15,629.5,39.5,3.7,7.0,159.0,35.14,26.33
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,40.62,31.49
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,52.64,33.57
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,111.57,59.6
2016,2,9,9,15,838.0,57.5,3.6,11.0,371.5,176.84,107.76
2016,2,9,9,30,869.0,61.0,3.8,12.0,423.0,241.73,163.2
2016,2,9,9,45,890.0,63.5,4.05,13.0,469.5,306.07,221.41
2016,2,9,10,0,911.0,66.0,4.3,14.0,516.0,371.93,281.07
2016,2,9,10,15,926.0,68.0,4.4,14.5,557.0,436.21,338.86
2016,2,9,10,30,941.0,70.0,4.5,15.0,598.0,500.72,395.21
2016,2,9,10,45,951.0,71.5,4.6,15.5,631.5,562.15,447.43
2016,2,9,11,0,961.0,73.0,4.7,16.0,665.0,622.67,497.27
2016,2,9,11,15,968.0,74.0,4.75,16.5,691.5,679.66,542.73
2016,2,9,11,30,975.0,75.0,4.8,17.0,718.0,734.88,585.51
2016,2,9,11,45,969.0,81.0,4.85,17.5,734.0,784.04,621.54
2016,2,9,12,0,963.0,87.0,4.9,18.0,750.0,829.92,653.37
2016,2,9,12,15,965.5,87.5,4.9,18.0,759.0,873.36,684.16
2016,2,9,12,30,968.0,88.0,4.9,18.0,768.0,913.79,712.65
2016,2,9,12,45,969.5,87.0,4.9,18.5,769.0,948.53,735.57
2016,2,9,13,0,971.0,86.0,4.9,19.0,770.0,979.81,755.97
2016,2,9,13,15,968.5,85.5,4.85,19.0,761.0,1004.36,772.74
2016,2,9,13,30,966.0,85.0,4.8,19.0,752.0,1025.03,786.93
2016,2,9,13,45,962.5,84.0,4.75,19.0,735.0,1040.19,797.45
2016,2,9,14,0,959.0,83.0,4.7,19.0,718.0,1051.31,805.36
2016,2,9,14,15,951.0,81.5,4.6,19.0,692.5,1053.29,806.71
2016,2,9,14,30,943.0,80.0,4.5,19.0,667.0,1051.16,805.47
2016,2,9,14,45,929.0,79.5,4.45,19.0,633.0,1040.25,798.93
2016,2,9,15,0,915.0,79.0,4.4,19.0,599.0,1025.49,789.95
2016,2,9,15,15,899.0,77.0,4.05,18.5,559.0,1003.1,775.62
2016,2,9,15,30,883.0,75.0,3.7,18.0,519.0,977.26,758.84
2016,2,9,15,45,862.5,71.5,3.4,18.0,473.0,952.57,741.68
2016,2,9,16,0,842.0,68.0,3.1,18.0,427.0,913.92,714.5
2016,2,9,16,15,810.5,64.5,2.7,17.0,376.5,862.49,679.71
2016,2,9,16,30,779.0,61.0,2.3,16.0,326.0,809.32,642.62
2016,2,9,16,45,733.5,55.5,1.9,15.0,273.0,740.04,592.14
2016,2,9,17,0,688.0,50.0,1.5,14.0,220.0,670.83,539.4
2016,2,9,17,15,610.0,43.5,1.5,13.0,167.0,575.08,466.46
2016,2,9,17,30,532.0,37.0,1.5,12.0,114.0,482.75,390.99
2016,2,9,17,45,388.5,26.0,1.5,11.5,69.5,354.32,272.06
2016,2,9,18,0,245.0,15.0,1.5,11.0,25.0,206.58,0.0
2016,2,9,18,15,122.5,7.5,1.45,11.0,12.5,6.4,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,16.22,0.0
2016,2,10,7,45,258.0,27.5,1.75,6.0,62.5,22.62,12.54
2016,2,10,8,0,516.0,36.0,2.0,7.0,106.0,32.31,23.23
2016,2,10,8,15,598.0,43.0,2.1,8.0,159.0,38.05,28.89
2016,2,10,8,30,680.0,50.0,2.2,9.0,212.0,43.81,34.29
2016,2,10,8,45,729.5,55.0,2.3,10.0,265.5,55.79,36.72
2016,2,10,9,0,779.0,60.0,2.4,11.0,319.0,113.9,62.48
2016,2,10,9,15,812.0,63.5,2.65,11.5,370.5,174.46,106.55
2016,2,10,9,30,845.0,67.0,2.9,12.0,422.0,238.79,161.37
2016,2,10,9,45,867.0,70.0,3.2,13.0,469.0,305.36,220.99
2016,2,10,10,0,889.0,73.0,3.5,14.0,516.0,370.82,279.8
2016,2,10,10,15,905.5,75.0,3.45,14.5,557.0,434.59,336.42
2016,2,10,10,30,922.0,77.0,3.4,15.0,598.0,498.81,391.61
2016,2,10,10,45,932.5,79.0,3.4,16.0,632.0,560.11,441.94
2016,2,10,11,0,943.0,81.0,3.4,17.0,666.0,620.6,489.66
2016,2,10,11,15,951.0,82.0,3.35,17.5,692.5,677.49,533.69
2016,2,10,11,30,959.0,83.0,3.3,18.0,719.0,732.75,575.05
2016,2,10,11,45,963.0,84.5,3.25,18.5,737.0,783.79,611.27
2016,2,10,12,0,967.0,86.0,3.2,19.0,755.0,832.37,643.49
2016,2,10,12,15,969.0,86.5,3.2,19.0,764.5,875.62,673.09
2016,2,10,12,30,971.0,87.0,3.2,19.0,774.0,915.81,700.42
2016,2,10,12,45,970.0,87.5,3.2,19.5,774.0,950.16,722.25
2016,2,10,13,0,969.0,88.0,3.2,20.0,774.0,980.95,741.58
2016,2,10,13,15,967.0,87.5,3.15,20.5,765.5,1005.99,756.61
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,1027.17,769.08
2016,2,10,13,45,959.5,86.5,3.1,21.5,740.0,1041.03,777.23
2016,2,10,14,0,954.0,86.0,3.1,22.0,723.0,1050.81,782.88
2016,2,10,14,15,946.5,85.0,3.1,22.0,697.5,1053.93,785.86
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,1052.97,786.4
2016,2,10,14,45,926.5,83.0,3.1,22.0,638.5,1043.0,781.2
2016,2,10,15,0,914.0,82.0,3.1,22.0,605.0,1029.14,773.65
2016,2,10,15,15,898.5,79.5,2.85,21.5,564.5,1006.65,759.7
2016,2,10,15,30,883.0,77.0,2.6,21.0,524.0,980.66,743.4
2016,2,10,15,45,857.5,75.0,2.4,21.0,477.5,953.18,725.07
2016,2,10,16,0,832.0,73.0,2.2,21.0,431.0,911.85,697.12
2016,2,10,16,15,800.0,69.0,2.1,19.5,380.0,859.42,665.96
2016,2,10,16,30,768.0,65.0,2.0,18.0,329.0,805.27,632.35
2016,2,10,16,45,714.5,60.5,1.95,17.0,275.0,730.45,581.21
2016,2,10,17,0,661.0,56.0,1.9,16.0,221.0,663.28,533.06
2016,2,10,17,15,582.5,48.0,2.05,15.5,168.0,566.72,459.25
2016,2,10,17,30,504.0,40.0,2.2,15.0,115.0,474.56,383.7
2016,2,10,17,45,360.5,28.0,2.4,14.5,70.5,336.96,260.38
2016,2,10,18,0,217.0,16.0,2.6,14.0,26.0,190.47,0.0
2016,2,10,18,15,108.5,8.0,2.75,14.0,13.0,6.83,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,18.78,0.0
2016,2,11,7,45,270.0,29.5,4.15,11.0,67.0,24.36,13.91
2016,2,11,8,0,540.0,37.0,4.3,12.0,112.0,33.28,23.58
2016,2,11,8,15,621.0,44.0,4.15,13.0,166.0,39.01,29.13
2016,2,11,8,30,702.0,51.0,4.0,14.0,220.0,44.77,34.42
2016,2,11,8,45,751.0,55.5,3.85,15.0,274.5,56.16,36.36
2016,2,11,9,0,800.0,60.0,3.7,16.0,329.0,115.24,61.7
2016,2,11,9,15,832.0,63.5,3.85,17.0,381.0,177.07,105.73
2016,2,11,9,30,864.0,67.0,4.0,18.0,433.0,242.52,160.29
2016,2,11,9,45,886.5,69.5,4.2,19.0,480.5,310.12,219.68
2016,2,11,10,0,909.0,72.0,4.4,20.0,528.0,376.56,278.27
2016,2,11,10,15,924.5,74.5,4.55,20.5,569.5,441.66,335.39
2016,2,11,10,30,940.0,77.0,4.7,21.0,611.0,507.07,391.18
2016,2,11,10,45,951.0,78.5,4.85,22.0,645.5,569.24,442.0
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,630.61,490.41
2016,2,11,11,15,969.0,81.0,4.9,23.5,706.5,687.93,534.33
2016,2,11,11,30,976.0,82.0,4.8,24.0,733.0,743.47,575.43
2016,2,11,11,45,972.5,86.5,4.7,24.5,749.0,793.08,610.02
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,839.59,640.28
2016,2,11,12,15,971.0,91.5,4.5,25.0,774.0,883.07,669.26
2016,2,11,12,30,973.0,92.0,4.4,25.0,783.0,923.47,696.16
2016,2,11,12,45,970.5,93.0,4.35,25.5,782.5,957.27,717.22
2016,2,11,13,0,968.0,94.0,4.3,26.0,782.0,987.41,735.72
2016,2,11,13,15,964.5,93.5,4.2,26.0,773.0,1011.18,751.1
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,1031.03,763.94
2016,2,11,13,45,953.5,93.0,4.05,26.0,746.0,1043.6,772.4
2016,2,11,14,0,946.0,93.0,4.0,26.0,728.0,1052.05,778.36
2016,2,11,14,15,937.5,91.5,3.85,25.5,702.0,1053.64,780.82
2016,2,11,14,30,929.0,90.0,3.7,25.0,676.0,1051.14,780.79
2016,2,11,14,45,915.5,89.0,3.6,25.0,641.5,1040.25,774.23
2016,2,11,15,0,902.0,88.0,3.5,25.0,607.0,1025.51,765.34
2016,2,11,15,15,885.5,85.5,3.25,24.5,566.5,1013.66,758.85
2016,2,11,15,30,869.0,83.0,3.0,24.0,526.0,986.63,742.14
2016,2,11,15,45,843.0,80.5,2.75,24.0,479.0,947.07,715.56
2016,2,11,16,0,817.0,78.0,2.5,24.0,432.0,904.76,686.95
2016,2,11,16,15,784.0,74.0,2.35,22.5,381.0,851.63,655.11
2016,2,11,16,30,751.0,70.0,2.2,21.0,330.0,796.8,620.88
2016,2,11,16,45,699.5,64.5,2.1,20.0,276.5,729.57,575.23
