Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,0,648.0,59.0,2.0,19.0,223.0,656.9,523.18
2016,2,11,17,15,569.0,51.0,2.1,18.0,170.0,560.24,450.65
2016,2,11,17,30,490.0,43.0,2.2,17.0,117.0,467.82,376.27
2016,2,11,17,45,350.0,30.5,2.3,16.5,72.5,332.41,256.96
2016,2,11,18,0,210.0,18.0,2.4,16.0,28.0,189.34,0.0
2016,2,11,18,15,105.0,9.0,2.45,15.5,14.0,72.78,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,7.5,2.15,9.0,10.5,0.0,0.0
2016,2,12,7,30,178.0,15.0,2.5,10.0,21.0,12.8,0.0
2016,2,12,7,45,329.5,28.0,2.85,11.0,65.0,23.09,13.19
2016,2,12,8,0,481.0,41.0,3.2,12.0,109.0,33.66,23.98
2016,2,12,8,15,563.5,49.0,3.05,12.5,162.0,39.57,29.73
2016,2,12,8,30,646.0,57.0,2.9,13.0,215.0,45.46,35.21
2016,2,12,8,45,699.0,62.5,2.75,14.0,269.5,60.73,41.06
2016,2,12,9,0,752.0,68.0,2.6,15.0,324.0,117.72,65.85
2016,2,12,9,15,785.5,72.5,2.6,16.0,375.5,177.7,108.5
2016,2,12,9,30,819.0,77.0,2.6,17.0,427.0,241.59,161.4
2016,2,12,9,45,843.0,80.0,2.65,18.0,474.0,305.17,216.91
2016,2,12,10,0,867.0,83.0,2.7,19.0,521.0,370.84,274.03
2016,2,12,10,15,883.0,85.5,2.8,19.5,562.0,434.67,329.28
2016,2,12,10,30,899.0,88.0,2.9,20.0,603.0,498.73,383.08
2016,2,12,10,45,910.5,90.0,3.0,21.0,637.0,559.58,431.93
2016,2,12,11,0,922.0,92.0,3.1,22.0,671.0,619.78,478.46
2016,2,12,11,15,929.5,93.5,3.15,22.5,697.0,676.08,521.3
2016,2,12,11,30,937.0,95.0,3.2,23.0,723.0,730.77,561.66
2016,2,12,11,45,940.5,96.0,3.25,23.5,740.5,780.24,596.86
2016,2,12,12,0,944.0,97.0,3.3,24.0,758.0,827.25,627.92
2016,2,12,12,15,945.5,97.5,3.3,24.0,767.0,869.46,656.34
2016,2,12,12,30,947.0,98.0,3.3,24.0,776.0,908.65,682.55
2016,2,12,12,45,945.5,98.5,3.3,24.0,775.5,942.03,704.74
2016,2,12,13,0,944.0,99.0,3.3,24.0,775.0,971.9,724.6
2016,2,12,13,15,941.0,99.0,3.3,24.0,766.0,996.19,740.79
2016,2,12,13,30,938.0,99.0,3.3,24.0,757.0,1016.68,754.6
2016,2,12,13,45,930.5,98.5,3.3,24.0,739.0,1028.36,762.76
2016,2,12,14,0,923.0,98.0,3.3,24.0,721.0,1036.01,768.5
2016,2,12,14,15,914.5,96.5,3.3,24.0,695.5,1037.47,770.38
2016,2,12,14,30,906.0,95.0,3.3,24.0,670.0,1034.92,769.86
2016,2,12,14,45,882.0,97.5,3.3,24.0,634.0,1029.72,767.82
2016,2,12,15,0,858.0,100.0,3.3,24.0,598.0,1008.87,755.52
2016,2,12,15,15,840.0,97.0,3.2,23.5,557.5,983.62,741.14
2016,2,12,15,30,822.0,94.0,3.1,23.0,517.0,954.95,724.42
2016,2,12,15,45,796.0,91.0,3.05,22.5,470.5,915.33,700.43
2016,2,12,16,0,770.0,88.0,3.0,22.0,424.0,873.03,674.23
2016,2,12,16,15,735.0,83.0,2.75,21.0,374.0,824.68,643.05
2016,2,12,16,30,700.0,78.0,2.5,20.0,324.0,768.49,605.28
2016,2,12,16,45,647.0,72.0,2.25,19.0,271.0,694.47,552.98
2016,2,12,17,0,594.0,66.0,2.0,18.0,218.0,621.22,498.98
2016,2,12,17,15,515.0,56.5,2.05,17.0,166.0,524.28,425.19
2016,2,12,17,30,436.0,47.0,2.1,16.0,114.0,431.56,349.98
2016,2,12,17,45,303.5,33.0,2.15,15.5,70.5,301.86,235.87
2016,2,12,18,0,171.0,19.0,2.2,15.0,27.0,165.81,3.31
2016,2,12,18,15,85.5,9.5,2.25,14.5,13.5,61.12,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,42.5,7.5,2.3,7.5,9.5,6.4,0.0
2016,2,13,7,30,85.0,15.0,2.3,8.0,19.0,11.68,0.0
2016,2,13,7,45,208.0,33.0,2.3,9.0,59.5,25.51,15.6
2016,2,13,8,0,331.0,51.0,2.3,10.0,100.0,39.14,29.11
2016,2,13,8,15,412.0,64.0,2.3,10.5,150.0,48.69,38.19
2016,2,13,8,30,493.0,77.0,2.3,11.0,200.0,60.66,49.19
2016,2,13,8,45,552.0,85.5,2.3,12.0,252.0,71.73,52.11
2016,2,13,9,0,611.0,94.0,2.3,13.0,304.0,122.85,76.07
2016,2,13,9,15,649.0,101.0,2.25,13.5,354.0,177.35,115.22
2016,2,13,9,30,687.0,108.0,2.2,14.0,404.0,236.55,164.17
2016,2,13,9,45,716.0,112.5,2.2,15.0,450.0,295.62,215.26
2016,2,13,10,0,745.0,117.0,2.2,16.0,496.0,357.62,268.68
2016,2,13,10,15,765.0,121.0,2.35,16.5,536.5,418.26,320.95
2016,2,13,10,30,785.0,125.0,2.5,17.0,577.0,480.15,372.85
2016,2,13,10,45,801.0,127.0,2.65,18.0,611.0,539.09,420.27
2016,2,13,11,0,817.0,129.0,2.8,19.0,645.0,597.8,465.93
2016,2,13,11,15,827.0,131.0,2.95,19.5,671.5,652.34,508.01
2016,2,13,11,30,837.0,133.0,3.1,20.0,698.0,705.8,548.2
2016,2,13,11,45,871.0,121.0,3.3,20.5,722.5,761.41,589.74
2016,2,13,12,0,905.0,109.0,3.5,21.0,747.0,810.13,624.16
2016,2,13,12,15,908.0,109.5,3.6,21.0,756.5,852.21,653.58
2016,2,13,12,30,911.0,110.0,3.7,21.0,766.0,891.51,681.0
2016,2,13,12,45,913.0,109.0,3.8,21.5,767.0,925.4,703.31
2016,2,13,13,0,915.0,108.0,3.9,22.0,768.0,956.05,723.38
2016,2,13,13,15,913.0,107.5,4.0,22.0,759.5,980.15,740.43
2016,2,13,13,30,911.0,107.0,4.1,22.0,751.0,1000.57,755.17
2016,2,13,13,45,908.0,105.5,4.25,22.0,734.5,1015.17,766.45
2016,2,13,14,0,905.0,104.0,4.4,22.0,718.0,1025.91,775.35
2016,2,13,14,15,896.5,102.5,4.45,22.0,692.5,1027.3,777.5
2016,2,13,14,30,888.0,101.0,4.5,22.0,667.0,1036.78,785.52
2016,2,13,14,45,871.5,100.5,4.55,22.0,633.0,1023.58,778.33
2016,2,13,15,0,855.0,100.0,4.6,22.0,599.0,1006.55,768.78
2016,2,13,15,15,837.5,97.5,4.5,21.5,559.0,982.41,754.59
2016,2,13,15,30,820.0,95.0,4.4,21.0,519.0,954.84,738.14
2016,2,13,15,45,798.5,90.5,4.35,21.0,474.0,917.76,713.91
2016,2,13,16,0,777.0,86.0,4.3,21.0,429.0,877.88,687.48
2016,2,13,16,15,743.0,81.5,3.85,20.0,378.5,830.46,655.81
2016,2,13,16,30,709.0,77.0,3.4,19.0,328.0,775.6,617.78
2016,2,13,16,45,661.0,70.5,3.0,18.5,275.5,704.95,565.78
2016,2,13,17,0,613.0,64.0,2.6,18.0,223.0,634.83,512.24
2016,2,13,17,15,535.5,55.0,2.5,17.0,171.0,539.03,438.38
2016,2,13,17,30,458.0,46.0,2.4,16.0,119.0,447.39,363.49
2016,2,13,17,45,327.0,33.0,2.3,15.5,74.5,318.71,250.7
2016,2,13,18,0,196.0,20.0,2.2,15.0,30.0,184.94,32.81
2016,2,13,18,15,98.0,10.0,2.3,14.5,15.0,69.3,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,3.0,4.2,11.5,3.0,2.56,0.0
2016,2,14,7,30,0.0,6.0,4.5,12.0,6.0,4.92,0.0
2016,2,14,7,45,0.0,17.0,4.8,12.5,17.0,14.0,5.98
2016,2,14,8,0,0.0,28.0,5.1,13.0,28.0,23.11,14.69
2016,2,14,8,15,0.0,41.5,5.5,14.0,41.5,34.32,24.9
2016,2,14,8,30,0.0,55.0,5.9,15.0,55.0,45.44,34.89
2016,2,14,8,45,0.0,69.0,6.35,16.0,69.0,56.62,44.72
2016,2,14,9,0,0.0,83.0,6.8,17.0,83.0,67.97,51.98
2016,2,14,9,15,0.0,96.0,6.85,17.5,96.0,78.67,60.73
2016,2,14,9,30,0.0,109.0,6.9,18.0,109.0,89.47,69.44
2016,2,14,9,45,0.0,113.5,7.0,18.5,113.5,93.58,72.49
2016,2,14,10,0,0.0,118.0,7.1,19.0,118.0,97.61,75.45
2016,2,14,10,15,0.0,127.5,7.0,19.0,127.5,105.72,81.9
2016,2,14,10,30,0.0,137.0,6.9,19.0,137.0,113.9,88.38
2016,2,14,10,45,5.5,177.0,6.8,19.5,181.0,150.58,117.82
2016,2,14,11,0,11.0,217.0,6.7,20.0,225.0,188.64,148.04
2016,2,14,11,15,12.0,225.0,6.5,20.5,233.5,197.61,154.68
2016,2,14,11,30,13.0,233.0,6.3,21.0,242.0,206.74,161.45
2016,2,14,11,45,58.0,287.5,6.1,21.5,329.0,300.21,235.48
2016,2,14,12,0,103.0,342.0,5.9,22.0,416.0,392.7,307.13
2016,2,14,12,15,203.0,342.0,5.7,22.0,488.5,494.76,387.02
2016,2,14,12,30,303.0,342.0,5.5,22.0,561.0,606.8,472.65
2016,2,14,12,45,350.0,329.5,5.3,22.0,583.0,651.55,506.35
2016,2,14,13,0,397.0,317.0,5.1,22.0,605.0,697.42,540.74
2016,2,14,13,15,376.5,319.0,5.0,22.0,590.0,696.53,539.47
2016,2,14,13,30,356.0,321.0,4.9,22.0,575.0,693.18,536.64
2016,2,14,13,45,426.5,288.5,4.85,22.5,585.0,756.25,583.5
2016,2,14,14,0,497.0,256.0,4.8,23.0,595.0,802.76,617.97
2016,2,14,14,15,497.5,246.0,4.7,23.0,575.0,801.83,617.64
2016,2,14,14,30,498.0,236.0,4.6,23.0,555.0,798.28,615.83
2016,2,14,14,45,461.0,234.5,4.6,23.0,518.5,763.86,591.62
2016,2,14,15,0,424.0,233.0,4.6,23.0,482.0,727.15,565.75
2016,2,14,15,15,461.0,206.5,4.45,22.5,461.0,734.31,574.29
2016,2,14,15,30,498.0,180.0,4.3,22.0,440.0,737.67,580.1
2016,2,14,15,45,453.5,171.0,4.2,22.0,392.0,678.86,537.39
2016,2,14,16,0,409.0,162.0,4.1,22.0,344.0,619.47,493.88
2016,2,14,16,15,378.5,150.0,3.55,21.0,303.0,569.5,457.73
2016,2,14,16,30,348.0,138.0,3.0,20.0,262.0,500.54,406.42
2016,2,14,16,45,322.5,118.5,2.55,19.5,219.5,446.42,364.67
2016,2,14,17,0,297.0,99.0,2.1,19.0,177.0,392.58,321.72
2016,2,14,17,15,252.5,79.5,2.0,18.0,135.5,324.18,266.34
2016,2,14,17,30,208.0,60.0,1.9,17.0,94.0,258.25,210.59
2016,2,14,17,45,131.0,40.5,1.85,16.5,59.0,171.86,134.18
2016,2,14,18,0,54.0,21.0,1.8,16.0,24.0,78.52,20.13
2016,2,14,18,15,27.0,10.5,1.85,15.5,12.0,25.7,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,12.5,4.0,9.5,12.5,10.67,0.0
2016,2,15,7,30,0.0,25.0,4.1,10.0,25.0,19.4,0.0
2016,2,15,7,45,214.0,36.0,4.2,10.5,68.5,27.77,17.78
2016,2,15,8,0,428.0,47.0,4.3,11.0,112.0,38.34,28.36
2016,2,15,8,15,510.5,56.5,4.55,12.0,164.5,45.22,34.9
2016,2,15,8,30,593.0,66.0,4.8,13.0,217.0,52.02,41.09
2016,2,15,8,45,651.0,71.5,5.05,14.0,271.5,61.61,49.54
2016,2,15,9,0,709.0,77.0,5.3,15.0,326.0,116.65,66.74
2016,2,15,9,15,744.5,82.0,5.35,15.5,377.5,175.35,108.87
2016,2,15,9,30,780.0,87.0,5.4,16.0,429.0,241.56,164.34
2016,2,15,9,45,810.0,89.5,5.5,16.5,477.5,304.24,219.97
2016,2,15,10,0,840.0,92.0,5.6,17.0,526.0,369.8,278.46
2016,2,15,10,15,857.0,94.5,5.6,17.5,567.0,432.75,334.25
2016,2,15,10,30,874.0,97.0,5.6,18.0,608.0,496.38,389.06
2016,2,15,10,45,888.0,98.0,5.6,18.5,642.5,557.41,440.24
2016,2,15,11,0,902.0,99.0,5.6,19.0,677.0,615.84,487.85
2016,2,15,11,15,910.0,100.5,5.6,19.5,703.5,671.71,532.02
2016,2,15,11,30,918.0,102.0,5.6,20.0,730.0,726.05,573.75
2016,2,15,11,45,920.5,104.5,5.7,20.5,747.0,775.66,611.14
2016,2,15,12,0,923.0,107.0,5.8,21.0,764.0,822.8,644.16
2016,2,15,12,15,925.5,107.5,5.7,21.0,773.5,865.28,673.87
2016,2,15,12,30,928.0,108.0,5.6,21.0,783.0,904.86,701.28
2016,2,15,12,45,933.5,105.0,5.6,21.5,785.0,940.32,724.77
2016,2,15,13,0,939.0,102.0,5.6,22.0,787.0,972.59,745.92
2016,2,15,13,15,937.5,101.5,5.45,22.0,778.5,997.73,762.51
2016,2,15,13,30,936.0,101.0,5.3,22.0,770.0,1019.11,776.5
2016,2,15,13,45,939.0,97.0,5.15,22.0,755.0,1037.06,788.15
2016,2,15,14,0,942.0,93.0,5.0,22.0,740.0,1051.1,797.19
2016,2,15,14,15,935.5,91.5,4.85,21.5,715.0,1054.64,800.77
2016,2,15,14,30,929.0,90.0,4.7,21.0,690.0,1054.11,801.78
2016,2,15,14,45,922.0,87.5,4.6,21.0,657.5,1047.82,797.96
2016,2,15,15,0,915.0,85.0,4.5,21.0,625.0,1037.57,791.64
2016,2,15,15,15,900.5,82.5,4.25,20.5,585.0,1015.98,778.48
2016,2,15,15,30,886.0,80.0,4.0,20.0,545.0,990.83,763.12
2016,2,15,15,45,872.5,75.0,3.8,20.0,500.0,970.88,750.24
2016,2,15,16,0,859.0,70.0,3.6,20.0,455.0,936.43,727.1
2016,2,15,16,15,830.0,66.5,3.05,19.0,403.5,886.59,693.2
2016,2,15,16,30,801.0,63.0,2.5,18.0,352.0,834.82,656.9
2016,2,15,16,45,762.0,57.5,2.0,17.5,298.5,770.11,608.97
2016,2,15,17,0,723.0,52.0,1.5,17.0,245.0,704.99,558.78
2016,2,15,17,15,652.0,46.0,1.45,16.0,190.0,613.66,491.25
2016,2,15,17,30,581.0,40.0,1.4,15.0,135.0,525.16,421.32
2016,2,15,17,45,452.5,30.0,1.35,14.0,87.0,395.43,311.98
2016,2,15,18,0,324.0,20.0,1.3,13.0,39.0,265.27,107.01
2016,2,15,18,15,162.0,10.0,1.3,13.0,19.5,108.98,0.0
2016,2,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,10.0,14.5,12.38,0.0
2016,2,16,7,30,0.0,29.0,3.6,11.0,29.0,22.08,0.0
2016,2,16,7,45,239.0,36.5,3.85,12.0,74.0,28.2,18.21
2016,2,16,8,0,478.0,44.0,4.1,13.0,119.0,35.86,25.99
2016,2,16,8,15,556.0,52.5,4.2,14.0,172.0,42.07,31.85
2016,2,16,8,30,634.0,61.0,4.3,15.0,225.0,48.22,37.4
2016,2,16,8,45,683.0,67.0,4.4,16.0,278.5,58.41,46.32
2016,2,16,9,0,732.0,73.0,4.5,17.0,332.0,119.26,67.54
2016,2,16,9,15,765.0,77.0,4.7,17.5,383.0,177.73,108.98
2016,2,16,9,30,798.0,81.0,4.9,18.0,434.0,240.08,160.96
2016,2,16,9,45,821.0,84.5,5.15,19.0,480.5,302.82,216.19
2016,2,16,10,0,844.0,88.0,5.4,20.0,527.0,367.59,273.26
2016,2,16,10,15,860.0,90.5,5.25,20.5,568.0,430.38,328.1
2016,2,16,10,30,876.0,93.0,5.1,21.0,609.0,493.72,381.69
2016,2,16,10,45,886.0,95.5,5.0,22.0,642.5,553.01,429.67
2016,2,16,11,0,896.0,98.0,4.9,23.0,676.0,611.81,475.33
2016,2,16,11,15,903.5,99.5,4.65,23.0,702.0,667.09,518.06
2016,2,16,11,30,911.0,101.0,4.4,23.0,728.0,720.8,558.12
2016,2,16,11,45,904.5,107.5,4.2,23.5,743.0,767.54,591.18
2016,2,16,12,0,898.0,114.0,4.0,24.0,758.0,811.12,619.38
2016,2,16,12,15,900.5,114.5,3.75,24.0,767.0,852.72,646.64
2016,2,16,12,30,903.0,115.0,3.5,24.0,776.0,891.52,671.5
2016,2,16,12,45,901.5,115.5,3.3,24.5,776.0,923.83,690.51
2016,2,16,13,0,900.0,116.0,3.1,25.0,776.0,952.75,706.95
2016,2,16,13,15,897.5,115.5,2.95,25.0,767.5,976.19,721.32
2016,2,16,13,30,895.0,115.0,2.8,25.0,759.0,995.99,733.26
2016,2,16,13,45,890.0,114.0,2.65,25.0,742.0,1020.93,748.53
2016,2,16,14,0,885.0,113.0,2.5,25.0,725.0,1030.49,753.72
2016,2,16,14,15,876.5,111.5,2.6,25.0,699.5,1032.01,756.61
2016,2,16,14,30,868.0,110.0,2.7,25.0,674.0,1029.53,757.15
2016,2,16,14,45,857.5,107.0,2.8,25.0,641.0,1019.32,752.8
2016,2,16,15,0,847.0,104.0,2.9,25.0,608.0,1005.26,746.09
2016,2,16,15,15,795.0,106.0,2.95,24.5,554.0,952.01,714.23
2016,2,16,15,30,743.0,108.0,3.0,24.0,500.0,903.07,684.97
2016,2,16,15,45,752.5,94.0,3.1,23.5,462.0,878.85,672.56
2016,2,16,16,0,762.0,80.0,3.2,23.0,424.0,857.57,661.74
2016,2,16,16,15,708.0,84.0,3.0,22.0,375.5,802.31,625.84
2016,2,16,16,30,654.0,88.0,2.8,21.0,327.0,741.19,584.86
2016,2,16,16,45,639.0,76.5,2.65,20.5,280.0,694.33,552.13
2016,2,16,17,0,624.0,65.0,2.5,20.0,233.0,645.87,516.51
2016,2,16,17,15,549.0,56.5,2.6,19.0,180.5,552.07,446.03
2016,2,16,17,30,474.0,48.0,2.7,18.0,128.0,462.15,374.16
2016,2,16,17,45,354.0,35.0,2.85,17.0,82.5,340.11,270.22
2016,2,16,18,0,234.0,22.0,3.0,16.0,37.0,216.89,102.62
2016,2,16,18,15,117.0,11.0,3.1,15.5,18.5,81.92,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,125.0,9.5,1.7,7.0,16.5,8.11,0.0
2016,2,17,7,30,250.0,19.0,1.9,8.0,33.0,15.73,0.0
2016,2,17,7,45,379.5,31.0,2.15,9.0,79.0,25.47,16.31
2016,2,17,8,0,509.0,43.0,2.4,10.0,125.0,35.06,25.69
2016,2,17,8,15,584.5,51.0,2.6,11.0,178.5,40.94,31.28
2016,2,17,8,30,660.0,59.0,2.8,12.0,232.0,46.76,36.58
2016,2,17,8,45,705.5,65.0,3.05,13.0,286.0,61.47,49.63
2016,2,17,9,0,751.0,71.0,3.3,14.0,340.0,118.97,67.32
2016,2,17,9,15,783.0,75.0,3.35,14.5,391.5,178.56,109.91
2016,2,17,9,30,815.0,79.0,3.4,15.0,443.0,241.89,163.07
2016,2,17,9,45,836.0,83.0,3.5,16.0,490.0,305.63,219.41
2016,2,17,10,0,857.0,87.0,3.6,17.0,537.0,371.15,277.16
2016,2,17,10,15,873.5,89.5,3.5,17.5,578.0,434.97,332.8
2016,2,17,10,30,890.0,92.0,3.4,18.0,619.0,499.19,386.97
2016,2,17,10,45,899.5,94.5,3.3,18.5,653.0,559.33,436.15
2016,2,17,11,0,909.0,97.0,3.2,19.0,687.0,618.63,482.82
2016,2,17,11,15,917.0,98.5,3.15,19.0,713.0,674.93,526.76
2016,2,17,11,30,925.0,100.0,3.1,19.0,739.0,729.69,568.3
2016,2,17,11,45,928.0,101.5,3.05,19.5,756.5,779.06,603.43
2016,2,17,12,0,931.0,103.0,3.0,20.0,774.0,825.95,634.22
2016,2,17,12,15,933.5,103.5,3.0,20.0,783.5,868.76,663.31
2016,2,17,12,30,936.0,104.0,3.0,20.0,793.0,908.63,690.21
2016,2,17,12,45,935.0,105.0,3.05,20.5,793.0,942.86,712.17
2016,2,17,13,0,934.0,106.0,3.1,21.0,793.0,973.64,731.76
2016,2,17,13,15,931.5,105.5,3.1,21.0,784.5,997.81,747.96
2016,2,17,13,30,929.0,105.0,3.1,21.0,776.0,1018.2,761.78
2016,2,17,13,45,922.5,104.5,3.1,21.5,758.5,1030.84,769.12
2016,2,17,14,0,916.0,104.0,3.1,22.0,741.0,1039.46,774.02
2016,2,17,14,15,908.0,102.5,3.1,22.0,715.0,1041.44,776.23
2016,2,17,14,30,900.0,101.0,3.1,22.0,689.0,1039.42,776.05
2016,2,17,14,45,888.0,99.0,3.1,22.0,655.5,1040.93,778.46
2016,2,17,15,0,876.0,97.0,3.1,22.0,622.0,1026.42,770.36
2016,2,17,15,15,859.5,94.5,3.05,21.5,581.5,1003.02,757.59
2016,2,17,15,30,843.0,92.0,3.0,21.0,541.0,976.09,742.5
2016,2,17,15,45,820.5,88.5,2.95,21.0,495.0,938.77,718.8
2016,2,17,16,0,798.0,85.0,2.9,21.0,449.0,898.62,692.98
2016,2,17,16,15,766.5,81.0,2.55,20.0,398.0,846.93,658.93
2016,2,17,16,30,735.0,77.0,2.2,19.0,347.0,800.15,627.51
2016,2,17,16,45,688.0,71.0,1.9,18.5,293.5,730.0,577.19
2016,2,17,17,0,641.0,65.0,1.6,18.0,240.0,660.23,525.43
2016,2,17,17,15,568.5,56.5,1.65,17.0,186.5,567.73,457.22
2016,2,17,17,30,496.0,48.0,1.7,16.0,133.0,478.91,387.22
2016,2,17,17,45,372.0,35.5,1.75,15.0,86.0,353.49,281.94
2016,2,17,18,0,248.0,23.0,1.8,14.0,39.0,228.75,122.77
2016,2,17,18,15,124.0,11.5,1.85,14.0,19.5,86.67,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,58.0,12.5,3.9,12.5,15.5,10.67,0.0
2016,2,18,7,30,116.0,25.0,4.1,13.0,31.0,19.37,1.45
2016,2,18,7,45,253.0,41.5,4.35,13.5,76.5,31.98,21.58
2016,2,18,8,0,390.0,58.0,4.6,14.0,122.0,44.46,33.5
2016,2,18,8,15,470.5,69.5,4.8,14.5,175.0,55.63,43.83
2016,2,18,8,30,551.0,81.0,5.0,15.0,228.0,63.6,51.06
2016,2,18,8,45,344.5,116.5,5.25,16.0,215.0,86.73,71.29
2016,2,18,9,0,138.0,152.0,5.5,17.0,202.0,124.83,94.38
2016,2,18,9,15,305.5,151.5,5.5,17.5,283.0,162.17,116.43
2016,2,18,9,30,473.0,151.0,5.5,18.0,364.0,221.91,159.2
2016,2,18,9,45,668.0,119.5,5.55,18.5,454.5,287.73,209.37
2016,2,18,10,0,863.0,88.0,5.6,19.0,545.0,374.17,279.16
2016,2,18,10,15,879.0,90.5,5.6,19.5,586.0,438.24,335.49
2016,2,18,10,30,895.0,93.0,5.6,20.0,627.0,502.65,390.55
2016,2,18,10,45,910.0,93.5,5.7,20.5,662.0,564.15,441.93
2016,2,18,11,0,925.0,94.0,5.8,21.0,697.0,625.32,491.51
2016,2,18,11,15,932.5,95.0,5.85,21.0,723.5,681.68,536.94
2016,2,18,11,30,940.0,96.0,5.9,21.0,750.0,736.38,580.06
2016,2,18,11,45,945.0,96.5,5.95,21.5,768.0,786.88,617.45
2016,2,18,12,0,950.0,97.0,6.0,22.0,786.0,835.0,650.8
2016,2,18,12,15,952.0,97.5,6.05,22.0,795.0,878.11,681.58
2016,2,18,12,30,954.0,98.0,6.1,22.0,804.0,918.18,710.1
2016,2,18,12,45,953.0,98.0,6.15,22.5,804.0,951.89,732.62
2016,2,18,13,0,952.0,98.0,6.2,23.0,804.0,982.03,752.6
2016,2,18,13,15,949.5,97.5,6.2,23.0,795.0,1006.54,769.88
2016,2,18,13,30,947.0,97.0,6.2,23.0,786.0,1027.19,784.61
2016,2,18,13,45,941.5,96.5,6.2,23.5,768.0,1040.99,793.14
2016,2,18,14,0,936.0,96.0,6.2,24.0,750.0,1050.73,799.04
2016,2,18,14,15,928.0,94.5,6.15,24.0,724.0,1052.73,801.05
2016,2,18,14,30,920.0,93.0,6.1,24.0,698.0,1050.65,800.47
2016,2,18,14,45,901.0,94.5,6.05,24.0,662.5,1037.11,792.16
2016,2,18,15,0,882.0,96.0,6.0,24.0,627.0,1031.77,789.8
2016,2,18,15,15,866.0,93.0,5.85,23.5,586.5,1008.16,775.67
2016,2,18,15,30,850.0,90.0,5.7,23.0,546.0,980.98,759.15
2016,2,18,15,45,824.0,88.0,5.55,23.0,499.0,942.0,732.71
2016,2,18,16,0,798.0,86.0,5.4,23.0,452.0,900.25,704.18
2016,2,18,16,15,765.5,81.5,5.0,22.5,400.5,846.96,666.82
2016,2,18,16,30,733.0,77.0,4.6,22.0,349.0,798.52,632.36
2016,2,18,16,45,682.5,72.0,4.2,21.5,295.0,726.66,579.92
2016,2,18,17,0,632.0,67.0,3.8,21.0,241.0,655.37,526.58
2016,2,18,17,15,559.0,58.5,3.65,20.0,187.5,562.67,455.86
2016,2,18,17,30,486.0,50.0,3.5,19.0,134.0,473.62,384.02
2016,2,18,17,45,360.5,37.0,3.4,18.5,87.0,346.8,276.23
2016,2,18,18,0,235.0,24.0,3.3,18.0,40.0,222.51,128.63
2016,2,18,18,15,117.5,12.0,3.5,17.5,20.0,83.04,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,66.5,12.0,4.4,15.5,16.0,10.24,0.0
2016,2,19,7,30,133.0,24.0,4.6,16.0,32.0,18.62,3.1
2016,2,19,7,45,264.5,40.0,4.8,16.5,77.0,30.87,20.47
2016,2,19,8,0,396.0,56.0,5.0,17.0,122.0,45.57,34.09
2016,2,19,8,15,474.0,66.5,5.1,17.5,174.0,52.9,40.93
2016,2,19,8,30,552.0,77.0,5.2,18.0,226.0,60.13,47.4
2016,2,19,8,45,276.0,72.5,5.3,18.5,147.0,54.94,42.79
2016,2,19,9,0,0.0,68.0,5.4,19.0,68.0,56.37,41.81
2016,2,19,9,15,0.0,103.0,5.35,19.5,103.0,84.22,64.77
2016,2,19,9,30,0.0,138.0,5.3,20.0,138.0,112.13,87.4
2016,2,19,9,45,1.0,152.5,5.25,20.5,153.0,124.82,97.25
2016,2,19,10,0,2.0,167.0,5.2,21.0,168.0,137.76,107.23
2016,2,19,10,15,82.0,225.0,5.1,21.5,274.5,219.56,171.24
2016,2,19,10,30,162.0,283.0,5.0,22.0,381.0,316.01,246.31
2016,2,19,10,45,286.0,278.0,4.95,22.5,461.5,395.71,308.02
2016,2,19,11,0,410.0,273.0,4.9,23.0,542.0,483.63,375.8
2016,2,19,11,15,632.5,199.0,4.8,23.0,632.5,596.29,463.36
2016,2,19,11,30,855.0,125.0,4.7,23.0,723.0,712.22,552.29
2016,2,19,11,45,857.0,127.5,4.6,23.5,739.5,760.1,586.2
2016,2,19,12,0,859.0,130.0,4.5,24.0,756.0,805.62,617.1
2016,2,19,12,15,861.5,130.5,4.45,24.0,765.0,846.98,645.24
2016,2,19,12,30,864.0,131.0,4.4,24.0,774.0,885.59,671.5
2016,2,19,12,45,861.5,132.0,4.35,24.5,773.5,917.4,691.54
2016,2,19,13,0,859.0,133.0,4.3,25.0,773.0,945.82,709.2
2016,2,19,13,15,856.0,132.5,4.2,25.0,764.5,968.66,724.19
2016,2,19,13,30,853.0,132.0,4.1,25.0,756.0,987.86,736.79
2016,2,19,13,45,846.0,131.5,4.1,25.5,738.5,999.43,743.54
2016,2,19,14,0,839.0,131.0,4.1,26.0,721.0,1007.12,747.88
2016,2,19,14,15,830.0,129.0,4.05,26.0,695.5,1007.26,748.55
2016,2,19,14,30,821.0,127.0,4.0,26.0,670.0,1003.51,746.86
2016,2,19,14,45,808.5,124.0,4.0,26.0,637.0,991.28,740.01
2016,2,19,15,0,796.0,121.0,4.0,26.0,604.0,975.34,730.85
2016,2,19,15,15,778.0,117.5,3.9,25.5,564.5,957.15,721.14
2016,2,19,15,30,760.0,114.0,3.8,25.0,525.0,928.63,704.39
2016,2,19,15,45,735.5,109.5,3.75,25.0,479.5,889.55,679.22
2016,2,19,16,0,711.0,105.0,3.7,25.0,434.0,848.03,652.14
2016,2,19,16,15,677.0,99.5,3.3,24.0,384.5,794.27,616.61
2016,2,19,16,30,643.0,94.0,2.9,23.0,335.0,739.23,579.27
2016,2,19,16,45,593.5,86.5,2.55,22.5,283.0,667.32,527.52
2016,2,19,17,0,544.0,79.0,2.2,22.0,231.0,595.98,474.47
2016,2,19,17,15,470.5,68.0,2.1,21.0,179.5,502.65,404.15
2016,2,19,17,30,397.0,57.0,2.0,20.0,128.0,413.05,332.81
2016,2,19,17,45,282.5,42.0,1.95,19.0,83.0,295.1,233.82
2016,2,19,18,0,168.0,27.0,1.9,18.0,38.0,182.54,111.3
2016,2,19,18,15,84.0,13.5,1.9,18.0,19.0,63.55,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,49.0,12.5,2.75,16.5,15.5,10.67,0.0
2016,2,20,7,30,98.0,25.0,3.0,17.0,31.0,19.61,5.2
2016,2,20,7,45,203.5,43.5,3.3,17.5,73.0,33.26,22.53
2016,2,20,8,0,309.0,62.0,3.6,18.0,115.0,46.93,35.18
2016,2,20,8,15,383.0,75.5,3.85,18.5,164.5,56.52,43.95
2016,2,20,8,30,457.0,89.0,4.1,19.0,214.0,65.9,52.26
2016,2,20,8,45,509.0,98.5,4.35,19.5,265.0,76.83,61.68
2016,2,20,9,0,561.0,108.0,4.6,20.0,316.0,128.3,80.42
2016,2,20,9,15,280.5,90.5,4.7,20.5,194.5,112.13,75.09
2016,2,20,9,30,0.0,73.0,4.8,21.0,73.0,60.56,44.63
2016,2,20,9,45,0.0,88.0,4.9,21.5,88.0,73.06,54.67
2016,2,20,10,0,0.0,103.0,5.0,22.0,103.0,85.41,64.45
2016,2,20,10,15,0.0,110.0,5.0,22.5,110.0,91.32,68.92
2016,2,20,10,30,0.0,117.0,5.0,23.0,117.0,97.27,73.39
2016,2,20,10,45,0.0,134.0,5.05,23.5,134.0,111.61,84.55
2016,2,20,11,0,0.0,151.0,5.1,24.0,151.0,126.14,95.76
2016,2,20,11,15,0.5,156.5,5.05,24.0,156.5,131.41,99.78
2016,2,20,11,30,1.0,162.0,5.0,24.0,162.0,136.78,103.89
2016,2,20,11,45,1.0,161.0,5.0,24.5,161.5,136.27,103.17
2016,2,20,12,0,1.0,160.0,5.0,25.0,161.0,135.74,102.46
2016,2,20,12,15,4.5,185.5,5.0,25.0,189.0,161.24,122.5
2016,2,20,12,30,8.0,211.0,5.0,25.0,217.0,187.54,143.07
2016,2,20,12,45,7.0,206.0,5.0,25.5,211.5,183.02,139.2
2016,2,20,13,0,6.0,201.0,5.0,26.0,206.0,178.35,135.3
2016,2,20,13,15,7.5,211.5,4.95,26.0,217.5,190.14,144.55
2016,2,20,13,30,9.0,222.0,4.9,26.0,229.0,202.28,154.06
2016,2,20,13,45,94.5,285.0,4.9,26.0,352.5,368.11,284.17
2016,2,20,14,0,180.0,348.0,4.9,26.0,476.0,549.26,420.82
2016,2,20,14,15,223.0,330.0,4.8,26.0,483.0,579.05,443.83
2016,2,20,14,30,266.0,312.0,4.7,26.0,490.0,630.12,482.45
2016,2,20,14,45,144.0,272.5,4.6,26.0,368.5,443.49,342.72
2016,2,20,15,0,22.0,233.0,4.5,26.0,247.0,235.8,181.49
2016,2,20,15,15,28.0,226.0,4.25,25.5,242.5,257.79,199.88
2016,2,20,15,30,34.0,219.0,4.0,25.0,238.0,259.71,202.44
2016,2,20,15,45,32.5,201.0,3.8,25.0,218.0,240.72,188.11
2016,2,20,16,0,31.0,183.0,3.6,25.0,198.0,221.63,173.64
2016,2,20,16,15,25.5,163.5,3.2,24.5,175.0,179.42,140.77
2016,2,20,16,30,20.0,144.0,2.8,24.0,152.0,156.12,122.55
2016,2,20,16,45,15.5,123.5,2.45,23.5,129.0,132.7,103.92
2016,2,20,17,0,11.0,103.0,2.1,23.0,106.0,109.4,85.02
2016,2,20,17,15,5.5,81.0,2.15,22.5,82.5,83.32,63.43
2016,2,20,17,30,0.0,59.0,2.2,22.0,59.0,57.0,41.25
2016,2,20,17,45,0.0,38.5,2.3,21.5,38.5,36.07,23.46
2016,2,20,18,0,0.0,18.0,2.4,21.0,18.0,14.85,4.14
2016,2,20,18,15,0.0,9.0,2.6,21.0,9.0,7.68,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,4.5,2.15,17.0,4.5,3.84,0.0
2016,2,21,7,30,0.0,9.0,2.4,17.0,9.0,7.39,0.0
2016,2,21,7,45,0.0,21.0,2.7,17.5,21.0,17.31,9.09
2016,2,21,8,0,0.0,33.0,3.0,18.0,33.0,27.25,18.14
2016,2,21,8,15,0.0,47.5,3.15,18.0,47.5,39.3,29.0
2016,2,21,8,30,0.0,62.0,3.3,18.0,62.0,51.05,39.47
2016,2,21,8,45,0.0,76.0,3.45,18.5,76.0,62.21,49.15
2016,2,21,9,0,0.0,90.0,3.6,19.0,90.0,73.57,56.15
2016,2,21,9,15,0.0,111.5,3.6,19.0,111.5,90.81,70.28
2016,2,21,9,30,0.0,133.0,3.6,19.0,133.0,108.32,84.46
2016,2,21,9,45,0.0,115.0,3.6,19.5,115.0,94.83,72.97
2016,2,21,10,0,0.0,97.0,3.6,20.0,97.0,80.52,60.9
2016,2,21,10,15,0.0,119.5,3.5,20.0,119.5,99.13,75.91
2016,2,21,10,30,0.0,142.0,3.4,20.0,142.0,117.95,90.95
2016,2,21,10,45,0.0,138.0,3.35,20.0,138.0,114.94,88.29
2016,2,21,11,0,0.0,134.0,3.3,20.0,134.0,111.82,85.61
2016,2,21,11,15,0.0,145.5,3.15,20.0,145.5,121.75,93.44
2016,2,21,11,30,0.0,157.0,3.0,20.0,157.0,131.8,101.33
2016,2,21,11,45,0.0,154.5,2.85,20.5,154.5,129.93,99.5
2016,2,21,12,0,0.0,152.0,2.7,21.0,152.0,128.02,97.69
2016,2,21,12,15,2.0,164.5,2.45,21.0,166.0,140.76,107.78
2016,2,21,12,30,4.0,177.0,2.2,21.0,180.0,153.83,118.07
2016,2,21,12,45,7.0,204.5,1.95,21.0,210.5,181.6,139.87
2016,2,21,13,0,10.0,232.0,1.7,21.0,241.0,210.29,162.14
2016,2,21,13,15,5.0,188.0,1.5,21.0,192.5,166.2,127.5
2016,2,21,13,30,0.0,144.0,1.3,21.0,144.0,122.22,92.78
2016,2,21,13,45,16.5,218.5,1.15,21.5,231.0,207.25,159.94
2016,2,21,14,0,33.0,293.0,1.0,22.0,318.0,319.91,245.28
2016,2,21,14,15,26.5,271.0,0.95,22.0,290.5,271.97,208.66
2016,2,21,14,30,20.0,249.0,0.9,22.0,263.0,245.31,188.67
2016,2,21,14,45,33.5,256.0,0.9,22.0,277.5,290.17,223.79
2016,2,21,15,0,47.0,263.0,0.9,22.0,292.0,316.3,244.23
2016,2,21,15,15,91.0,257.0,0.85,21.5,309.0,358.16,278.2
2016,2,21,15,30,135.0,251.0,0.8,21.0,326.0,420.82,327.0
2016,2,21,15,45,67.5,178.0,0.75,21.0,215.5,246.11,193.5
2016,2,21,16,0,0.0,105.0,0.7,21.0,105.0,89.84,68.13
2016,2,21,16,15,0.0,92.5,0.65,20.5,92.5,78.61,59.64
2016,2,21,16,30,0.0,80.0,0.6,20.0,80.0,67.36,50.68
2016,2,21,16,45,0.0,66.5,0.55,20.0,66.5,55.12,40.65
2016,2,21,17,0,0.0,53.0,0.5,20.0,53.0,43.86,31.29
2016,2,21,17,15,0.0,40.5,0.5,19.5,40.5,33.46,22.56
2016,2,21,17,30,0.0,28.0,0.5,19.0,28.0,23.09,13.7
2016,2,21,17,45,0.0,17.0,0.55,19.0,17.0,13.99,5.82
2016,2,21,18,0,0.0,6.0,0.6,19.0,6.0,4.92,0.0
2016,2,21,18,15,0.0,3.0,0.65,19.0,3.0,2.56,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
