Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,99.5,23.0,3.25,16.5,34.0,18.14,3.3
2016,3,3,7,30,199.0,46.0,3.5,17.0,68.0,35.13,24.11
2016,3,3,7,45,351.5,55.5,3.8,18.0,122.0,42.38,31.24
2016,3,3,8,0,504.0,65.0,4.1,19.0,176.0,51.61,39.59
2016,3,3,8,15,570.5,73.0,4.35,19.5,231.5,56.73,44.16
2016,3,3,8,30,637.0,81.0,4.6,20.0,287.0,61.81,48.5
2016,3,3,8,45,713.0,79.0,4.9,20.5,348.0,68.42,45.1
2016,3,3,9,0,789.0,77.0,5.2,21.0,409.0,128.87,71.12
2016,3,3,9,15,817.5,80.5,5.55,21.5,462.0,190.94,115.14
2016,3,3,9,30,846.0,84.0,5.9,22.0,515.0,256.24,169.34
2016,3,3,9,45,873.5,84.0,6.3,22.5,564.5,324.38,228.75
2016,3,3,10,0,901.0,84.0,6.7,23.0,614.0,391.04,287.48
2016,3,3,10,15,915.0,86.0,6.8,23.0,656.5,455.87,344.67
2016,3,3,10,30,929.0,88.0,6.9,23.0,699.0,520.78,400.59
2016,3,3,10,45,941.0,89.0,7.0,23.5,734.0,583.54,452.58
2016,3,3,11,0,953.0,90.0,7.1,24.0,769.0,645.54,502.41
2016,3,3,11,15,960.5,91.0,7.05,24.0,796.0,703.66,548.63
2016,3,3,11,30,968.0,92.0,7.0,24.0,823.0,760.0,592.37
2016,3,3,11,45,975.5,91.5,7.0,24.5,842.0,812.84,630.27
2016,3,3,12,0,983.0,91.0,7.0,25.0,861.0,863.34,664.84
2016,3,3,12,15,985.0,91.0,6.9,25.0,870.0,907.26,695.31
2016,3,3,12,30,987.0,91.0,6.8,25.0,879.0,947.94,723.3
2016,3,3,12,45,990.5,89.5,6.75,25.0,880.0,984.98,748.83
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,1018.48,771.85
2016,3,3,13,15,992.5,87.5,6.6,25.0,871.5,1044.62,789.48
2016,3,3,13,30,991.0,87.0,6.5,25.0,862.0,1066.7,804.38
2016,3,3,13,45,989.5,84.5,6.45,25.0,844.5,1082.37,815.31
2016,3,3,14,0,988.0,82.0,6.4,25.0,827.0,1093.74,823.5
2016,3,3,14,15,981.5,81.5,6.3,25.0,800.0,1098.1,826.74
2016,3,3,14,30,975.0,81.0,6.2,25.0,773.0,1098.13,827.25
2016,3,3,14,45,961.0,81.5,6.1,25.0,737.5,1087.48,820.68
2016,3,3,15,0,947.0,82.0,6.0,25.0,702.0,1072.73,811.56
2016,3,3,15,15,934.0,80.5,5.85,24.5,660.0,1052.6,800.17
2016,3,3,15,30,921.0,79.0,5.7,24.0,618.0,1028.7,786.28
2016,3,3,15,45,904.0,76.0,5.55,24.0,570.0,995.4,764.32
2016,3,3,16,0,887.0,73.0,5.4,24.0,522.0,958.91,740.13
2016,3,3,16,15,862.0,70.0,5.0,23.0,468.5,912.06,709.62
2016,3,3,16,30,837.0,67.0,4.6,22.0,415.0,872.74,683.97
2016,3,3,16,45,800.0,62.5,4.25,21.5,358.5,808.87,639.15
2016,3,3,17,0,763.0,58.0,3.9,21.0,302.0,744.39,593.07
2016,3,3,17,15,705.0,52.5,3.5,19.5,244.5,661.64,533.14
2016,3,3,17,30,647.0,47.0,3.1,18.0,187.0,580.93,471.37
2016,3,3,17,45,545.5,39.0,2.75,17.0,132.5,468.92,380.42
2016,3,3,18,0,444.0,31.0,2.4,16.0,78.0,373.4,294.11
2016,3,3,18,15,222.0,15.5,2.4,15.5,39.0,182.37,48.9
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.0,17.0,1.2,9.0,43.5,13.72,2.64
2016,3,4,7,30,448.0,34.0,1.2,10.0,87.0,28.0,18.86
2016,3,4,7,45,549.5,42.5,1.3,11.0,142.5,34.51,25.28
2016,3,4,8,0,651.0,51.0,1.4,12.0,198.0,44.65,34.6
2016,3,4,8,15,708.5,57.0,1.6,13.0,256.5,49.2,38.66
2016,3,4,8,30,766.0,63.0,1.8,14.0,315.0,53.72,42.51
2016,3,4,8,45,802.0,67.5,2.0,15.0,372.0,66.82,43.66
2016,3,4,9,0,838.0,72.0,2.2,16.0,429.0,129.57,70.95
2016,3,4,9,15,863.0,75.5,2.3,16.5,482.5,194.29,117.51
2016,3,4,9,30,888.0,79.0,2.4,17.0,536.0,265.71,177.21
2016,3,4,9,45,903.0,82.5,2.55,18.0,583.5,332.07,235.33
2016,3,4,10,0,918.0,86.0,2.7,19.0,631.0,399.19,293.78
2016,3,4,10,15,930.5,88.0,2.6,19.0,672.5,464.5,350.23
2016,3,4,10,30,943.0,90.0,2.5,19.0,714.0,529.69,404.71
2016,3,4,10,45,948.5,93.5,2.4,19.5,747.5,592.11,454.3
2016,3,4,11,0,954.0,97.0,2.3,20.0,781.0,653.11,500.72
2016,3,4,11,15,960.0,98.0,2.25,20.5,807.0,710.44,542.96
2016,3,4,11,30,966.0,99.0,2.2,21.0,833.0,765.83,582.29
2016,3,4,11,45,964.5,102.5,2.2,21.5,849.0,815.92,616.03
2016,3,4,12,0,963.0,106.0,2.2,22.0,865.0,862.99,645.92
2016,3,4,12,15,964.5,106.5,2.2,22.0,873.5,906.41,674.26
2016,3,4,12,30,966.0,107.0,2.2,22.0,882.0,946.65,700.31
2016,3,4,12,45,964.5,107.5,2.2,22.5,881.0,980.87,720.9
2016,3,4,13,0,963.0,108.0,2.2,23.0,880.0,1011.39,739.02
2016,3,4,13,15,960.0,107.5,2.2,23.0,870.0,1035.64,754.54
2016,3,4,13,30,957.0,107.0,2.2,23.0,860.0,1055.88,767.65
2016,3,4,13,45,756.0,188.0,2.25,23.0,775.0,984.6,722.62
2016,3,4,14,0,555.0,269.0,2.3,23.0,690.0,875.49,649.87
2016,3,4,14,15,743.0,185.5,2.35,23.0,728.5,994.37,733.57
2016,3,4,14,30,931.0,102.0,2.4,23.0,767.0,1078.14,788.26
2016,3,4,14,45,919.5,100.5,2.45,23.0,731.5,1067.9,782.72
2016,3,4,15,0,908.0,99.0,2.5,23.0,696.0,1053.66,775.75
2016,3,4,15,15,893.5,96.5,2.5,23.0,654.0,1031.35,763.12
2016,3,4,15,30,879.0,94.0,2.5,23.0,612.0,1017.12,755.95
2016,3,4,15,45,641.0,143.5,2.5,23.0,505.5,837.52,636.93
2016,3,4,16,0,403.0,193.0,2.5,23.0,399.0,646.27,501.75
2016,3,4,16,15,591.5,137.0,2.2,22.0,403.5,756.25,587.26
2016,3,4,16,30,780.0,81.0,1.9,21.0,408.0,838.49,645.92
2016,3,4,16,45,739.5,75.5,1.65,20.5,352.0,771.85,598.96
2016,3,4,17,0,699.0,70.0,1.4,20.0,296.0,711.25,556.38
2016,3,4,17,15,637.0,63.0,1.45,19.0,239.0,626.11,497.46
2016,3,4,17,30,575.0,56.0,1.5,18.0,182.0,543.76,436.8
2016,3,4,17,45,473.5,45.5,1.55,17.0,129.0,432.42,349.09
2016,3,4,18,0,372.0,35.0,1.6,16.0,76.0,329.56,259.61
2016,3,4,18,15,186.0,17.5,1.65,15.5,38.0,164.0,57.99
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,115.5,21.0,1.15,11.5,35.0,16.25,5.2
2016,3,5,7,30,231.0,42.0,1.2,12.0,70.0,32.18,22.41
2016,3,5,7,45,296.0,60.0,1.3,13.0,115.5,45.3,34.65
2016,3,5,8,0,361.0,78.0,1.4,14.0,161.0,58.01,46.19
2016,3,5,8,15,400.0,95.0,1.45,15.0,209.5,69.41,56.23
2016,3,5,8,30,439.0,112.0,1.5,16.0,258.0,80.35,65.58
2016,3,5,8,45,479.5,121.0,1.6,17.0,306.0,92.64,67.68
2016,3,5,9,0,520.0,130.0,1.7,18.0,354.0,139.33,90.34
2016,3,5,9,15,666.0,112.5,1.7,18.5,435.0,189.12,120.75
2016,3,5,9,30,812.0,95.0,1.7,19.0,516.0,258.73,172.78
2016,3,5,9,45,831.5,98.5,1.7,19.5,563.5,322.47,227.69
2016,3,5,10,0,851.0,102.0,1.7,20.0,611.0,387.76,283.6
2016,3,5,10,15,865.5,105.0,1.8,20.5,652.0,451.82,337.56
2016,3,5,10,30,880.0,108.0,1.9,21.0,693.0,516.22,390.07
2016,3,5,10,45,889.5,110.0,2.0,21.5,726.5,575.99,437.48
2016,3,5,11,0,899.0,112.0,2.1,22.0,760.0,634.93,482.69
2016,3,5,11,15,906.0,113.5,2.25,22.5,786.0,690.66,524.47
2016,3,5,11,30,913.0,115.0,2.4,23.0,812.0,744.72,563.91
2016,3,5,11,45,916.0,116.5,2.55,23.5,829.0,793.9,598.72
2016,3,5,12,0,919.0,118.0,2.7,24.0,846.0,840.58,629.63
2016,3,5,12,15,921.0,118.5,2.8,24.0,854.5,882.78,658.21
2016,3,5,12,30,923.0,119.0,2.9,24.0,863.0,921.99,684.71
2016,3,5,12,45,920.5,120.0,3.05,24.5,862.0,954.51,705.76
2016,3,5,13,0,918.0,121.0,3.2,25.0,861.0,983.46,724.47
2016,3,5,13,15,915.0,121.0,3.25,25.0,851.0,1007.23,740.51
2016,3,5,13,30,912.0,121.0,3.3,25.0,841.0,1027.2,754.2
2016,3,5,13,45,902.0,122.0,3.4,25.0,821.5,1037.42,762.1
2016,3,5,14,0,892.0,123.0,3.5,25.0,802.0,1043.56,767.58
2016,3,5,14,15,774.5,167.0,3.5,25.0,742.0,1005.77,743.56
2016,3,5,14,30,657.0,211.0,3.5,25.0,682.0,940.83,701.57
2016,3,5,14,45,734.5,172.0,3.55,25.0,676.0,981.81,731.19
2016,3,5,15,0,812.0,133.0,3.6,25.0,670.0,1007.92,750.13
2016,3,5,15,15,795.0,129.5,3.55,24.5,628.5,982.54,735.71
2016,3,5,15,30,778.0,126.0,3.5,24.0,587.0,961.66,724.75
2016,3,5,15,45,752.5,122.5,3.5,24.0,539.0,921.72,699.65
2016,3,5,16,0,727.0,119.0,3.5,24.0,491.0,879.27,672.68
2016,3,5,16,15,695.0,113.0,3.15,23.0,439.5,825.53,637.91
2016,3,5,16,30,663.0,107.0,2.8,22.0,388.0,770.36,601.38
2016,3,5,16,45,615.0,100.0,2.5,21.5,333.0,698.95,551.2
2016,3,5,17,0,567.0,93.0,2.2,21.0,278.0,627.97,499.92
2016,3,5,17,15,502.5,82.5,2.05,20.0,223.5,540.94,436.05
2016,3,5,17,30,438.0,72.0,1.9,19.0,169.0,454.38,369.0
2016,3,5,17,45,337.5,57.0,1.8,18.0,119.0,346.18,280.59
2016,3,5,18,0,237.0,42.0,1.7,17.0,69.0,247.53,195.03
2016,3,5,18,15,118.5,21.0,1.7,16.5,34.5,125.03,51.86
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,12.0,3.2,13.5,12.0,9.87,1.37
2016,3,6,7,30,0.0,24.0,3.3,14.0,24.0,19.79,11.53
2016,3,6,7,45,0.0,40.0,3.45,14.5,40.0,33.08,23.66
2016,3,6,8,0,0.0,56.0,3.6,15.0,56.0,46.01,35.37
2016,3,6,8,15,0.0,72.5,3.9,15.5,72.5,59.04,46.97
2016,3,6,8,30,0.0,89.0,4.2,16.0,89.0,71.95,58.22
2016,3,6,8,45,269.5,116.0,4.5,16.5,233.0,88.64,66.51
2016,3,6,9,0,539.0,143.0,4.8,17.0,377.0,150.33,99.26
2016,3,6,9,15,317.5,187.5,4.95,17.5,330.0,189.69,137.61
2016,3,6,9,30,96.0,232.0,5.1,18.0,283.0,200.68,155.91
2016,3,6,9,45,48.0,176.5,5.25,18.5,202.0,156.3,121.6
2016,3,6,10,0,0.0,121.0,5.4,19.0,121.0,100.14,76.88
2016,3,6,10,15,0.0,130.0,5.5,19.0,130.0,107.73,82.9
2016,3,6,10,30,0.0,139.0,5.6,19.0,139.0,115.39,88.92
2016,3,6,10,45,0.5,150.5,5.75,19.5,151.0,125.46,96.69
2016,3,6,11,0,1.0,162.0,5.9,20.0,163.0,135.69,104.56
2016,3,6,11,15,2.0,167.0,6.0,20.5,169.0,140.94,108.42
2016,3,6,11,30,3.0,172.0,6.1,21.0,175.0,146.32,112.4
2016,3,6,11,45,5.0,187.0,6.25,21.5,191.5,161.12,123.89
2016,3,6,12,0,7.0,202.0,6.4,22.0,208.0,176.29,135.61
2016,3,6,12,15,7.5,204.0,6.45,22.0,210.5,179.25,137.9
2016,3,6,12,30,8.0,206.0,6.5,22.0,213.0,182.22,140.25
2016,3,6,12,45,8.0,206.0,6.55,22.5,213.0,183.01,140.6
2016,3,6,13,0,8.0,206.0,6.6,23.0,213.0,183.76,140.95
2016,3,6,13,15,32.0,282.0,6.55,23.0,308.0,292.62,226.66
2016,3,6,13,30,56.0,358.0,6.5,23.0,403.0,397.25,307.48
2016,3,6,13,45,55.0,351.0,6.45,23.5,394.5,393.78,304.28
2016,3,6,14,0,54.0,344.0,6.4,24.0,386.0,389.99,301.11
2016,3,6,14,15,27.0,247.5,6.3,24.0,268.5,263.37,203.59
2016,3,6,14,30,0.0,151.0,6.2,24.0,151.0,129.02,97.6
2016,3,6,14,45,26.0,220.5,6.1,24.0,238.0,238.33,185.09
2016,3,6,15,0,52.0,290.0,6.0,24.0,325.0,345.09,268.94
2016,3,6,15,15,208.5,269.0,5.8,23.5,395.0,504.57,397.57
2016,3,6,15,30,365.0,248.0,5.6,23.0,465.0,659.79,519.49
2016,3,6,15,45,526.0,182.0,5.45,23.0,468.0,759.26,597.95
2016,3,6,16,0,687.0,116.0,5.3,23.0,471.0,836.73,655.74
2016,3,6,16,15,437.5,149.0,5.1,22.5,366.5,617.71,493.89
2016,3,6,16,30,188.0,182.0,4.9,22.0,262.0,383.79,309.73
2016,3,6,16,45,170.0,160.0,4.75,22.0,225.0,339.68,275.81
2016,3,6,17,0,152.0,138.0,4.6,22.0,188.0,296.08,241.07
2016,3,6,17,15,132.0,114.0,4.45,21.5,151.5,248.58,202.74
2016,3,6,17,30,112.0,90.0,4.3,21.0,115.0,201.79,163.86
2016,3,6,17,45,79.0,66.0,4.2,20.5,81.0,146.34,116.5
2016,3,6,18,0,46.0,42.0,4.1,20.0,47.0,91.91,69.09
2016,3,6,18,15,23.0,21.0,4.25,19.5,23.5,44.59,17.27
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.41,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.82,0.0
2016,3,7,7,45,0.0,1.5,4.9,17.5,1.5,1.23,0.0
2016,3,7,8,0,0.0,2.0,5.1,18.0,2.0,1.64,0.0
2016,3,7,8,15,0.0,3.0,5.45,18.5,3.0,2.46,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.29,0.0
2016,3,7,8,45,0.0,34.5,6.2,19.5,34.5,28.49,18.31
2016,3,7,9,0,0.0,65.0,6.6,20.0,65.0,53.87,39.34
2016,3,7,9,15,8.5,129.0,6.7,20.0,133.5,106.1,81.91
2016,3,7,9,30,17.0,193.0,6.8,20.0,202.0,158.02,123.64
2016,3,7,9,45,14.0,199.5,6.95,20.5,207.5,165.13,128.97
2016,3,7,10,0,11.0,206.0,7.1,21.0,213.0,171.6,133.76
2016,3,7,10,15,5.5,181.5,7.0,21.0,185.0,151.7,117.6
2016,3,7,10,30,0.0,157.0,6.9,21.0,157.0,130.15,100.1
2016,3,7,10,45,3.0,175.0,6.8,21.5,177.0,147.03,113.23
2016,3,7,11,0,6.0,193.0,6.7,22.0,197.0,164.46,126.7
2016,3,7,11,15,13.0,238.5,6.6,22.0,248.5,208.2,161.18
2016,3,7,11,30,20.0,284.0,6.5,22.0,300.0,253.57,196.62
2016,3,7,11,45,49.5,334.0,6.4,22.0,374.0,331.05,257.14
2016,3,7,12,0,79.0,384.0,6.3,22.0,448.0,406.15,315.02
2016,3,7,12,15,79.0,388.5,6.25,22.0,452.5,417.93,323.79
2016,3,7,12,30,79.0,393.0,6.2,22.0,457.0,429.56,332.57
2016,3,7,12,45,72.0,387.5,6.2,22.0,446.5,424.83,328.87
2016,3,7,13,0,65.0,382.0,6.2,22.0,436.0,419.18,324.53
2016,3,7,13,15,42.0,335.0,6.2,22.0,369.5,355.04,275.21
2016,3,7,13,30,19.0,288.0,6.2,22.0,303.0,271.72,210.48
2016,3,7,13,45,18.0,280.5,6.2,22.0,294.5,265.33,205.79
2016,3,7,14,0,17.0,273.0,6.2,22.0,286.0,258.81,200.92
2016,3,7,14,15,8.5,147.0,6.3,22.0,153.5,133.75,102.4
2016,3,7,14,30,0.0,21.0,6.4,22.0,21.0,17.43,8.53
2016,3,7,14,45,0.0,23.5,6.5,22.5,23.5,19.5,10.22
2016,3,7,15,0,0.0,26.0,6.6,23.0,26.0,21.56,11.9
2016,3,7,15,15,10.5,125.0,6.5,22.5,131.5,116.74,89.64
2016,3,7,15,30,21.0,224.0,6.4,22.0,237.0,225.42,177.4
2016,3,7,15,45,10.5,116.0,6.3,22.0,122.5,108.91,83.85
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,6.6,0.0
2016,3,7,16,15,0.0,34.0,5.95,21.5,34.0,28.11,17.68
2016,3,7,16,30,0.0,60.0,5.7,21.0,60.0,49.7,35.75
2016,3,7,16,45,0.0,51.0,5.5,20.5,51.0,42.19,29.68
2016,3,7,17,0,0.0,42.0,5.3,20.0,42.0,34.7,23.55
2016,3,7,17,15,0.0,33.5,5.2,19.5,33.5,27.64,17.67
2016,3,7,17,30,0.0,25.0,5.1,19.0,25.0,20.6,11.7
2016,3,7,17,45,0.0,17.5,5.0,19.0,17.5,14.4,6.35
2016,3,7,18,0,0.0,10.0,4.9,19.0,10.0,8.21,1.0
2016,3,7,18,15,0.0,5.0,4.9,19.0,5.0,4.1,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,19.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.85,0.0
2016,3,8,7,15,0.0,4.5,4.45,19.0,4.5,3.69,0.0
2016,3,8,7,30,0.0,8.0,4.5,19.0,8.0,6.56,0.0
2016,3,8,7,45,0.0,13.5,4.6,19.5,13.5,11.09,4.03
2016,3,8,8,0,0.0,19.0,4.7,20.0,19.0,15.64,8.08
2016,3,8,8,15,0.0,24.5,4.8,20.0,24.5,20.19,12.11
2016,3,8,8,30,0.0,30.0,4.9,20.0,30.0,24.75,16.09
2016,3,8,8,45,0.0,49.5,5.05,20.5,49.5,40.95,28.63
2016,3,8,9,0,0.0,69.0,5.2,21.0,69.0,57.21,41.93
2016,3,8,9,15,141.5,149.0,5.3,21.5,224.5,138.25,101.68
2016,3,8,9,30,283.0,229.0,5.4,22.0,380.0,237.73,175.88
2016,3,8,9,45,311.0,246.0,5.5,22.5,425.0,282.43,211.7
2016,3,8,10,0,339.0,263.0,5.6,23.0,470.0,330.7,250.64
2016,3,8,10,15,301.5,291.0,5.45,23.5,484.0,363.89,278.27
2016,3,8,10,30,264.0,319.0,5.3,24.0,498.0,392.92,301.42
2016,3,8,10,45,333.5,319.0,5.2,24.5,556.5,451.9,346.53
2016,3,8,11,0,403.0,319.0,5.1,25.0,615.0,517.77,396.28
2016,3,8,11,15,640.0,219.0,4.9,25.0,707.5,621.15,475.94
2016,3,8,11,30,877.0,119.0,4.7,25.0,800.0,724.85,555.11
2016,3,8,11,45,580.5,256.5,4.55,25.0,711.0,682.16,519.22
2016,3,8,12,0,284.0,394.0,4.4,25.0,622.0,597.81,452.34
2016,3,8,12,15,243.5,405.0,4.15,25.0,602.5,581.42,439.89
2016,3,8,12,30,203.0,416.0,3.9,25.0,583.0,572.47,432.14
2016,3,8,12,45,111.0,355.0,3.7,25.0,446.5,443.0,336.11
2016,3,8,13,0,19.0,294.0,3.5,25.0,310.0,273.62,207.55
2016,3,8,13,15,438.0,216.0,3.3,25.0,567.5,663.48,506.97
2016,3,8,13,30,857.0,138.0,3.1,25.0,825.0,1004.57,740.37
2016,3,8,13,45,850.5,137.0,2.95,25.0,806.5,1015.7,743.88
2016,3,8,14,0,844.0,136.0,2.8,25.0,788.0,1022.85,747.82
2016,3,8,14,15,836.0,134.5,2.7,25.0,762.0,1023.99,748.45
2016,3,8,14,30,828.0,133.0,2.6,25.0,736.0,1021.17,746.74
2016,3,8,14,45,796.0,140.0,2.55,25.0,698.0,999.37,733.37
2016,3,8,15,0,764.0,147.0,2.5,25.0,660.0,982.52,723.54
2016,3,8,15,15,746.5,143.5,2.45,25.0,619.0,957.13,708.14
2016,3,8,15,30,729.0,140.0,2.4,25.0,578.0,928.56,690.75
2016,3,8,15,45,705.5,135.0,2.4,25.0,532.0,889.38,666.66
2016,3,8,16,0,682.0,130.0,2.4,25.0,486.0,847.75,640.73
2016,3,8,16,15,650.0,123.5,2.2,24.5,435.0,794.3,605.91
2016,3,8,16,30,618.0,117.0,2.0,24.0,384.0,739.51,569.57
2016,3,8,16,45,575.0,108.5,1.85,24.0,331.0,671.93,522.5
2016,3,8,17,0,532.0,100.0,1.7,24.0,278.0,604.57,474.38
2016,3,8,17,15,467.5,89.0,1.6,23.0,224.5,514.03,409.08
2016,3,8,17,30,403.0,78.0,1.5,22.0,171.0,433.81,347.58
2016,3,8,17,45,313.5,62.0,1.45,21.0,122.0,333.93,267.42
2016,3,8,18,0,224.0,46.0,1.4,20.0,73.0,242.45,189.84
2016,3,8,18,15,112.0,23.0,1.55,20.0,36.5,125.8,69.82
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.82,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.64,0.0
2016,3,9,7,45,0.0,4.0,4.25,18.5,4.0,3.28,0.0
2016,3,9,8,0,0.0,6.0,4.3,19.0,6.0,4.93,0.0
2016,3,9,8,15,0.0,7.5,4.3,19.0,7.5,6.16,0.0
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,7.41,0.88
2016,3,9,8,45,0.0,19.5,4.35,19.5,19.5,16.08,7.88
2016,3,9,9,0,0.0,30.0,4.4,20.0,30.0,24.78,15.09
2016,3,9,9,15,0.0,34.0,4.35,20.0,34.0,28.11,17.8
2016,3,9,9,30,0.0,38.0,4.3,20.0,38.0,31.45,20.49
2016,3,9,9,45,0.0,32.5,4.25,20.5,32.5,26.91,16.61
2016,3,9,10,0,0.0,27.0,4.2,21.0,27.0,22.36,12.77
2016,3,9,10,15,0.0,34.0,4.0,21.0,34.0,28.2,17.52
2016,3,9,10,30,0.0,41.0,3.8,21.0,41.0,34.04,22.24
2016,3,9,10,45,0.0,39.0,3.65,21.5,39.0,32.4,20.8
2016,3,9,11,0,0.0,37.0,3.5,22.0,37.0,30.75,19.37
2016,3,9,11,15,0.0,58.0,3.55,21.5,58.0,48.29,33.6
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,65.89,47.83
2016,3,9,11,45,0.0,99.5,3.65,21.0,99.5,83.13,61.63
2016,3,9,12,0,0.0,120.0,3.7,21.0,120.0,100.54,75.49
2016,3,9,12,15,7.5,197.0,3.85,21.0,203.5,173.05,133.13
2016,3,9,12,30,15.0,274.0,4.0,21.0,287.0,248.37,191.97
2016,3,9,12,45,15.5,277.5,4.15,21.0,291.0,253.54,195.89
2016,3,9,13,0,16.0,281.0,4.3,21.0,295.0,258.76,200.06
2016,3,9,13,15,9.0,216.5,4.3,21.0,224.5,194.72,150.11
2016,3,9,13,30,2.0,152.0,4.3,21.0,154.0,130.94,99.72
2016,3,9,13,45,1.0,145.5,4.3,21.0,146.5,124.41,94.63
2016,3,9,14,0,0.0,139.0,4.3,21.0,139.0,117.8,89.43
2016,3,9,14,15,3.5,170.5,4.2,21.0,173.0,149.86,115.23
2016,3,9,14,30,7.0,202.0,4.1,21.0,207.0,183.17,141.88
2016,3,9,14,45,3.5,133.0,4.1,21.0,135.5,116.45,88.88
2016,3,9,15,0,0.0,64.0,4.1,21.0,64.0,53.21,37.85
2016,3,9,15,15,0.0,63.5,3.95,21.0,63.5,52.76,37.61
2016,3,9,15,30,0.0,63.0,3.8,21.0,63.0,52.31,37.36
2016,3,9,15,45,0.0,67.0,3.65,21.0,67.0,55.61,40.19
2016,3,9,16,0,0.0,71.0,3.5,21.0,71.0,58.92,43.05
2016,3,9,16,15,0.0,95.5,3.3,20.5,95.5,80.41,61.0
2016,3,9,16,30,0.0,120.0,3.1,20.0,120.0,105.65,82.1
2016,3,9,16,45,0.0,103.5,2.9,19.5,103.5,90.7,70.15
2016,3,9,17,0,0.0,87.0,2.7,19.0,87.0,75.71,58.0
2016,3,9,17,15,0.0,70.5,2.6,18.5,70.5,60.63,45.54
2016,3,9,17,30,0.0,54.0,2.5,18.0,54.0,45.42,32.73
2016,3,9,17,45,0.0,38.5,2.4,18.0,38.5,31.83,21.02
2016,3,9,18,0,0.0,23.0,2.3,18.0,23.0,18.97,9.86
2016,3,9,18,15,0.0,11.5,2.55,17.5,11.5,9.46,0.35
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,13.0,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.85,0.0
2016,3,10,7,15,0.0,4.0,4.05,13.0,4.0,3.28,0.0
2016,3,10,7,30,0.0,7.0,4.0,13.0,7.0,5.74,0.0
2016,3,10,7,45,0.0,10.5,4.0,13.5,10.5,8.62,2.06
2016,3,10,8,0,0.0,14.0,4.0,14.0,14.0,11.51,4.69
2016,3,10,8,15,0.0,18.0,4.05,14.5,18.0,14.82,7.66
2016,3,10,8,30,0.0,22.0,4.1,15.0,22.0,18.13,10.58
2016,3,10,8,45,0.0,46.5,4.2,15.5,46.5,38.46,27.14
2016,3,10,9,0,0.0,71.0,4.3,16.0,71.0,58.89,44.2
2016,3,10,9,15,0.0,51.0,4.45,16.0,51.0,42.24,30.03
2016,3,10,9,30,0.0,31.0,4.6,16.0,31.0,25.65,15.98
2016,3,10,9,45,0.0,68.0,4.75,16.5,68.0,56.46,41.62
2016,3,10,10,0,0.0,105.0,4.9,17.0,105.0,87.19,66.78
2016,3,10,10,15,29.0,205.5,5.1,17.0,225.5,181.12,142.84
2016,3,10,10,30,58.0,306.0,5.3,17.0,346.0,279.37,221.1
2016,3,10,10,45,29.0,162.5,5.5,17.0,182.5,152.47,119.51
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,15.78,7.41
2016,3,10,11,15,0.0,20.0,5.8,17.0,20.0,16.62,8.1
2016,3,10,11,30,0.0,21.0,5.9,17.0,21.0,17.46,8.78
2016,3,10,11,45,5.5,128.5,6.05,17.5,133.0,111.68,85.91
2016,3,10,12,0,11.0,236.0,6.2,18.0,245.0,208.72,163.59
2016,3,10,12,15,5.5,169.0,6.15,18.0,173.5,147.16,114.11
2016,3,10,12,30,0.0,102.0,6.1,18.0,102.0,85.4,64.1
2016,3,10,12,45,0.0,112.0,6.05,18.0,112.0,93.98,71.07
2016,3,10,13,0,0.0,122.0,6.0,18.0,122.0,102.62,78.08
2016,3,10,13,15,0.0,108.0,5.95,18.0,108.0,90.62,68.38
2016,3,10,13,30,0.0,94.0,5.9,18.0,94.0,78.6,58.67
2016,3,10,13,45,10.0,191.0,5.85,18.0,199.0,174.0,136.17
2016,3,10,14,0,20.0,288.0,5.8,18.0,304.0,275.71,217.34
2016,3,10,14,15,21.0,283.0,5.7,18.0,299.5,273.72,215.91
2016,3,10,14,30,22.0,278.0,5.6,18.0,295.0,271.77,214.72
2016,3,10,14,45,11.0,217.0,5.6,18.0,226.0,202.41,159.53
2016,3,10,15,0,0.0,156.0,5.6,18.0,157.0,134.21,104.44
2016,3,10,15,15,0.0,123.5,5.5,17.5,124.0,104.69,80.84
2016,3,10,15,30,0.0,91.0,5.4,17.0,91.0,75.71,57.35
2016,3,10,15,45,0.0,76.0,5.3,17.0,76.0,63.13,47.1
2016,3,10,16,0,0.0,61.0,5.2,17.0,61.0,50.58,36.8
2016,3,10,16,15,0.0,45.5,4.95,17.0,45.5,37.66,26.09
2016,3,10,16,30,0.0,30.0,4.7,17.0,30.0,24.78,15.33
2016,3,10,16,45,0.0,26.0,4.45,17.0,26.0,21.45,12.58
2016,3,10,17,0,0.0,22.0,4.2,17.0,22.0,18.13,9.8
2016,3,10,17,15,0.0,18.0,4.05,16.5,18.0,14.82,7.01
2016,3,10,17,30,0.0,14.0,3.9,16.0,14.0,11.51,4.17
2016,3,10,17,45,0.0,10.0,3.75,16.0,10.0,8.21,1.29
2016,3,10,18,0,0.0,6.0,3.6,16.0,6.0,4.92,0.0
2016,3,10,18,15,0.0,3.0,3.6,15.5,3.0,2.46,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,14.0,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,4.1,0.0
2016,3,11,7,15,0.0,16.5,1.95,14.0,16.5,13.59,5.6
2016,3,11,7,30,0.0,28.0,1.9,14.0,28.0,23.1,14.68
2016,3,11,7,45,0.0,43.0,1.85,14.5,43.0,35.56,26.04
2016,3,11,8,0,0.0,58.0,1.8,15.0,58.0,47.82,37.08
2016,3,11,8,15,0.0,74.0,1.85,15.0,74.0,60.5,48.37
2016,3,11,8,30,0.0,90.0,1.9,15.0,90.0,73.06,59.37
2016,3,11,8,45,0.0,107.5,1.95,15.5,107.5,86.71,67.81
2016,3,11,9,0,0.0,125.0,2.0,16.0,125.0,100.83,79.17
2016,3,11,9,15,0.0,73.5,2.15,16.0,73.5,61.0,45.74
2016,3,11,9,30,0.0,22.0,2.3,16.0,22.0,18.19,9.7
2016,3,11,9,45,0.0,28.5,2.5,16.5,28.5,23.59,14.17
2016,3,11,10,0,0.0,35.0,2.7,17.0,35.0,29.01,18.6
2016,3,11,10,15,0.0,25.5,2.85,17.5,25.5,21.14,11.95
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,13.27,5.35
2016,3,11,10,45,0.0,83.5,3.2,18.5,84.0,69.57,51.56
2016,3,11,11,0,0.0,151.0,3.4,19.0,152.0,125.89,96.8
2016,3,11,11,15,0.0,90.0,3.4,19.0,90.5,75.09,55.67
2016,3,11,11,30,0.0,29.0,3.4,19.0,29.0,24.12,14.14
2016,3,11,11,45,6.0,139.5,3.4,19.5,144.5,121.37,92.89
2016,3,11,12,0,12.0,250.0,3.4,20.0,260.0,221.61,171.71
2016,3,11,12,15,9.5,222.5,3.3,20.0,230.5,196.83,152.0
2016,3,11,12,30,7.0,195.0,3.2,20.0,201.0,171.56,132.11
2016,3,11,12,45,143.5,301.5,3.1,20.5,421.0,418.79,326.06
2016,3,11,13,0,280.0,408.0,3.0,21.0,641.0,676.4,514.19
2016,3,11,13,15,144.0,308.0,2.9,21.0,428.0,441.44,340.2
2016,3,11,13,30,8.0,208.0,2.8,21.0,215.0,186.71,143.08
2016,3,11,13,45,4.0,122.0,2.7,21.0,125.5,106.76,80.52
2016,3,11,14,0,0.0,36.0,2.6,21.0,36.0,29.95,18.73
2016,3,11,14,15,112.0,198.5,2.6,21.0,281.0,316.01,249.28
2016,3,11,14,30,224.0,361.0,2.6,21.0,526.0,611.23,469.59
2016,3,11,14,45,117.5,292.5,2.6,21.0,379.0,430.05,333.25
2016,3,11,15,0,11.0,224.0,2.6,21.0,232.0,210.42,162.94
2016,3,11,15,15,78.0,255.0,2.55,20.5,303.5,332.48,261.84
2016,3,11,15,30,145.0,286.0,2.5,20.0,375.0,461.16,362.32
2016,3,11,15,45,74.0,226.5,2.45,20.0,272.0,301.67,238.77
2016,3,11,16,0,3.0,167.0,2.4,20.0,169.0,152.25,118.89
2016,3,11,16,15,1.5,143.5,2.15,19.5,144.5,128.8,100.71
2016,3,11,16,30,0.0,120.0,1.9,19.0,120.0,105.35,82.0
2016,3,11,16,45,0.0,103.5,1.65,19.0,103.5,90.42,69.97
2016,3,11,17,0,0.0,87.0,1.4,19.0,87.0,75.43,57.72
2016,3,11,17,15,0.0,70.5,1.2,18.5,70.5,60.37,45.32
2016,3,11,17,30,0.0,54.0,1.0,18.0,54.0,45.19,32.57
2016,3,11,17,45,0.0,39.0,0.85,17.5,39.0,32.24,21.48
2016,3,11,18,0,0.0,24.0,0.7,17.0,24.0,19.79,10.7
2016,3,11,18,15,0.0,12.0,0.7,16.5,12.0,9.87,1.16
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.5,1.15,12.5,7.5,6.4,0.0
2016,3,12,7,0,0.0,15.0,1.3,13.0,15.0,12.39,0.0
2016,3,12,7,15,72.0,37.0,1.35,13.5,48.0,29.05,18.72
2016,3,12,7,30,144.0,59.0,1.4,14.0,81.0,44.7,33.66
2016,3,12,7,45,196.5,80.0,1.45,14.5,123.5,59.71,47.43
2016,3,12,8,0,249.0,101.0,1.5,15.0,166.0,74.31,60.51
2016,3,12,8,15,288.0,117.5,1.65,15.5,210.0,85.53,70.28
2016,3,12,8,30,327.0,134.0,1.8,16.0,254.0,96.39,79.5
2016,3,12,8,45,277.0,165.5,2.0,16.5,278.0,121.22,92.47
2016,3,12,9,0,227.0,197.0,2.2,17.0,302.0,164.49,122.07
2016,3,12,9,15,246.0,219.0,2.25,17.5,344.5,200.28,148.32
2016,3,12,9,30,265.0,241.0,2.3,18.0,387.0,242.24,181.41
2016,3,12,9,45,294.0,258.0,2.4,18.5,433.0,286.29,216.55
2016,3,12,10,0,323.0,275.0,2.5,19.0,479.0,334.05,254.73
2016,3,12,10,15,324.5,295.0,2.4,19.5,510.0,376.24,288.38
2016,3,12,10,30,326.0,315.0,2.3,20.0,541.0,418.64,321.27
2016,3,12,10,45,380.0,313.0,2.25,20.5,589.0,471.35,361.23
2016,3,12,11,0,434.0,311.0,2.2,21.0,637.0,533.9,407.67
2016,3,12,11,15,346.0,350.5,2.15,21.0,615.5,535.58,408.35
2016,3,12,11,30,258.0,390.0,2.1,21.0,594.0,533.46,405.66
2016,3,12,11,45,309.5,385.5,2.05,21.0,635.5,587.5,445.58
2016,3,12,12,0,361.0,381.0,2.0,21.0,677.0,644.94,486.98
2016,3,12,12,15,422.5,358.5,2.0,21.0,708.5,706.92,531.51
2016,3,12,12,30,484.0,336.0,2.0,21.0,740.0,763.33,571.73
2016,3,12,12,45,701.5,226.0,2.05,21.5,810.5,881.53,656.54
2016,3,12,13,0,919.0,116.0,2.1,22.0,881.0,980.63,720.57
2016,3,12,13,15,916.5,115.5,2.1,22.0,871.0,1003.94,734.88
2016,3,12,13,30,914.0,115.0,2.1,22.0,861.0,1023.42,747.61
2016,3,12,13,45,909.0,114.0,2.15,22.0,842.0,1036.0,756.68
2016,3,12,14,0,904.0,113.0,2.2,22.0,823.0,1044.55,763.4
2016,3,12,14,15,897.0,111.5,2.15,22.0,796.5,1046.49,764.87
2016,3,12,14,30,890.0,110.0,2.1,22.0,770.0,1044.39,763.99
2016,3,12,14,45,880.5,107.5,2.1,22.0,735.5,1034.63,759.04
2016,3,12,15,0,871.0,105.0,2.1,22.0,701.0,1020.97,751.81
2016,3,12,15,15,581.5,189.5,2.1,22.0,577.0,840.08,633.17
2016,3,12,15,30,292.0,274.0,2.1,22.0,453.0,614.25,471.02
2016,3,12,15,45,178.5,252.0,2.1,22.0,359.0,454.98,354.84
2016,3,12,16,0,65.0,230.0,2.1,22.0,265.0,300.63,235.95
2016,3,12,16,15,65.5,207.5,1.95,21.5,240.0,277.77,219.96
2016,3,12,16,30,66.0,185.0,1.8,21.0,215.0,254.51,202.88
2016,3,12,16,45,382.0,128.0,1.7,20.5,263.5,517.05,415.69
2016,3,12,17,0,698.0,71.0,1.6,20.0,312.0,705.46,556.21
2016,3,12,17,15,642.0,64.5,1.5,19.0,255.5,625.73,497.85
2016,3,12,17,30,586.0,58.0,1.4,18.0,199.0,548.41,440.83
2016,3,12,17,45,500.0,48.0,1.3,17.5,146.0,448.49,361.86
2016,3,12,18,0,414.0,38.0,1.2,17.0,93.0,355.54,282.68
2016,3,12,18,15,253.5,24.0,1.3,16.5,52.5,218.67,148.67
2016,3,12,18,30,93.0,10.0,1.4,16.0,12.0,59.66,0.0
2016,3,12,18,45,46.5,5.0,1.5,16.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.5,9.0,3.6,12.5,12.0,7.68,0.0
2016,3,13,7,0,139.0,18.0,3.8,13.0,24.0,14.05,0.0
2016,3,13,7,15,286.5,32.5,3.75,13.5,69.5,26.53,16.78
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,38.09,27.9
2016,3,13,7,45,539.0,54.5,3.7,15.0,174.0,43.4,32.95
2016,3,13,8,0,644.0,62.0,3.7,16.0,233.0,48.82,37.8
2016,3,13,8,15,698.0,68.0,3.8,17.0,292.0,52.68,41.06
2016,3,13,8,30,752.0,74.0,3.9,18.0,351.0,61.55,48.58
2016,3,13,8,45,798.5,75.5,4.0,19.0,411.0,77.0,47.96
2016,3,13,9,0,845.0,77.0,4.1,20.0,471.0,138.6,75.73
2016,3,13,9,15,868.0,80.5,4.25,20.5,524.5,203.77,123.12
2016,3,13,9,30,891.0,84.0,4.4,21.0,578.0,275.75,183.18
2016,3,13,9,45,909.0,86.0,4.6,22.0,626.0,342.09,240.92
2016,3,13,10,0,927.0,88.0,4.8,23.0,674.0,409.48,299.27
2016,3,13,10,15,938.0,90.0,4.95,23.0,715.0,474.73,356.04
2016,3,13,10,30,949.0,92.0,5.1,23.0,756.0,539.62,411.11
2016,3,13,10,45,955.5,94.0,5.25,23.5,789.0,601.46,461.5
2016,3,13,11,0,962.0,96.0,5.4,24.0,822.0,661.89,509.24
2016,3,13,11,15,967.0,97.0,5.5,24.5,847.5,718.77,552.84
2016,3,13,11,30,972.0,98.0,5.6,25.0,873.0,773.55,593.71
2016,3,13,11,45,974.0,99.5,5.75,25.5,889.0,824.25,629.59
