Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,30,899.0,127.0,4.9,27.0,894.0,1018.02,750.8
2016,3,23,13,45,896.0,125.0,4.8,27.5,875.0,1030.76,757.35
2016,3,23,14,0,893.0,123.0,4.7,28.0,856.0,1039.54,761.37
2016,3,23,14,15,885.5,121.5,4.6,28.0,828.0,1040.29,761.92
2016,3,23,14,30,878.0,120.0,4.5,28.0,800.0,1037.03,760.3
2016,3,23,14,45,858.5,122.0,4.4,28.0,762.5,1034.68,759.48
2016,3,23,15,0,839.0,124.0,4.3,28.0,725.0,1015.43,747.66
2016,3,23,15,15,824.5,121.0,4.2,27.5,683.0,991.88,734.68
2016,3,23,15,30,810.0,118.0,4.1,27.0,641.0,964.85,719.4
2016,3,23,15,45,792.0,113.5,4.05,27.0,593.0,929.44,697.29
2016,3,23,16,0,774.0,109.0,4.0,27.0,545.0,891.13,673.14
2016,3,23,16,15,747.5,104.5,3.75,26.5,492.5,848.34,645.97
2016,3,23,16,30,721.0,100.0,3.5,26.0,440.0,798.09,613.18
2016,3,23,16,45,685.5,93.5,3.3,25.5,384.5,736.28,571.71
2016,3,23,17,0,650.0,87.0,3.1,25.0,329.0,674.23,528.99
2016,3,23,17,15,596.0,79.0,2.9,24.0,273.0,596.09,473.72
2016,3,23,17,30,542.0,71.0,2.7,23.0,217.0,520.25,417.72
2016,3,23,17,45,454.5,60.5,2.5,22.0,162.5,421.28,339.46
2016,3,23,18,0,367.0,50.0,2.3,21.0,108.0,329.09,262.97
2016,3,23,18,15,183.5,36.5,2.5,20.5,65.5,185.66,140.85
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,24.85,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,9.82,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,14.5,5.8,8.5,31.5,11.79,0.0
2016,3,24,7,0,353.0,29.0,6.0,9.0,63.0,23.79,14.54
2016,3,24,7,15,465.5,39.0,6.15,9.0,116.0,31.57,22.59
2016,3,24,7,30,578.0,49.0,6.3,9.0,169.0,39.28,30.0
2016,3,24,7,45,646.0,55.5,6.5,9.5,228.0,47.73,37.81
2016,3,24,8,0,714.0,62.0,6.7,10.0,287.0,52.65,42.22
2016,3,24,8,15,756.5,67.0,6.7,10.5,347.0,56.07,45.12
2016,3,24,8,30,799.0,72.0,6.7,11.0,407.0,59.42,47.89
2016,3,24,8,45,834.0,74.5,6.75,11.5,465.5,84.11,50.18
2016,3,24,9,0,869.0,77.0,6.8,12.0,524.0,154.21,88.75
2016,3,24,9,15,889.5,80.0,6.75,12.5,577.5,219.52,139.21
2016,3,24,9,30,910.0,83.0,6.7,13.0,631.0,286.72,198.15
2016,3,24,9,45,926.5,84.5,6.65,13.5,679.0,353.14,258.83
2016,3,24,10,0,943.0,86.0,6.6,14.0,727.0,420.35,319.92
2016,3,24,10,15,954.0,88.0,6.55,14.5,768.0,486.13,378.63
2016,3,24,10,30,965.0,90.0,6.5,15.0,809.0,551.48,435.15
2016,3,24,10,45,971.0,92.0,6.5,15.5,842.0,613.39,487.26
2016,3,24,11,0,977.0,94.0,6.5,16.0,875.0,673.75,536.43
2016,3,24,11,15,982.5,95.0,6.4,16.0,900.0,731.08,582.61
2016,3,24,11,30,988.0,96.0,6.3,16.0,925.0,786.28,625.95
2016,3,24,11,45,989.5,97.5,6.25,16.5,941.0,836.58,661.9
2016,3,24,12,0,991.0,99.0,6.2,17.0,957.0,883.94,694.51
2016,3,24,12,15,992.5,99.5,6.1,17.0,964.5,927.23,724.92
2016,3,24,12,30,994.0,100.0,6.0,17.0,972.0,967.2,752.71
2016,3,24,12,45,994.0,99.5,5.95,17.5,970.0,1001.32,774.98
2016,3,24,13,0,994.0,99.0,5.9,18.0,968.0,1031.65,794.47
2016,3,24,13,15,992.0,98.5,5.8,18.0,957.0,1056.14,811.03
2016,3,24,13,30,990.0,98.0,5.7,18.0,946.0,1076.51,824.77
2016,3,24,13,45,986.5,97.0,5.65,18.5,926.0,1090.65,833.06
2016,3,24,14,0,983.0,96.0,5.6,19.0,906.0,1100.47,838.51
2016,3,24,14,15,976.5,95.0,5.5,19.0,877.5,1102.9,840.3
2016,3,24,14,30,970.0,94.0,5.4,19.0,849.0,1100.98,839.32
2016,3,24,14,45,958.0,94.0,5.3,19.0,811.5,1090.34,832.55
2016,3,24,15,0,946.0,94.0,5.2,19.0,774.0,1075.57,823.19
2016,3,24,15,15,933.5,92.0,5.05,19.0,730.0,1054.01,808.88
2016,3,24,15,30,921.0,90.0,4.9,19.0,686.0,1028.65,792.12
2016,3,24,15,45,905.5,86.5,4.75,19.0,636.5,994.97,769.66
2016,3,24,16,0,890.0,83.0,4.6,19.0,587.0,958.04,744.98
2016,3,24,16,15,866.5,80.0,4.3,18.5,532.0,921.34,720.74
2016,3,24,16,30,843.0,77.0,4.0,18.0,477.0,871.98,687.83
2016,3,24,16,45,810.0,73.0,3.7,17.5,418.5,811.27,646.08
2016,3,24,17,0,777.0,69.0,3.4,17.0,360.0,749.7,602.7
2016,3,24,17,15,727.5,63.5,2.9,16.0,300.5,672.98,546.58
2016,3,24,17,30,678.0,58.0,2.4,15.0,241.0,597.67,489.23
2016,3,24,17,45,596.5,50.0,1.95,14.0,183.0,505.25,415.55
2016,3,24,18,0,515.0,42.0,1.5,13.0,125.0,413.98,337.56
2016,3,24,18,15,367.5,30.0,1.45,12.5,77.0,286.57,225.2
2016,3,24,18,30,220.0,18.0,1.4,12.0,29.0,160.68,12.16
2016,3,24,18,45,110.0,9.0,1.4,11.5,14.5,60.16,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,16.0,0.5,8.5,34.0,13.03,0.0
2016,3,25,7,0,359.0,32.0,0.5,9.0,68.0,26.34,17.04
2016,3,25,7,15,468.5,42.5,0.65,9.5,121.5,34.43,25.26
2016,3,25,7,30,578.0,53.0,0.8,10.0,175.0,42.42,32.84
2016,3,25,7,45,639.0,60.5,0.95,10.5,233.5,47.58,37.61
2016,3,25,8,0,700.0,68.0,1.1,11.0,292.0,52.65,42.11
2016,3,25,8,15,740.5,73.5,1.5,12.0,350.5,60.95,49.24
2016,3,25,8,30,781.0,79.0,1.9,13.0,409.0,64.44,51.96
2016,3,25,8,45,806.0,84.0,2.3,14.0,464.5,90.73,55.34
2016,3,25,9,0,831.0,89.0,2.7,15.0,520.0,153.63,88.34
2016,3,25,9,15,851.5,92.0,2.7,15.5,572.0,217.18,136.45
2016,3,25,9,30,872.0,95.0,2.7,16.0,624.0,282.79,192.39
2016,3,25,9,45,883.0,99.5,2.7,16.5,669.5,352.31,253.39
2016,3,25,10,0,894.0,104.0,2.7,17.0,715.0,417.37,310.25
2016,3,25,10,15,905.0,106.0,2.65,17.5,755.0,480.4,363.94
2016,3,25,10,30,916.0,108.0,2.6,18.0,795.0,543.06,415.4
2016,3,25,10,45,921.0,111.5,2.55,18.5,826.5,603.06,462.91
2016,3,25,11,0,926.0,115.0,2.5,19.0,858.0,661.53,507.44
2016,3,25,11,15,931.5,116.0,2.45,19.5,882.5,716.43,547.82
2016,3,25,11,30,937.0,117.0,2.4,20.0,907.0,769.34,585.38
2016,3,25,11,45,936.0,120.0,2.4,20.5,921.5,816.94,617.69
2016,3,25,12,0,935.0,123.0,2.4,21.0,936.0,861.59,646.19
2016,3,25,12,15,936.0,123.5,2.45,21.0,942.5,902.54,673.56
2016,3,25,12,30,937.0,124.0,2.5,21.0,949.0,940.33,698.73
2016,3,25,12,45,931.5,126.5,2.6,21.5,945.0,970.84,718.13
2016,3,25,13,0,926.0,129.0,2.7,22.0,941.0,997.57,735.09
2016,3,25,13,15,922.5,128.5,2.8,22.0,929.0,1019.44,750.38
2016,3,25,13,30,919.0,128.0,2.9,22.0,917.0,1037.4,763.27
2016,3,25,13,45,910.0,128.5,3.0,22.0,895.5,1046.94,770.86
2016,3,25,14,0,901.0,129.0,3.1,22.0,874.0,1052.36,776.0
2016,3,25,14,15,893.0,127.5,3.15,22.0,845.0,1052.64,777.52
2016,3,25,14,30,885.0,126.0,3.2,22.0,816.0,1048.86,776.61
2016,3,25,14,45,874.0,123.0,3.3,22.0,779.5,1049.69,779.37
2016,3,25,15,0,863.0,120.0,3.4,22.0,743.0,1033.11,770.7
2016,3,25,15,15,848.5,117.5,3.45,22.0,700.0,1009.78,757.34
2016,3,25,15,30,834.0,115.0,3.5,22.0,657.0,982.89,741.64
2016,3,25,15,45,812.5,111.5,3.55,22.0,607.5,944.72,718.2
2016,3,25,16,0,791.0,108.0,3.6,22.0,558.0,903.74,692.64
2016,3,25,16,15,764.5,103.5,3.45,21.5,504.5,854.51,661.09
2016,3,25,16,30,738.0,99.0,3.3,21.0,451.0,809.4,632.01
2016,3,25,16,45,701.0,93.0,3.2,20.5,394.5,746.37,589.51
2016,3,25,17,0,664.0,87.0,3.1,20.0,338.0,683.17,545.73
2016,3,25,17,15,610.0,79.5,2.8,19.0,281.0,605.18,489.33
2016,3,25,17,30,556.0,72.0,2.5,18.0,224.0,529.42,432.27
2016,3,25,17,45,474.5,61.0,2.25,17.0,169.0,433.6,355.36
2016,3,25,18,0,393.0,50.0,2.0,16.0,114.0,344.1,279.96
2016,3,25,18,15,262.5,34.5,2.0,15.5,70.0,226.38,177.1
2016,3,25,18,30,132.0,19.0,2.0,15.0,26.0,112.93,18.96
2016,3,25,18,45,66.0,9.5,2.0,14.5,13.0,39.46,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.0,21.5,2.15,10.5,29.5,16.92,0.0
2016,3,26,7,0,158.0,43.0,2.4,11.0,59.0,33.1,22.76
2016,3,26,7,15,253.0,62.0,2.6,11.5,108.0,46.72,35.91
2016,3,26,7,30,348.0,81.0,2.8,12.0,157.0,60.28,48.48
2016,3,26,7,45,177.0,97.0,3.0,13.0,136.0,71.22,58.28
2016,3,26,8,0,6.0,113.0,3.2,14.0,115.0,88.4,73.27
2016,3,26,8,15,36.0,144.5,3.2,14.5,159.5,107.21,89.47
2016,3,26,8,30,66.0,176.0,3.2,15.0,204.0,127.87,106.95
2016,3,26,8,45,67.0,202.5,3.25,16.0,234.5,148.64,117.18
2016,3,26,9,0,68.0,229.0,3.3,17.0,265.0,175.16,136.39
2016,3,26,9,15,116.5,256.5,3.15,17.5,325.0,207.33,159.17
2016,3,26,9,30,165.0,284.0,3.0,18.0,385.0,251.05,191.84
2016,3,26,9,45,222.0,300.5,2.95,19.0,447.0,296.75,226.03
2016,3,26,10,0,279.0,317.0,2.9,20.0,509.0,348.35,265.13
2016,3,26,10,15,257.5,341.0,2.8,20.0,526.0,381.12,291.72
2016,3,26,10,30,236.0,365.0,2.7,20.0,543.0,410.59,315.0
2016,3,26,10,45,297.0,367.0,2.6,20.5,600.5,467.48,357.6
2016,3,26,11,0,358.0,369.0,2.5,21.0,658.0,529.4,403.2
2016,3,26,11,15,603.0,264.0,2.45,21.5,767.5,634.01,481.63
2016,3,26,11,30,848.0,159.0,2.4,22.0,877.0,749.19,565.96
2016,3,26,11,45,848.5,162.0,2.4,22.5,891.5,795.67,597.36
2016,3,26,12,0,849.0,165.0,2.4,23.0,906.0,839.61,626.46
2016,3,26,12,15,850.5,165.5,2.45,23.0,912.5,879.34,652.97
2016,3,26,12,30,852.0,166.0,2.5,23.0,919.0,916.18,677.47
2016,3,26,12,45,849.0,167.0,2.6,23.5,916.0,946.37,696.63
2016,3,26,13,0,846.0,168.0,2.7,24.0,913.0,973.07,713.53
2016,3,26,13,15,842.5,167.0,2.8,24.0,901.5,993.72,727.94
2016,3,26,13,30,839.0,166.0,2.9,24.0,890.0,1010.59,740.07
2016,3,26,13,45,833.5,164.5,3.05,24.0,870.0,1021.13,748.68
2016,3,26,14,0,828.0,163.0,3.2,24.0,850.0,1027.73,754.91
2016,3,26,14,15,682.5,224.5,3.25,24.0,778.5,964.09,714.13
2016,3,26,14,30,537.0,286.0,3.3,24.0,707.0,879.93,656.17
2016,3,26,14,45,669.5,215.0,3.35,24.0,716.0,949.61,708.63
2016,3,26,15,0,802.0,144.0,3.4,24.0,725.0,997.19,741.66
2016,3,26,15,15,677.0,178.0,3.35,23.5,648.5,912.98,687.14
2016,3,26,15,30,552.0,212.0,3.3,23.0,572.0,810.98,618.98
2016,3,26,15,45,450.0,223.5,3.3,23.0,502.5,717.3,552.8
2016,3,26,16,0,348.0,235.0,3.3,23.0,433.0,606.37,472.5
2016,3,26,16,15,316.0,216.0,3.1,22.5,383.0,549.0,432.0
2016,3,26,16,30,284.0,197.0,2.9,22.0,333.0,491.96,390.61
2016,3,26,16,45,263.0,177.0,2.75,22.0,291.0,443.91,354.87
2016,3,26,17,0,242.0,157.0,2.6,22.0,249.0,396.28,318.68
2016,3,26,17,15,221.5,133.0,2.3,21.0,206.5,344.44,279.25
2016,3,26,17,30,201.0,109.0,2.0,20.0,164.0,293.26,238.97
2016,3,26,17,45,165.5,85.5,1.75,19.0,124.0,233.34,189.82
2016,3,26,18,0,130.0,62.0,1.5,18.0,84.0,175.76,140.97
2016,3,26,18,15,67.0,40.5,1.55,17.5,51.5,96.44,72.53
2016,3,26,18,30,4.0,19.0,1.6,17.0,19.0,19.0,0.15
2016,3,26,18,45,2.0,9.5,1.65,16.5,9.5,9.05,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,30.0,17.68,1.47
2016,3,27,7,0,132.0,45.0,4.5,14.0,60.0,34.46,23.77
2016,3,27,7,15,220.0,66.5,4.75,14.5,108.0,50.3,38.64
2016,3,27,7,30,308.0,88.0,5.0,15.0,156.0,64.96,52.05
2016,3,27,7,45,213.0,110.0,5.25,15.5,163.5,79.89,65.38
2016,3,27,8,0,118.0,132.0,5.5,16.0,171.0,95.92,79.34
2016,3,27,8,15,59.0,109.0,5.7,16.0,128.5,85.27,69.8
2016,3,27,8,30,0.0,86.0,5.9,16.0,86.0,70.95,57.01
2016,3,27,8,45,0.0,90.5,6.15,16.0,90.5,74.81,57.44
2016,3,27,9,0,0.0,95.0,6.4,16.0,95.0,78.64,60.42
2016,3,27,9,15,3.0,142.0,6.4,16.0,143.5,115.96,91.01
2016,3,27,9,30,6.0,189.0,6.4,16.0,192.0,153.57,121.49
2016,3,27,9,45,11.5,217.0,6.45,16.5,224.5,178.37,140.94
2016,3,27,10,0,17.0,245.0,6.5,17.0,257.0,204.24,161.17
2016,3,27,10,15,119.5,306.5,6.35,17.0,397.0,296.79,233.84
2016,3,27,10,30,222.0,368.0,6.2,17.0,537.0,405.91,319.43
2016,3,27,10,45,535.5,260.0,6.1,17.5,689.0,515.13,405.66
2016,3,27,11,0,849.0,152.0,6.0,18.0,841.0,649.71,511.68
2016,3,27,11,15,856.5,153.5,5.85,18.5,865.0,704.03,553.13
2016,3,27,11,30,864.0,155.0,5.7,19.0,889.0,756.8,592.4
2016,3,27,11,45,886.5,145.0,5.6,19.5,910.0,801.28,625.29
2016,3,27,12,0,909.0,135.0,5.5,20.0,931.0,851.31,659.39
2016,3,27,12,15,910.5,135.0,5.4,20.0,937.5,891.22,686.84
2016,3,27,12,30,912.0,135.0,5.3,20.0,944.0,928.09,711.96
2016,3,27,12,45,917.0,131.5,5.25,20.5,943.5,961.67,733.5
2016,3,27,13,0,922.0,128.0,5.2,21.0,943.0,991.93,752.6
2016,3,27,13,15,919.5,127.5,5.15,21.0,931.5,1014.48,767.84
2016,3,27,13,30,917.0,127.0,5.1,21.0,920.0,1033.17,780.54
2016,3,27,13,45,915.5,124.0,5.1,21.0,901.0,1046.4,790.06
2016,3,27,14,0,914.0,121.0,5.1,21.0,882.0,1055.56,797.01
2016,3,27,14,15,907.0,119.5,5.05,21.0,853.5,1056.65,798.23
2016,3,27,14,30,900.0,118.0,5.0,21.0,825.0,1053.65,796.89
2016,3,27,14,45,892.5,114.5,4.95,21.0,789.5,1043.93,791.18
2016,3,27,15,0,885.0,111.0,4.9,21.0,754.0,1030.21,782.95
2016,3,27,15,15,872.0,108.5,4.8,21.0,711.0,1008.26,768.8
2016,3,27,15,30,859.0,106.0,4.7,21.0,668.0,994.53,760.53
2016,3,27,15,45,844.0,101.5,4.65,21.0,620.0,960.91,738.91
2016,3,27,16,0,829.0,97.0,4.6,21.0,572.0,924.14,715.16
2016,3,27,16,15,804.5,93.0,4.4,20.5,518.5,876.38,683.68
2016,3,27,16,30,780.0,89.0,4.2,20.0,465.0,826.56,650.81
2016,3,27,16,45,749.5,83.0,4.05,19.5,408.5,767.56,610.75
2016,3,27,17,0,719.0,77.0,3.9,19.0,352.0,712.58,572.67
2016,3,27,17,15,668.5,71.0,3.4,18.0,294.0,637.25,517.56
2016,3,27,17,30,618.0,65.0,2.9,17.0,236.0,563.84,461.81
2016,3,27,17,45,542.5,55.5,2.4,16.5,180.0,471.45,386.8
2016,3,27,18,0,467.0,46.0,1.9,16.0,124.0,384.83,312.66
2016,3,27,18,15,331.0,33.0,1.85,15.0,77.5,265.94,209.67
2016,3,27,18,30,195.0,20.0,1.8,14.0,31.0,150.5,52.57
2016,3,27,18,45,97.5,10.0,1.8,13.5,15.5,54.44,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.0,18.0,2.4,7.5,38.0,14.53,2.21
2016,3,28,7,0,352.0,36.0,2.7,8.0,76.0,29.46,20.22
2016,3,28,7,15,454.5,46.5,2.75,9.0,129.5,37.38,28.03
2016,3,28,7,30,557.0,57.0,2.8,10.0,183.0,45.2,35.35
2016,3,28,7,45,614.5,65.5,2.9,11.0,240.5,50.95,40.54
2016,3,28,8,0,672.0,74.0,3.0,12.0,298.0,56.55,45.38
2016,3,28,8,15,713.0,79.5,3.05,12.5,356.0,59.62,47.91
2016,3,28,8,30,754.0,85.0,3.1,13.0,414.0,68.34,55.37
2016,3,28,8,45,780.0,90.5,3.2,14.0,469.0,96.29,59.39
2016,3,28,9,0,806.0,96.0,3.3,15.0,524.0,157.97,92.61
2016,3,28,9,15,826.5,99.5,3.15,15.5,575.5,220.26,140.08
2016,3,28,9,30,847.0,103.0,3.0,16.0,627.0,284.63,194.98
2016,3,28,9,45,860.5,106.5,2.9,16.5,672.5,348.69,251.42
2016,3,28,10,0,874.0,110.0,2.8,17.0,718.0,416.05,309.74
2016,3,28,10,15,885.0,112.5,2.65,17.5,757.5,478.17,362.36
2016,3,28,10,30,896.0,115.0,2.5,18.0,797.0,539.94,412.69
2016,3,28,10,45,902.5,117.5,2.45,18.5,828.5,598.66,459.09
2016,3,28,11,0,909.0,120.0,2.4,19.0,860.0,656.02,502.7
2016,3,28,11,15,914.5,121.5,2.3,19.5,884.0,710.29,542.23
2016,3,28,11,30,920.0,123.0,2.2,20.0,908.0,762.62,578.91
2016,3,28,11,45,920.5,125.0,2.15,20.5,922.5,809.49,610.42
2016,3,28,12,0,921.0,127.0,2.1,21.0,937.0,853.57,637.98
2016,3,28,12,15,922.0,127.5,2.0,21.0,943.0,893.77,663.29
2016,3,28,12,30,923.0,128.0,1.9,21.0,949.0,930.87,686.19
2016,3,28,12,45,919.0,129.0,1.85,21.5,945.5,960.67,703.33
2016,3,28,13,0,915.0,130.0,1.8,22.0,942.0,986.79,717.99
2016,3,28,13,15,911.5,129.5,1.75,22.0,930.0,1008.17,730.98
2016,3,28,13,30,908.0,129.0,1.7,22.0,918.0,1025.69,741.58
2016,3,28,13,45,900.5,129.5,1.7,22.5,896.5,1036.32,747.24
2016,3,28,14,0,893.0,130.0,1.7,23.0,875.0,1042.91,750.57
2016,3,28,14,15,885.0,128.0,1.75,23.0,846.5,1042.41,751.83
2016,3,28,14,30,877.0,126.0,1.8,23.0,818.0,1037.88,750.77
2016,3,28,14,45,867.0,123.5,1.85,23.0,782.0,1040.03,754.17
2016,3,28,15,0,857.0,121.0,1.9,23.0,746.0,1024.88,746.63
2016,3,28,15,15,842.5,118.0,1.95,23.0,703.0,1000.87,733.65
2016,3,28,15,30,828.0,115.0,2.0,23.0,660.0,973.34,718.43
2016,3,28,15,45,808.5,112.0,2.15,23.0,611.0,937.68,698.85
2016,3,28,16,0,789.0,109.0,2.3,23.0,562.0,899.16,676.94
2016,3,28,16,15,762.5,104.5,2.3,22.5,509.0,849.94,647.17
2016,3,28,16,30,736.0,100.0,2.3,22.0,456.0,804.73,619.61
2016,3,28,16,45,699.0,94.5,2.3,22.0,399.5,742.41,577.97
2016,3,28,17,0,662.0,89.0,2.3,22.0,343.0,679.94,535.13
2016,3,28,17,15,610.0,81.5,2.1,20.5,286.0,603.71,482.34
2016,3,28,17,30,558.0,74.0,1.9,19.0,229.0,529.57,428.39
2016,3,28,17,45,475.5,63.5,1.75,18.0,174.5,433.85,352.9
2016,3,28,18,0,393.0,53.0,1.6,17.0,120.0,344.41,278.78
2016,3,28,18,15,269.5,37.5,1.65,16.5,75.0,231.93,182.0
2016,3,28,18,30,146.0,22.0,1.7,16.0,30.0,125.56,50.6
2016,3,28,18,45,73.0,11.0,1.8,15.5,15.0,43.61,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,9.5,2.15,14.0,9.5,7.81,0.0
2016,3,29,7,0,0.0,19.0,2.5,15.0,19.0,15.65,7.82
2016,3,29,7,15,0.0,32.5,2.75,15.5,32.5,26.83,18.03
2016,3,29,7,30,0.0,46.0,3.0,16.0,46.0,38.05,28.17
2016,3,29,7,45,0.0,61.0,3.3,17.0,61.0,50.44,39.1
2016,3,29,8,0,0.0,76.0,3.6,18.0,76.0,62.39,49.39
2016,3,29,8,15,0.0,87.0,3.7,18.5,87.0,71.26,56.88
2016,3,29,8,30,0.0,98.0,3.8,19.0,98.0,80.06,64.18
2016,3,29,8,45,0.0,102.0,3.9,19.5,102.0,83.66,63.86
2016,3,29,9,0,0.0,106.0,4.0,20.0,106.0,87.25,66.43
2016,3,29,9,15,0.5,135.5,4.0,20.0,136.0,110.62,85.2
2016,3,29,9,30,1.0,165.0,4.0,20.0,166.0,134.23,103.94
2016,3,29,9,45,1.5,166.0,4.0,20.5,167.0,136.11,104.9
2016,3,29,10,0,2.0,167.0,4.0,21.0,168.0,137.88,105.84
2016,3,29,10,15,2.0,165.0,4.0,21.5,166.5,136.97,104.69
2016,3,29,10,30,2.0,163.0,4.0,22.0,165.0,135.94,103.47
2016,3,29,10,45,3.5,168.0,4.0,22.5,171.0,141.37,107.4
2016,3,29,11,0,5.0,173.0,4.0,23.0,177.0,146.99,111.48
2016,3,29,11,15,4.0,165.0,4.0,23.0,168.5,140.34,106.12
2016,3,29,11,30,3.0,157.0,4.0,23.0,160.0,133.47,100.63
2016,3,29,11,45,1.5,148.5,4.05,23.5,150.5,125.6,94.16
2016,3,29,12,0,0.0,140.0,4.1,24.0,141.0,117.51,87.55
2016,3,29,12,15,0.0,129.5,4.1,24.0,130.0,108.78,80.68
2016,3,29,12,30,0.0,119.0,4.1,24.0,119.0,99.98,73.76
2016,3,29,12,45,0.5,131.0,4.2,24.5,132.0,110.77,82.1
2016,3,29,13,0,1.0,143.0,4.3,25.0,145.0,121.67,90.48
2016,3,29,13,15,5.0,175.5,4.35,25.0,181.0,153.87,115.73
2016,3,29,13,30,9.0,208.0,4.4,25.0,217.0,186.82,141.42
2016,3,29,13,45,5.5,179.0,4.45,25.5,184.5,158.12,118.93
2016,3,29,14,0,2.0,150.0,4.5,26.0,152.0,129.29,96.33
2016,3,29,14,15,1.0,126.5,4.55,26.0,127.5,107.77,79.65
2016,3,29,14,30,0.0,103.0,4.6,26.0,103.0,86.32,62.89
2016,3,29,14,45,0.0,108.0,4.65,26.0,108.0,90.61,66.4
2016,3,29,15,0,0.0,113.0,4.7,26.0,113.0,94.96,69.98
2016,3,29,15,15,0.0,106.5,4.7,26.0,106.5,89.26,65.63
2016,3,29,15,30,0.0,100.0,4.7,26.0,100.0,83.55,61.28
2016,3,29,15,45,7.5,152.5,4.7,26.0,157.0,138.86,105.66
2016,3,29,16,0,15.0,205.0,4.7,26.0,214.0,198.91,153.45
2016,3,29,16,15,7.5,128.0,4.5,25.5,132.5,116.97,89.01
2016,3,29,16,30,0.0,51.0,4.3,25.0,51.0,42.23,28.87
2016,3,29,16,45,0.0,45.0,4.15,24.5,45.0,37.22,24.97
2016,3,29,17,0,0.0,39.0,4.0,24.0,39.0,32.22,21.01
2016,3,29,17,15,0.0,32.5,3.75,23.5,32.5,26.82,16.64
2016,3,29,17,30,0.0,26.0,3.5,23.0,26.0,21.43,12.21
2016,3,29,17,45,0.0,19.5,3.25,22.5,19.5,16.05,7.71
2016,3,29,18,0,0.0,13.0,3.0,22.0,13.0,10.68,3.16
2016,3,29,18,15,0.0,8.0,3.15,21.5,8.0,6.56,0.0
2016,3,29,18,30,0.0,3.0,3.3,21.0,3.0,2.46,0.0
2016,3,29,18,45,0.0,1.5,3.45,20.5,1.5,1.28,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.0,3.9,19.0,6.0,4.92,0.0
2016,3,30,7,0,0.0,12.0,3.9,19.0,12.0,9.86,2.74
2016,3,30,7,15,0.0,20.5,4.0,19.0,20.5,16.87,9.07
2016,3,30,7,30,0.0,29.0,4.1,19.0,29.0,23.91,15.4
2016,3,30,7,45,0.0,38.5,4.25,19.5,38.5,31.79,22.35
2016,3,30,8,0,0.0,48.0,4.4,20.0,48.0,39.69,29.18
2016,3,30,8,15,0.0,53.5,4.45,20.0,53.5,44.28,33.09
2016,3,30,8,30,0.0,59.0,4.5,20.0,59.0,48.87,36.95
2016,3,30,8,45,0.0,57.5,4.55,20.5,57.5,47.65,33.94
2016,3,30,9,0,0.0,56.0,4.6,21.0,56.0,46.43,32.72
2016,3,30,9,15,0.0,52.5,4.75,21.0,52.5,43.54,30.23
2016,3,30,9,30,0.0,49.0,4.9,21.0,49.0,40.66,27.76
2016,3,30,9,45,0.0,87.5,5.05,21.0,87.5,72.85,53.88
2016,3,30,10,0,0.0,126.0,5.2,21.0,126.0,104.34,79.13
2016,3,30,10,15,0.0,123.5,5.3,21.0,123.5,102.52,77.47
2016,3,30,10,30,0.0,121.0,5.4,21.0,121.0,100.64,75.81
2016,3,30,10,45,4.0,162.5,5.55,21.5,166.0,137.13,104.64
2016,3,30,11,0,8.0,204.0,5.7,22.0,211.0,174.37,133.71
2016,3,30,11,15,10.0,225.0,5.8,22.5,234.0,194.16,148.83
2016,3,30,11,30,12.0,246.0,5.9,23.0,257.0,214.42,164.23
2016,3,30,11,45,12.0,248.5,6.0,23.5,259.5,217.95,166.56
2016,3,30,12,0,12.0,251.0,6.1,24.0,262.0,221.45,168.9
2016,3,30,12,15,13.0,261.0,6.05,24.5,273.0,232.22,176.83
2016,3,30,12,30,14.0,271.0,6.0,25.0,284.0,243.15,184.86
2016,3,30,12,45,16.5,293.0,6.0,25.5,308.0,266.22,202.18
2016,3,30,13,0,19.0,315.0,6.0,26.0,332.0,289.84,219.8
2016,3,30,13,15,50.0,370.5,5.9,26.0,415.0,390.11,296.21
2016,3,30,13,30,81.0,426.0,5.8,26.0,498.0,480.53,363.88
2016,3,30,13,45,98.5,423.0,5.7,26.5,508.5,500.63,378.49
2016,3,30,14,0,116.0,420.0,5.6,27.0,519.0,540.72,407.62
2016,3,30,14,15,152.0,408.0,5.45,27.0,532.0,570.53,430.67
2016,3,30,14,30,188.0,396.0,5.3,27.0,545.0,599.73,453.25
2016,3,30,14,45,188.0,377.0,5.2,27.0,521.0,583.85,442.43
2016,3,30,15,0,188.0,358.0,5.1,27.0,497.0,566.73,430.91
2016,3,30,15,15,185.5,336.0,5.0,26.5,466.5,542.55,415.05
2016,3,30,15,30,183.0,314.0,4.9,26.0,436.0,517.25,398.29
2016,3,30,15,45,240.0,282.0,4.8,26.0,429.5,536.49,415.6
2016,3,30,16,0,297.0,250.0,4.7,26.0,423.0,572.04,444.45
2016,3,30,16,15,361.5,212.5,4.45,25.5,403.0,582.41,455.69
2016,3,30,16,30,426.0,175.0,4.2,25.0,383.0,606.67,477.05
2016,3,30,16,45,410.0,156.5,4.0,25.0,337.0,558.59,442.0
2016,3,30,17,0,394.0,138.0,3.8,25.0,291.0,509.85,406.08
2016,3,30,17,15,486.0,103.5,3.4,24.0,262.0,524.38,420.74
2016,3,30,17,30,578.0,69.0,3.0,23.0,233.0,535.63,430.94
2016,3,30,17,45,508.0,59.0,2.6,22.5,179.5,448.52,360.91
2016,3,30,18,0,438.0,49.0,2.2,22.0,126.0,366.68,292.55
2016,3,30,18,15,313.5,35.5,2.25,21.5,80.0,255.92,198.55
2016,3,30,18,30,189.0,22.0,2.3,21.0,34.0,150.4,74.94
2016,3,30,18,45,94.5,11.0,2.35,20.5,17.0,53.28,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,172.0,20.0,3.25,15.5,42.0,16.01,5.9
2016,3,31,7,0,344.0,40.0,3.6,16.0,84.0,32.54,22.4
2016,3,31,7,15,441.5,51.0,3.7,16.5,137.5,40.72,30.17
2016,3,31,7,30,539.0,62.0,3.8,17.0,191.0,48.75,37.51
2016,3,31,7,45,610.0,67.5,3.95,17.5,250.0,52.12,40.49
2016,3,31,8,0,681.0,73.0,4.1,18.0,309.0,55.56,43.38
2016,3,31,8,15,722.0,78.5,4.3,19.0,367.5,64.01,50.43
2016,3,31,8,30,763.0,84.0,4.5,20.0,426.0,67.32,52.9
2016,3,31,8,45,801.5,85.0,4.7,21.0,484.0,94.82,55.04
2016,3,31,9,0,840.0,86.0,4.9,22.0,542.0,155.8,86.75
2016,3,31,9,15,860.5,89.0,4.8,22.5,594.5,225.56,139.45
2016,3,31,9,30,881.0,92.0,4.7,23.0,647.0,290.74,194.17
2016,3,31,9,45,899.0,93.0,4.6,23.5,694.5,355.21,250.09
2016,3,31,10,0,917.0,94.0,4.5,24.0,742.0,420.63,306.25
2016,3,31,10,15,928.0,96.0,4.45,24.5,782.0,484.51,359.96
2016,3,31,10,30,939.0,98.0,4.4,25.0,822.0,547.95,411.5
2016,3,31,10,45,946.5,99.5,4.35,25.5,854.5,608.35,459.05
2016,3,31,11,0,954.0,101.0,4.3,26.0,887.0,667.38,503.89
2016,3,31,11,15,959.0,102.0,4.2,26.0,911.5,722.71,545.5
2016,3,31,11,30,964.0,103.0,4.1,26.0,936.0,775.9,584.4
2016,3,31,11,45,966.0,104.5,4.1,26.5,951.0,824.93,617.33
2016,3,31,12,0,968.0,106.0,4.1,27.0,966.0,871.14,647.03
2016,3,31,12,15,969.0,106.0,4.05,27.0,972.0,912.13,673.95
2016,3,31,12,30,970.0,106.0,4.0,27.0,978.0,949.82,698.49
2016,3,31,12,45,969.5,105.5,4.0,27.0,975.5,982.21,719.72
2016,3,31,13,0,969.0,105.0,4.0,27.0,973.0,1010.89,738.51
2016,3,31,13,15,966.5,104.5,3.9,27.0,961.0,1033.82,752.93
2016,3,31,13,30,964.0,104.0,3.8,27.0,949.0,1052.7,764.78
2016,3,31,13,45,960.0,103.0,3.75,27.0,928.5,1065.45,773.13
2016,3,31,14,0,956.0,102.0,3.7,27.0,908.0,1073.99,778.93
2016,3,31,14,15,950.0,100.5,3.65,27.0,879.5,1075.73,780.55
2016,3,31,14,30,944.0,99.0,3.6,27.0,851.0,1073.22,779.65
2016,3,31,14,45,932.5,99.0,3.55,27.0,814.0,1062.66,773.75
2016,3,31,15,0,921.0,99.0,3.5,27.0,777.0,1048.1,765.49
2016,3,31,15,15,908.5,97.0,3.4,26.5,733.5,1026.41,753.85
2016,3,31,15,30,896.0,95.0,3.3,26.0,690.0,1001.05,739.9
2016,3,31,15,45,881.0,91.5,3.2,26.0,641.0,968.04,719.45
2016,3,31,16,0,866.0,88.0,3.1,26.0,592.0,931.89,696.91
2016,3,31,16,15,843.0,84.5,2.9,25.5,538.0,895.36,674.62
2016,3,31,16,30,820.0,81.0,2.7,25.0,484.0,846.34,643.45
2016,3,31,16,45,787.5,77.0,2.55,24.5,426.0,786.8,604.76
2016,3,31,17,0,755.0,73.0,2.4,24.0,368.0,726.48,564.54
2016,3,31,17,15,707.0,67.5,2.25,23.0,309.0,652.06,513.66
2016,3,31,17,30,659.0,62.0,2.1,22.0,250.0,584.07,465.32
2016,3,31,17,45,579.0,54.5,1.95,21.0,192.5,489.76,393.23
2016,3,31,18,0,499.0,47.0,1.8,20.0,135.0,401.51,321.27
2016,3,31,18,15,366.0,35.0,2.0,19.5,86.5,284.59,222.6
2016,3,31,18,30,233.0,23.0,2.2,19.0,38.0,174.57,95.06
2016,3,31,18,45,116.5,11.5,2.4,18.5,19.0,63.69,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,3.9,12.0,2.5,0.0,0.0
2016,4,1,6,30,0.0,5.0,3.9,12.0,5.0,4.27,0.0
2016,4,1,6,45,4.0,24.5,3.95,12.5,25.5,20.02,9.63
2016,4,1,7,0,8.0,44.0,4.0,13.0,46.0,35.29,25.18
2016,4,1,7,15,23.0,68.0,4.2,13.0,74.0,52.75,41.33
2016,4,1,7,30,38.0,92.0,4.4,13.0,102.0,70.11,57.2
2016,4,1,7,45,52.0,116.0,4.6,13.5,132.5,87.12,72.33
2016,4,1,8,0,66.0,140.0,4.8,14.0,163.0,103.79,86.82
2016,4,1,8,15,45.5,155.0,5.05,14.0,172.5,114.51,95.98
2016,4,1,8,30,25.0,170.0,5.3,14.0,182.0,130.66,109.77
2016,4,1,8,45,12.5,118.0,5.55,14.5,124.0,96.37,75.45
2016,4,1,9,0,0.0,66.0,5.8,15.0,66.0,54.77,40.54
2016,4,1,9,15,0.0,106.5,5.75,15.0,106.5,88.05,68.18
2016,4,1,9,30,0.0,147.0,5.7,15.0,147.0,120.18,94.52
2016,4,1,9,45,0.0,82.0,5.7,15.5,82.0,68.25,51.23
2016,4,1,10,0,0.0,17.0,5.7,16.0,17.0,14.1,6.1
2016,4,1,10,15,0.0,18.0,5.6,16.0,18.0,14.95,6.78
2016,4,1,10,30,0.0,19.0,5.5,16.0,19.0,15.79,7.46
2016,4,1,10,45,1.5,90.0,5.45,16.5,91.5,75.96,56.93
2016,4,1,11,0,3.0,161.0,5.4,17.0,164.0,135.86,105.28
2016,4,1,11,15,4.0,165.0,5.4,17.0,168.5,140.32,108.73
2016,4,1,11,30,5.0,169.0,5.4,17.0,173.0,144.9,112.35
2016,4,1,11,45,15.5,258.0,5.45,17.5,272.0,228.53,178.82
2016,4,1,12,0,26.0,347.0,5.5,18.0,371.0,323.71,252.84
2016,4,1,12,15,20.0,312.5,5.55,18.0,331.5,282.54,220.56
2016,4,1,12,30,14.0,278.0,5.6,18.0,292.0,249.12,194.37
2016,4,1,12,45,13.5,270.5,5.65,18.5,283.5,243.48,189.66
2016,4,1,13,0,13.0,263.0,5.7,19.0,275.0,237.61,184.79
2016,4,1,13,15,9.5,221.5,5.7,18.5,230.5,198.49,154.31
2016,4,1,13,30,6.0,180.0,5.7,18.0,186.0,159.07,123.29
2016,4,1,13,45,48.5,296.5,5.75,18.0,338.0,322.82,254.29
2016,4,1,14,0,91.0,413.0,5.8,18.0,490.0,487.3,381.84
2016,4,1,14,15,53.0,340.0,5.8,17.5,384.5,377.47,297.26
2016,4,1,14,30,15.0,267.0,5.8,17.0,279.0,249.84,196.95
2016,4,1,14,45,156.0,304.5,5.8,17.0,420.5,471.09,376.18
2016,4,1,15,0,297.0,342.0,5.8,17.0,562.0,677.79,537.11
2016,4,1,15,15,175.5,315.5,5.8,16.5,444.0,507.77,406.0
2016,4,1,15,30,54.0,289.0,5.8,16.0,326.0,340.0,272.59
2016,4,1,15,45,343.0,232.5,5.8,16.0,435.5,596.99,485.08
2016,4,1,16,0,632.0,176.0,5.8,16.0,545.0,827.59,666.92
2016,4,1,16,15,532.0,175.0,5.7,15.5,466.0,712.53,580.52
2016,4,1,16,30,432.0,174.0,5.6,15.0,387.0,608.56,500.93
2016,4,1,16,45,388.5,166.5,5.55,14.5,341.0,549.56,456.15
2016,4,1,17,0,345.0,159.0,5.5,14.0,295.0,476.3,398.91
2016,4,1,17,15,312.5,138.0,5.15,13.5,246.5,415.12,349.73
2016,4,1,17,30,280.0,117.0,4.8,13.0,198.0,355.64,300.53
2016,4,1,17,45,245.5,93.5,4.5,13.0,153.0,293.36,247.03
2016,4,1,18,0,211.0,70.0,4.2,13.0,108.0,233.33,193.88
2016,4,1,18,15,135.0,47.5,3.95,12.5,68.5,153.47,122.68
2016,4,1,18,30,59.0,25.0,3.7,12.0,29.0,74.61,41.43
2016,4,1,18,45,29.5,12.5,3.45,11.5,14.5,24.25,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,123.0,11.0,3.8,6.0,14.0,9.39,0.0
2016,4,2,6,45,289.5,24.5,3.9,6.5,57.0,20.02,10.49
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,31.02,22.11
2016,4,2,7,15,546.5,46.5,3.95,8.0,156.5,37.37,28.31
2016,4,2,7,30,637.0,55.0,3.9,9.0,213.0,43.67,34.19
2016,4,2,7,45,692.0,61.0,3.9,10.0,272.5,51.92,41.58
2016,4,2,8,0,747.0,67.0,3.9,11.0,332.0,56.23,45.23
2016,4,2,8,15,783.5,71.5,3.8,12.0,391.0,59.09,47.46
2016,4,2,8,30,820.0,76.0,3.7,13.0,450.0,61.89,49.57
2016,4,2,8,45,845.5,79.5,3.6,14.5,506.5,94.01,54.1
2016,4,2,9,0,871.0,83.0,3.5,16.0,563.0,164.86,94.63
2016,4,2,9,15,889.0,85.5,3.35,16.5,615.0,229.23,144.04
2016,4,2,9,30,907.0,88.0,3.2,17.0,667.0,295.08,200.46
2016,4,2,9,45,920.5,90.5,3.1,17.5,713.5,360.78,258.42
2016,4,2,10,0,934.0,93.0,3.0,18.0,760.0,426.88,315.98
2016,4,2,10,15,944.0,94.5,3.05,18.5,800.0,490.79,370.54
2016,4,2,10,30,954.0,96.0,3.1,19.0,840.0,554.09,422.79
2016,4,2,10,45,961.0,97.5,3.15,19.5,872.0,614.88,471.33
2016,4,2,11,0,968.0,99.0,3.2,20.0,904.0,674.19,517.08
2016,4,2,11,15,972.5,100.0,3.25,20.0,927.5,729.7,559.68
2016,4,2,11,30,977.0,101.0,3.3,20.0,951.0,782.98,599.6
2016,4,2,11,45,979.0,102.0,3.35,20.5,966.0,831.94,632.99
2016,4,2,12,0,981.0,103.0,3.4,21.0,981.0,878.02,663.19
2016,4,2,12,15,982.0,103.5,3.4,21.0,987.0,919.75,691.12
2016,4,2,12,30,983.0,104.0,3.4,21.0,993.0,958.14,716.66
2016,4,2,12,45,981.5,104.0,3.45,21.5,990.0,990.32,736.9
2016,4,2,13,0,980.0,104.0,3.5,22.0,987.0,1018.69,754.59
2016,4,2,13,15,977.5,103.5,3.5,22.0,975.0,1041.69,769.85
2016,4,2,13,30,975.0,103.0,3.5,22.0,963.0,1060.61,782.55
2016,4,2,13,45,970.0,102.5,3.5,22.0,942.0,1072.89,791.06
2016,4,2,14,0,965.0,102.0,3.5,22.0,921.0,1080.9,796.99
2016,4,2,14,15,958.5,100.5,3.45,22.0,891.5,1082.06,798.22
2016,4,2,14,30,952.0,99.0,3.4,22.0,862.0,1078.92,796.87
2016,4,2,14,45,936.5,100.5,3.4,22.0,823.5,1065.85,789.65
2016,4,2,15,0,921.0,102.0,3.4,22.0,785.0,1048.85,780.06
2016,4,2,15,15,908.5,99.5,3.35,21.5,741.0,1026.53,768.16
2016,4,2,15,30,896.0,97.0,3.3,21.0,697.0,1000.52,753.85
2016,4,2,15,45,880.0,94.0,3.25,21.0,647.5,967.11,733.09
