Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,0,864.0,91.0,3.2,21.0,598.0,940.93,717.31
2016,4,2,16,15,841.0,87.5,3.0,20.5,543.5,894.12,687.38
2016,4,2,16,30,818.0,84.0,2.8,20.0,489.0,845.13,655.65
2016,4,2,16,45,786.0,79.5,2.6,20.0,431.0,785.47,614.53
2016,4,2,17,0,754.0,75.0,2.4,20.0,373.0,725.0,572.07
2016,4,2,17,15,707.0,69.0,2.05,19.0,314.0,650.87,519.48
2016,4,2,17,30,660.0,63.0,1.7,18.0,255.0,583.08,469.63
2016,4,2,17,45,586.5,55.0,1.4,17.0,197.5,492.68,399.18
2016,4,2,18,0,513.0,47.0,1.1,16.0,140.0,407.77,328.95
2016,4,2,18,15,384.5,35.0,1.1,15.5,90.5,293.12,231.94
2016,4,2,18,30,256.0,23.0,1.1,15.0,41.0,187.01,114.5
2016,4,2,18,45,128.0,11.5,1.15,14.5,20.5,68.49,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.8,9.0,16.0,10.24,0.0
2016,4,3,6,45,280.5,26.0,2.1,10.5,59.0,21.21,11.64
2016,4,3,7,0,439.0,40.0,2.4,12.0,102.0,32.55,23.06
2016,4,3,7,15,528.5,49.0,2.4,12.5,158.0,39.21,29.47
2016,4,3,7,30,618.0,58.0,2.4,13.0,214.0,45.8,35.55
2016,4,3,7,45,673.5,64.5,2.45,14.0,273.5,50.09,39.29
2016,4,3,8,0,729.0,71.0,2.5,15.0,333.0,59.15,47.09
2016,4,3,8,15,766.0,76.0,2.5,16.0,392.0,62.25,49.47
2016,4,3,8,30,803.0,81.0,2.5,17.0,451.0,65.27,51.71
2016,4,3,8,45,829.5,84.5,2.5,18.5,507.5,97.47,56.09
2016,4,3,9,0,856.0,88.0,2.5,20.0,564.0,160.73,90.2
2016,4,3,9,15,875.0,91.0,2.4,20.5,616.0,231.27,143.72
2016,4,3,9,30,894.0,94.0,2.3,21.0,668.0,296.88,198.66
2016,4,3,9,45,908.5,96.5,2.2,22.0,714.5,362.1,254.28
2016,4,3,10,0,923.0,99.0,2.1,23.0,761.0,427.85,309.26
2016,4,3,10,15,933.0,101.0,2.05,23.0,801.0,491.51,362.35
2016,4,3,10,30,943.0,103.0,2.0,23.0,841.0,554.58,413.18
2016,4,3,10,45,950.5,104.5,2.0,23.5,873.0,615.03,459.66
2016,4,3,11,0,958.0,106.0,2.0,24.0,905.0,674.07,503.37
2016,4,3,11,15,963.0,107.0,2.05,24.0,929.0,729.4,544.33
2016,4,3,11,30,968.0,108.0,2.1,24.0,953.0,782.58,582.74
2016,4,3,11,45,970.5,108.5,2.2,24.5,968.0,831.06,615.18
2016,4,3,12,0,973.0,109.0,2.3,25.0,983.0,876.72,644.43
2016,4,3,12,15,974.0,109.5,2.35,25.0,989.5,918.13,671.5
2016,4,3,12,30,975.0,110.0,2.4,25.0,996.0,956.25,696.34
2016,4,3,12,45,974.5,110.0,2.5,25.0,992.5,989.09,718.21
2016,4,3,13,0,974.0,110.0,2.6,25.0,989.0,1018.21,737.78
2016,4,3,13,15,971.5,109.5,2.6,25.0,977.0,1041.1,752.46
2016,4,3,13,30,969.0,109.0,2.6,25.0,965.0,1059.93,764.68
2016,4,3,13,45,964.5,108.0,2.65,25.0,944.5,1072.14,773.39
2016,4,3,14,0,960.0,107.0,2.7,25.0,924.0,1080.08,779.62
2016,4,3,14,15,953.5,106.0,2.7,25.0,894.5,1081.77,781.56
2016,4,3,14,30,947.0,105.0,2.7,25.0,865.0,1079.2,781.03
2016,4,3,14,45,938.0,103.0,2.7,25.0,828.0,1068.82,775.74
2016,4,3,15,0,929.0,101.0,2.7,25.0,791.0,1054.35,768.04
2016,4,3,15,15,916.5,98.5,2.65,25.0,747.5,1031.87,754.84
2016,4,3,15,30,904.0,96.0,2.6,25.0,704.0,1005.68,739.38
2016,4,3,15,45,887.5,93.5,2.6,25.0,654.0,972.17,719.63
2016,4,3,16,0,871.0,91.0,2.6,25.0,604.0,945.88,704.66
2016,4,3,16,15,848.5,87.5,2.4,24.5,549.0,899.33,675.5
2016,4,3,16,30,826.0,84.0,2.2,24.0,494.0,850.53,644.58
2016,4,3,16,45,794.5,79.5,2.05,23.5,436.0,791.04,606.09
2016,4,3,17,0,763.0,75.0,1.9,23.0,378.0,730.68,566.06
2016,4,3,17,15,716.5,69.5,1.7,21.5,318.5,657.21,516.85
2016,4,3,17,30,670.0,64.0,1.5,20.0,259.0,590.04,470.01
2016,4,3,17,45,597.0,56.0,1.3,19.0,201.5,499.6,400.9
2016,4,3,18,0,524.0,48.0,1.1,18.0,144.0,414.53,331.77
2016,4,3,18,15,396.5,36.0,1.15,17.5,94.0,300.06,235.98
2016,4,3,18,30,269.0,24.0,1.2,17.0,44.0,194.91,123.06
2016,4,3,18,45,134.5,12.0,1.3,16.5,22.0,71.62,0.0
2016,4,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,11.95,0.0
2016,4,4,6,45,269.5,28.5,3.55,11.0,61.0,23.28,13.6
2016,4,4,7,0,421.0,43.0,3.8,12.0,104.0,34.94,25.2
2016,4,4,7,15,509.5,52.5,3.8,13.0,159.5,41.87,31.78
2016,4,4,7,30,598.0,62.0,3.8,14.0,215.0,48.7,37.99
2016,4,4,7,45,654.5,68.5,3.85,15.0,274.0,52.84,41.56
2016,4,4,8,0,711.0,75.0,3.9,16.0,333.0,56.92,44.91
2016,4,4,8,15,748.0,80.5,4.05,17.0,391.5,65.42,52.02
2016,4,4,8,30,785.0,86.0,4.2,18.0,450.0,68.64,54.41
2016,4,4,8,45,812.0,89.5,4.35,19.0,506.5,100.83,58.87
2016,4,4,9,0,839.0,93.0,4.5,20.0,563.0,163.02,92.86
2016,4,4,9,15,858.0,96.0,4.35,20.5,614.5,226.5,141.19
2016,4,4,9,30,877.0,99.0,4.2,21.0,666.0,296.85,200.34
2016,4,4,9,45,891.5,101.5,4.1,22.0,712.0,361.02,255.72
2016,4,4,10,0,906.0,104.0,4.0,23.0,758.0,425.71,310.74
2016,4,4,10,15,916.0,106.0,3.85,23.5,797.0,488.33,363.18
2016,4,4,10,30,926.0,108.0,3.7,24.0,836.0,550.39,413.3
2016,4,4,10,45,933.0,109.5,3.55,25.0,867.5,609.58,458.51
2016,4,4,11,0,940.0,111.0,3.4,26.0,899.0,667.35,500.7
2016,4,4,11,15,945.0,112.5,3.3,26.0,922.5,722.15,541.28
2016,4,4,11,30,950.0,114.0,3.2,26.0,946.0,774.85,579.18
2016,4,4,11,45,953.0,114.5,3.1,26.5,961.0,822.88,610.77
2016,4,4,12,0,956.0,115.0,3.0,27.0,976.0,868.18,638.76
2016,4,4,12,15,956.5,115.5,2.9,27.0,982.0,908.51,664.28
2016,4,4,12,30,957.0,116.0,2.8,27.0,988.0,945.58,687.39
2016,4,4,12,45,956.5,115.5,2.7,27.5,984.5,977.4,705.49
2016,4,4,13,0,956.0,115.0,2.6,28.0,981.0,1005.55,721.06
2016,4,4,13,15,953.0,114.5,2.5,28.0,969.0,1027.55,734.05
2016,4,4,13,30,950.0,114.0,2.4,28.0,957.0,1045.54,744.53
2016,4,4,13,45,945.5,113.0,2.35,28.5,936.0,1057.47,750.36
2016,4,4,14,0,941.0,112.0,2.3,29.0,915.0,1065.22,753.73
2016,4,4,14,15,934.0,110.5,2.2,29.0,885.5,1065.76,753.69
2016,4,4,14,30,927.0,109.0,2.1,29.0,856.0,1062.11,751.26
2016,4,4,14,45,918.0,107.0,2.05,29.0,819.5,1051.78,745.51
2016,4,4,15,0,909.0,105.0,2.0,29.0,783.0,1037.43,737.48
2016,4,4,15,15,896.0,102.5,1.95,28.5,739.5,1014.69,725.81
2016,4,4,15,30,883.0,100.0,1.9,28.0,696.0,988.33,711.96
2016,4,4,15,45,866.5,97.0,1.85,28.0,646.5,954.65,692.04
2016,4,4,16,0,850.0,94.0,1.8,28.0,597.0,928.32,676.89
2016,4,4,16,15,827.0,90.5,1.7,27.5,542.5,881.86,649.15
2016,4,4,16,30,804.0,87.0,1.6,27.0,488.0,833.26,619.74
2016,4,4,16,45,773.0,82.0,1.55,26.5,431.0,774.33,583.19
2016,4,4,17,0,742.0,77.0,1.5,26.0,374.0,714.57,545.04
2016,4,4,17,15,695.5,71.0,1.4,24.5,315.5,645.91,500.68
2016,4,4,17,30,649.0,65.0,1.3,23.0,257.0,574.7,452.16
2016,4,4,17,45,577.0,57.0,1.25,22.0,200.0,486.03,385.9
2016,4,4,18,0,505.0,49.0,1.2,21.0,143.0,402.66,319.5
2016,4,4,18,15,381.0,37.0,1.3,20.0,93.5,291.37,227.68
2016,4,4,18,30,257.0,25.0,1.4,19.0,44.0,189.97,122.78
2016,4,4,18,45,128.5,12.5,1.5,18.5,22.0,69.04,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.35,12.0,10.5,6.4,0.0
2016,4,5,6,30,149.0,15.0,2.7,13.0,21.0,12.23,0.0
2016,4,5,6,45,300.5,29.0,3.05,14.0,65.5,23.69,14.01
2016,4,5,7,0,452.0,43.0,3.4,15.0,110.0,34.95,24.95
2016,4,5,7,15,538.0,52.0,3.3,15.5,166.5,41.52,31.18
2016,4,5,7,30,624.0,61.0,3.2,16.0,223.0,48.01,37.08
2016,4,5,7,45,676.0,67.5,3.15,17.0,282.0,52.19,40.64
2016,4,5,8,0,728.0,74.0,3.1,18.0,341.0,61.35,48.41
2016,4,5,8,15,764.0,78.5,3.2,19.0,399.5,63.95,50.31
2016,4,5,8,30,800.0,83.0,3.3,20.0,458.0,66.51,52.11
2016,4,5,8,45,825.5,87.0,3.45,21.5,514.0,100.19,57.1
2016,4,5,9,0,851.0,91.0,3.6,23.0,570.0,163.4,91.37
2016,4,5,9,15,869.0,94.0,3.65,23.5,621.5,227.41,139.6
2016,4,5,9,30,887.0,97.0,3.7,24.0,673.0,298.26,198.53
2016,4,5,9,45,901.0,99.0,3.75,24.5,719.0,362.42,253.8
2016,4,5,10,0,915.0,101.0,3.8,25.0,765.0,427.01,308.91
2016,4,5,10,15,925.0,103.0,3.9,25.0,804.0,490.04,362.28
2016,4,5,10,30,935.0,105.0,4.0,25.0,843.0,552.5,413.73
2016,4,5,10,45,942.0,106.5,4.15,25.5,875.0,612.06,460.79
2016,4,5,11,0,949.0,108.0,4.3,26.0,907.0,670.18,505.29
2016,4,5,11,15,954.0,109.0,4.4,26.0,930.5,724.88,546.97
2016,4,5,11,30,959.0,110.0,4.5,26.0,954.0,777.45,586.17
2016,4,5,11,45,962.0,110.5,4.6,26.5,968.5,825.72,619.49
2016,4,5,12,0,965.0,111.0,4.7,27.0,983.0,871.25,649.53
2016,4,5,12,15,966.0,111.5,4.75,27.0,989.0,912.18,677.24
2016,4,5,12,30,967.0,112.0,4.8,27.0,995.0,949.86,702.68
2016,4,5,12,45,966.0,112.0,4.9,27.5,991.5,981.85,723.21
2016,4,5,13,0,965.0,112.0,5.0,28.0,988.0,1010.14,741.28
2016,4,5,13,15,962.0,111.0,5.05,28.0,975.5,1031.71,756.1
2016,4,5,13,30,959.0,110.0,5.1,28.0,963.0,1049.23,768.4
2016,4,5,13,45,953.5,109.5,5.15,28.0,942.0,1060.67,776.86
2016,4,5,14,0,948.0,109.0,5.2,28.0,921.0,1067.89,782.74
2016,4,5,14,15,941.0,108.0,5.15,27.5,891.5,1068.88,785.48
2016,4,5,14,30,934.0,107.0,5.1,27.0,862.0,1065.67,785.65
2016,4,5,14,45,923.5,105.5,5.1,27.0,824.5,1054.27,779.41
2016,4,5,15,0,913.0,104.0,5.1,27.0,787.0,1038.87,770.69
2016,4,5,15,15,900.0,101.5,5.0,26.5,743.0,1016.02,757.84
2016,4,5,15,30,887.0,99.0,4.9,26.0,699.0,989.54,742.62
2016,4,5,15,45,819.5,108.0,4.8,26.0,631.0,932.1,704.69
2016,4,5,16,0,752.0,117.0,4.7,26.0,563.0,867.87,661.8
2016,4,5,16,15,779.0,102.0,4.5,25.5,527.0,850.4,652.1
2016,4,5,16,30,806.0,87.0,4.3,25.0,491.0,833.37,642.87
2016,4,5,16,45,772.5,82.5,4.15,25.0,433.0,772.9,601.33
2016,4,5,17,0,739.0,78.0,4.0,25.0,375.0,711.77,558.69
2016,4,5,17,15,692.5,72.0,3.55,24.0,316.5,643.33,510.52
2016,4,5,17,30,646.0,66.0,3.1,23.0,258.0,572.3,458.53
2016,4,5,17,45,571.5,58.0,2.7,22.0,201.0,482.2,388.23
2016,4,5,18,0,497.0,50.0,2.3,21.0,144.0,397.65,318.76
2016,4,5,18,15,375.0,38.0,2.3,20.0,94.5,288.09,226.82
2016,4,5,18,30,253.0,26.0,2.3,19.0,45.0,189.14,125.84
2016,4,5,18,45,126.5,13.0,2.35,18.5,22.5,68.3,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,8.0,5.97,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,16.0,11.6,0.0
2016,4,6,6,45,121.0,38.0,3.0,15.5,55.5,29.4,18.86
2016,4,6,7,0,213.0,62.0,3.2,16.0,95.0,47.06,35.41
2016,4,6,7,15,224.5,84.5,3.45,16.5,132.5,62.86,49.81
2016,4,6,7,30,236.0,107.0,3.7,17.0,170.0,78.08,63.36
2016,4,6,7,45,325.0,114.0,4.0,18.0,222.5,81.01,65.69
2016,4,6,8,0,414.0,121.0,4.3,19.0,275.0,85.15,68.89
2016,4,6,8,15,358.0,155.0,4.65,19.5,303.5,109.5,89.52
2016,4,6,8,30,302.0,189.0,5.0,20.0,332.0,128.48,105.21
2016,4,6,8,45,540.0,148.5,5.4,20.5,440.5,122.99,82.51
2016,4,6,9,0,778.0,108.0,5.8,21.0,549.0,168.06,99.01
2016,4,6,9,15,800.5,111.5,5.95,21.0,601.0,228.61,145.38
2016,4,6,9,30,823.0,115.0,6.1,21.0,653.0,291.5,199.0
2016,4,6,9,45,575.5,221.0,6.25,21.5,609.5,344.81,253.45
2016,4,6,10,0,328.0,327.0,6.4,22.0,566.0,372.21,282.84
2016,4,6,10,15,614.5,222.5,6.35,22.5,699.0,445.27,338.18
2016,4,6,10,30,901.0,118.0,6.3,23.0,832.0,546.14,417.09
2016,4,6,10,45,916.5,116.5,6.3,23.5,867.0,606.14,465.45
2016,4,6,11,0,932.0,115.0,6.3,24.0,902.0,665.59,512.04
2016,4,6,11,15,940.5,116.0,6.2,24.0,928.5,721.7,555.55
2016,4,6,11,30,949.0,117.0,6.1,24.0,955.0,776.07,596.67
2016,4,6,11,45,963.0,113.5,6.05,24.5,975.0,828.66,633.69
2016,4,6,12,0,977.0,110.0,6.0,25.0,995.0,879.31,667.46
2016,4,6,12,15,980.0,110.0,5.9,25.0,1003.0,921.81,696.22
2016,4,6,12,30,983.0,110.0,5.8,25.0,1011.0,961.12,722.56
2016,4,6,12,45,991.5,105.0,5.75,25.5,1011.5,997.26,745.37
2016,4,6,13,0,1000.0,100.0,5.7,26.0,1012.0,1029.94,765.66
2016,4,6,13,15,998.0,99.5,5.6,26.0,1000.0,1053.46,780.9
2016,4,6,13,30,996.0,99.0,5.5,26.0,988.0,1072.84,793.44
2016,4,6,13,45,997.0,95.5,5.45,26.0,968.0,1087.82,803.53
2016,4,6,14,0,998.0,92.0,5.4,26.0,948.0,1098.45,810.88
2016,4,6,14,15,991.5,91.0,5.35,26.0,918.5,1099.87,812.31
2016,4,6,14,30,985.0,90.0,5.3,26.0,889.0,1096.9,811.05
2016,4,6,14,45,961.0,96.5,5.25,26.0,847.5,1080.48,801.06
2016,4,6,15,0,937.0,103.0,5.2,26.0,806.0,1060.19,788.7
2016,4,6,15,15,924.5,100.5,5.05,25.5,761.0,1037.52,775.62
2016,4,6,15,30,912.0,98.0,4.9,25.0,716.0,1011.11,760.08
2016,4,6,15,45,901.5,93.0,4.8,25.0,667.0,980.16,740.38
2016,4,6,16,0,891.0,88.0,4.7,25.0,618.0,945.75,718.33
2016,4,6,16,15,868.5,84.5,4.4,24.5,562.5,908.67,694.55
2016,4,6,16,30,846.0,81.0,4.1,24.0,507.0,859.26,662.38
2016,4,6,16,45,820.0,75.5,3.8,23.5,449.0,802.53,624.49
2016,4,6,17,0,794.0,70.0,3.5,23.0,391.0,744.53,584.87
2016,4,6,17,15,750.0,65.0,2.95,22.0,331.0,672.61,533.8
2016,4,6,17,30,706.0,60.0,2.4,21.0,271.0,601.75,481.64
2016,4,6,17,45,639.0,53.0,1.9,20.0,212.5,514.78,414.15
2016,4,6,18,0,572.0,46.0,1.4,19.0,154.0,437.65,349.92
2016,4,6,18,15,449.5,35.5,1.35,18.0,102.5,325.98,256.91
2016,4,6,18,30,327.0,25.0,1.3,17.0,51.0,225.9,154.5
2016,4,6,18,45,163.5,12.5,1.3,16.5,25.5,84.27,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,12.0,10.0,8.54,0.0
2016,4,7,6,30,0.0,20.0,2.5,13.0,20.0,16.14,0.0
2016,4,7,6,45,110.0,38.0,2.85,14.5,55.5,29.42,19.18
2016,4,7,7,0,220.0,56.0,3.2,16.0,91.0,42.18,31.23
2016,4,7,7,15,260.5,76.5,3.25,17.0,134.0,56.53,44.2
2016,4,7,7,30,301.0,97.0,3.3,18.0,177.0,70.28,56.31
2016,4,7,7,45,328.5,114.5,3.4,19.0,221.5,81.27,65.65
2016,4,7,8,0,356.0,132.0,3.5,20.0,266.0,91.73,74.26
2016,4,7,8,15,426.5,141.5,3.65,21.0,327.0,96.99,78.22
2016,4,7,8,30,497.0,151.0,3.8,22.0,388.0,102.13,81.98
2016,4,7,8,45,518.5,164.0,4.0,23.0,436.5,132.05,89.22
2016,4,7,9,0,540.0,177.0,4.2,24.0,485.0,182.54,118.77
2016,4,7,9,15,721.0,138.0,4.2,24.5,588.0,228.34,145.96
2016,4,7,9,30,902.0,99.0,4.2,25.0,691.0,304.22,202.01
2016,4,7,9,45,919.0,99.0,4.2,25.5,737.5,368.64,257.31
2016,4,7,10,0,936.0,99.0,4.2,26.0,784.0,433.76,312.68
2016,4,7,10,15,945.0,101.0,4.15,26.5,823.0,497.42,365.58
2016,4,7,10,30,954.0,103.0,4.1,27.0,862.0,560.34,416.09
2016,4,7,10,45,957.5,106.0,4.1,27.5,892.5,620.06,462.55
2016,4,7,11,0,961.0,109.0,4.1,28.0,923.0,677.95,506.03
2016,4,7,11,15,965.0,110.0,4.1,28.0,946.0,732.43,546.78
2016,4,7,11,30,969.0,111.0,4.1,28.0,969.0,784.63,584.88
2016,4,7,11,45,952.5,123.5,4.1,28.5,978.0,828.92,614.47
2016,4,7,12,0,936.0,136.0,4.1,29.0,987.0,868.93,639.73
2016,4,7,12,15,936.5,136.0,4.0,29.0,992.0,908.1,665.01
2016,4,7,12,30,937.0,136.0,3.9,29.0,997.0,944.08,687.97
2016,4,7,12,45,756.5,243.0,3.85,29.0,937.0,934.03,680.45
2016,4,7,13,0,576.0,350.0,3.8,29.0,877.0,891.74,647.91
2016,4,7,13,15,752.0,242.0,3.65,29.0,920.5,979.4,710.25
2016,4,7,13,30,928.0,134.0,3.5,29.0,964.0,1040.58,748.52
2016,4,7,13,45,817.5,190.5,3.4,29.5,909.5,1019.16,732.61
2016,4,7,14,0,707.0,247.0,3.3,30.0,855.0,989.19,712.04
2016,4,7,14,15,535.5,307.0,3.15,29.5,759.0,881.98,639.72
2016,4,7,14,30,364.0,367.0,3.0,29.0,663.0,759.23,555.49
2016,4,7,14,45,495.5,299.5,2.9,29.0,683.5,842.36,616.36
2016,4,7,15,0,627.0,232.0,2.8,29.0,704.0,908.82,663.97
2016,4,7,15,15,529.5,250.5,2.65,29.0,633.5,822.19,604.31
2016,4,7,15,30,432.0,269.0,2.5,29.0,563.0,741.64,548.76
2016,4,7,15,45,366.5,263.0,2.4,29.0,500.0,648.13,484.93
2016,4,7,16,0,301.0,257.0,2.3,29.0,437.0,575.59,434.03
2016,4,7,16,15,379.0,215.5,2.1,28.5,421.0,592.94,450.66
2016,4,7,16,30,457.0,174.0,1.9,28.0,405.0,623.21,475.19
2016,4,7,16,45,575.0,133.0,1.75,27.5,389.5,667.43,510.15
2016,4,7,17,0,693.0,92.0,1.6,27.0,374.0,693.54,529.86
2016,4,7,17,15,644.0,85.0,1.45,25.5,315.5,619.6,480.33
2016,4,7,17,30,595.0,78.0,1.3,24.0,257.0,547.45,430.04
2016,4,7,17,45,520.0,68.0,1.2,23.0,200.5,456.95,361.87
2016,4,7,18,0,445.0,58.0,1.1,22.0,144.0,371.96,294.44
2016,4,7,18,15,329.5,43.5,1.15,21.0,95.0,266.25,207.77
2016,4,7,18,30,214.0,29.0,1.2,20.0,46.0,171.73,117.59
2016,4,7,18,45,107.0,14.5,1.25,19.5,23.0,60.32,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.5,11.0,9.39,0.0
2016,4,8,6,30,0.0,22.0,3.4,14.0,22.0,17.65,0.0
2016,4,8,6,45,143.0,40.5,3.6,14.5,64.0,31.34,20.96
2016,4,8,7,0,286.0,59.0,3.8,15.0,106.0,44.66,33.59
2016,4,8,7,15,364.5,74.5,4.05,15.5,158.5,55.7,43.77
2016,4,8,7,30,443.0,90.0,4.3,16.0,211.0,66.44,53.39
2016,4,8,7,45,366.0,116.5,4.55,17.0,232.0,82.89,67.61
2016,4,8,8,0,289.0,143.0,4.8,18.0,253.0,101.53,83.39
2016,4,8,8,15,413.0,142.0,5.1,18.5,326.0,97.01,79.03
2016,4,8,8,30,537.0,141.0,5.4,19.0,399.0,96.25,77.94
2016,4,8,8,45,626.5,137.5,5.7,20.0,472.0,120.54,78.17
2016,4,8,9,0,716.0,134.0,6.0,21.0,545.0,173.93,106.15
2016,4,8,9,15,737.0,139.0,5.95,21.5,594.5,232.21,150.56
2016,4,8,9,30,758.0,144.0,5.9,22.0,644.0,292.75,201.36
2016,4,8,9,45,631.5,204.5,5.85,22.5,640.0,350.95,255.47
2016,4,8,10,0,505.0,265.0,5.8,23.0,636.0,391.89,293.4
2016,4,8,10,15,395.5,322.5,5.7,23.0,622.0,424.52,322.42
2016,4,8,10,30,286.0,380.0,5.6,23.0,608.0,443.42,338.72
2016,4,8,10,45,331.0,382.0,5.5,23.5,656.0,493.44,376.67
2016,4,8,11,0,376.0,384.0,5.4,24.0,704.0,547.53,417.09
2016,4,8,11,15,422.5,375.0,5.3,24.5,743.5,600.05,455.87
2016,4,8,11,30,469.0,366.0,5.2,25.0,783.0,654.64,495.51
2016,4,8,11,45,370.0,410.5,5.1,25.5,743.0,642.51,484.14
2016,4,8,12,0,271.0,455.0,5.0,26.0,703.0,626.51,469.6
2016,4,8,12,15,309.5,447.0,4.8,26.0,731.5,670.45,501.4
2016,4,8,12,30,348.0,439.0,4.6,26.0,760.0,715.6,533.35
2016,4,8,12,45,312.5,448.0,4.45,26.0,735.5,711.05,528.78
2016,4,8,13,0,277.0,457.0,4.3,26.0,711.0,703.25,522.32
2016,4,8,13,15,223.5,458.0,4.2,26.0,661.0,652.3,485.64
2016,4,8,13,30,170.0,459.0,4.1,26.0,611.0,612.04,456.13
2016,4,8,13,45,154.0,447.0,4.0,26.0,582.5,592.72,442.49
2016,4,8,14,0,138.0,435.0,3.9,26.0,554.0,571.8,427.59
2016,4,8,14,15,84.0,381.0,3.9,26.0,452.5,447.79,337.6
2016,4,8,14,30,30.0,327.0,3.9,26.0,351.0,341.3,258.15
2016,4,8,14,45,78.5,346.0,3.9,26.0,406.0,413.01,313.98
2016,4,8,15,0,127.0,365.0,3.9,26.0,461.0,506.21,384.09
2016,4,8,15,15,176.5,342.0,3.9,25.5,467.0,532.73,406.49
2016,4,8,15,30,226.0,319.0,3.9,25.0,473.0,556.85,427.51
2016,4,8,15,45,266.5,287.5,3.95,25.0,457.0,579.88,446.72
2016,4,8,16,0,307.0,256.0,4.0,25.0,441.0,578.91,448.8
2016,4,8,16,15,491.5,189.5,3.9,24.5,453.5,683.21,531.95
2016,4,8,16,30,676.0,123.0,3.8,24.0,466.0,763.02,593.74
2016,4,8,16,45,638.5,116.5,3.75,24.0,410.5,701.22,550.21
2016,4,8,17,0,601.0,110.0,3.7,24.0,355.0,639.41,506.57
2016,4,8,17,15,550.5,100.5,3.3,23.0,299.0,564.94,452.28
2016,4,8,17,30,500.0,91.0,2.9,22.0,243.0,487.22,393.33
2016,4,8,17,45,417.5,80.0,2.5,21.0,188.5,396.96,321.71
2016,4,8,18,0,335.0,69.0,2.1,20.0,134.0,313.97,253.16
2016,4,8,18,15,236.0,50.0,2.05,19.0,88.0,219.57,173.55
2016,4,8,18,30,137.0,31.0,2.0,18.0,42.0,135.92,94.7
2016,4,8,18,45,68.5,15.5,2.0,17.5,21.0,43.79,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.5,2.05,13.5,7.5,6.4,0.0
2016,4,9,6,30,0.0,15.0,2.3,14.0,15.0,12.37,0.0
2016,4,9,6,45,20.0,39.0,2.55,14.5,42.0,31.04,20.87
2016,4,9,7,0,40.0,63.0,2.8,15.0,69.0,48.81,37.29
2016,4,9,7,15,75.5,85.0,2.85,15.5,103.5,63.84,50.98
2016,4,9,7,30,111.0,107.0,2.9,16.0,138.0,79.33,64.73
2016,4,9,7,45,55.5,75.0,2.95,16.5,90.5,58.68,46.42
2016,4,9,8,0,0.0,43.0,3.0,17.0,43.0,35.54,25.84
2016,4,9,8,15,0.0,27.5,3.2,17.5,27.5,22.7,14.4
2016,4,9,8,30,0.0,12.0,3.4,18.0,12.0,9.9,3.05
2016,4,9,8,45,327.0,84.5,3.6,18.5,273.5,68.77,43.32
2016,4,9,9,0,654.0,157.0,3.8,19.0,535.0,183.25,116.81
2016,4,9,9,15,327.0,103.5,3.9,19.5,292.5,131.6,87.99
2016,4,9,9,30,0.0,50.0,4.0,20.0,50.0,41.52,28.48
2016,4,9,9,45,39.5,195.5,4.15,20.5,225.0,168.16,129.29
2016,4,9,10,0,79.0,341.0,4.3,21.0,400.0,294.17,226.62
2016,4,9,10,15,43.5,276.5,4.35,21.5,309.5,240.53,185.11
2016,4,9,10,30,8.0,212.0,4.4,22.0,219.0,178.39,136.53
2016,4,9,10,45,4.0,129.5,4.5,22.5,133.0,109.99,82.42
2016,4,9,11,0,0.0,47.0,4.6,23.0,47.0,39.21,25.87
2016,4,9,11,15,0.0,60.0,4.6,23.0,60.0,50.13,34.59
2016,4,9,11,30,0.0,73.0,4.6,23.0,73.0,61.06,43.27
2016,4,9,11,45,5.0,142.0,4.7,23.5,146.5,122.71,91.96
2016,4,9,12,0,10.0,211.0,4.8,24.0,220.0,185.43,140.62
2016,4,9,12,15,6.0,179.5,4.85,24.5,185.5,156.2,117.52
2016,4,9,12,30,2.0,148.0,4.9,25.0,151.0,126.4,94.04
2016,4,9,12,45,151.5,300.0,4.95,25.5,440.0,415.75,318.44
2016,4,9,13,0,301.0,452.0,5.0,26.0,729.0,719.78,538.58
2016,4,9,13,15,565.5,312.5,5.0,26.0,824.0,864.66,646.07
2016,4,9,13,30,830.0,173.0,5.0,26.0,919.0,995.6,738.74
2016,4,9,13,45,822.0,173.0,5.05,26.0,897.5,1004.19,744.64
2016,4,9,14,0,814.0,173.0,5.1,26.0,876.0,1008.87,748.86
2016,4,9,14,15,481.5,290.0,5.1,25.5,702.5,808.53,609.19
2016,4,9,14,30,149.0,407.0,5.1,25.0,529.0,564.27,427.69
2016,4,9,14,45,459.0,286.0,5.15,25.0,637.5,789.64,601.15
2016,4,9,15,0,769.0,165.0,5.2,25.0,746.0,976.81,736.79
2016,4,9,15,15,753.0,161.0,5.2,25.0,703.5,950.92,719.38
2016,4,9,15,30,737.0,157.0,5.2,25.0,661.0,921.87,701.12
2016,4,9,15,45,716.5,152.0,5.2,25.0,613.0,884.52,676.99
2016,4,9,16,0,696.0,147.0,5.2,25.0,565.0,844.71,650.99
2016,4,9,16,15,668.0,140.5,5.05,24.5,513.0,794.32,617.6
2016,4,9,16,30,640.0,134.0,4.9,24.0,461.0,742.54,582.73
2016,4,9,16,45,607.0,125.5,4.8,24.0,406.5,683.4,540.89
2016,4,9,17,0,574.0,117.0,4.7,24.0,352.0,624.01,497.84
2016,4,9,17,15,523.0,107.0,4.4,23.5,296.5,543.61,437.34
2016,4,9,17,30,472.0,97.0,4.1,23.0,241.0,473.5,383.04
2016,4,9,17,45,403.0,83.5,3.8,22.5,188.0,390.57,316.53
2016,4,9,18,0,334.0,70.0,3.5,22.0,135.0,313.52,252.36
2016,4,9,18,15,231.5,51.5,3.55,21.5,89.5,218.12,171.57
2016,4,9,18,30,129.0,33.0,3.6,21.0,44.0,122.43,85.23
2016,4,9,18,45,64.5,16.5,3.65,20.5,22.0,42.73,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.5,9.82,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,27.0,18.1,4.17
2016,4,10,6,45,170.0,44.0,4.05,16.5,69.5,33.99,23.28
2016,4,10,7,0,276.0,65.0,4.2,17.0,112.0,48.92,37.11
2016,4,10,7,15,356.0,79.5,4.5,17.5,164.0,59.11,46.44
2016,4,10,7,30,436.0,94.0,4.8,18.0,216.0,69.04,55.25
2016,4,10,7,45,218.0,68.0,5.15,19.0,129.0,48.24,36.8
2016,4,10,8,0,0.0,42.0,5.5,20.0,42.0,34.71,24.75
2016,4,10,8,15,0.0,62.5,5.65,20.5,62.5,51.79,39.41
2016,4,10,8,30,0.0,83.0,5.8,21.0,83.0,68.93,53.91
2016,4,10,8,45,0.0,99.5,5.95,21.5,99.5,82.11,61.89
2016,4,10,9,0,0.0,116.0,6.1,22.0,116.0,95.25,72.2
2016,4,10,9,15,0.0,131.0,6.1,22.5,131.0,107.34,81.54
2016,4,10,9,30,0.0,146.0,6.1,23.0,146.0,119.54,90.88
2016,4,10,9,45,0.0,147.0,6.15,24.0,147.5,120.84,91.29
2016,4,10,10,0,0.0,148.0,6.2,25.0,149.0,122.05,91.66
2016,4,10,10,15,6.0,195.5,6.2,25.5,201.0,163.07,123.36
2016,4,10,10,30,12.0,243.0,6.2,26.0,253.0,205.1,155.44
2016,4,10,10,45,9.5,215.0,6.2,26.5,223.5,182.86,137.79
2016,4,10,11,0,7.0,187.0,6.2,27.0,194.0,159.62,119.46
2016,4,10,11,15,9.0,209.5,6.2,27.0,218.0,180.39,135.42
2016,4,10,11,30,11.0,232.0,6.2,27.0,242.0,201.61,151.63
2016,4,10,11,45,19.5,300.0,6.2,27.0,318.0,266.47,201.08
2016,4,10,12,0,28.0,368.0,6.2,27.0,394.0,341.56,257.53
2016,4,10,12,15,19.5,295.0,6.1,26.5,313.0,266.19,200.99
2016,4,10,12,30,11.0,222.0,6.0,26.0,232.0,197.51,148.85
2016,4,10,12,45,9.5,205.5,5.95,25.5,214.5,182.77,137.84
2016,4,10,13,0,8.0,189.0,5.9,25.0,197.0,167.74,126.5
2016,4,10,13,15,8.0,186.5,5.7,25.0,194.5,166.05,125.24
2016,4,10,13,30,8.0,184.0,5.5,25.0,192.0,164.28,123.93
2016,4,10,13,45,12.5,237.0,5.3,25.0,248.5,216.08,164.17
2016,4,10,14,0,17.0,290.0,5.1,25.0,305.0,269.57,205.25
2016,4,10,14,15,13.0,251.0,5.25,25.0,262.5,230.78,175.7
2016,4,10,14,30,9.0,212.0,5.4,25.0,220.0,191.85,145.88
2016,4,10,14,45,10.0,221.0,5.6,25.5,229.5,201.68,153.59
2016,4,10,15,0,11.0,230.0,5.8,26.0,239.0,211.84,161.51
2016,4,10,15,15,19.0,247.5,5.85,26.0,261.5,237.47,182.02
2016,4,10,15,30,27.0,265.0,5.9,26.0,284.0,283.01,217.85
2016,4,10,15,45,24.0,243.5,5.95,26.0,259.5,241.52,186.26
2016,4,10,16,0,21.0,222.0,6.0,26.0,235.0,218.98,169.24
2016,4,10,16,15,17.0,200.5,5.9,25.5,210.5,195.56,151.57
2016,4,10,16,30,13.0,179.0,5.8,25.0,186.0,172.24,133.76
2016,4,10,16,45,8.0,158.5,5.7,25.0,162.5,149.27,115.71
2016,4,10,17,0,3.0,138.0,5.6,25.0,139.0,126.59,97.69
2016,4,10,17,15,1.5,116.5,5.3,24.5,117.0,105.78,81.24
2016,4,10,17,30,0.0,95.0,5.0,24.0,95.0,84.94,64.45
2016,4,10,17,45,0.0,73.5,4.7,23.5,73.5,65.01,48.14
2016,4,10,18,0,0.0,52.0,4.4,23.0,52.0,44.77,31.27
2016,4,10,18,15,0.0,34.0,4.35,22.5,34.0,28.11,17.19
2016,4,10,18,30,0.0,16.0,4.3,22.0,16.0,13.18,4.21
2016,4,10,18,45,0.0,8.0,4.25,22.0,8.0,6.83,0.0
2016,4,10,19,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.5,0.5,0.43,0.0
2016,4,11,6,30,0.0,1.0,3.9,20.0,1.0,0.82,0.0
2016,4,11,6,45,0.0,3.5,3.95,20.5,3.5,2.87,0.0
2016,4,11,7,0,0.0,6.0,4.0,21.0,6.0,4.92,0.0
2016,4,11,7,15,0.0,8.5,4.25,21.5,8.5,6.98,0.43
2016,4,11,7,30,0.0,11.0,4.5,22.0,11.0,9.04,2.25
2016,4,11,7,45,13.5,78.5,4.8,22.5,84.0,64.39,50.22
2016,4,11,8,0,27.0,146.0,5.1,23.0,157.0,108.52,87.67
2016,4,11,8,15,288.5,150.5,5.1,23.5,291.0,105.72,84.79
2016,4,11,8,30,550.0,155.0,5.1,24.0,425.0,104.83,83.54
2016,4,11,8,45,417.0,204.0,5.1,24.5,422.0,152.73,107.08
2016,4,11,9,0,284.0,253.0,5.1,25.0,419.0,206.17,147.23
2016,4,11,9,15,310.0,271.5,4.95,25.5,467.0,248.0,177.61
2016,4,11,9,30,336.0,290.0,4.8,26.0,515.0,293.27,212.4
2016,4,11,9,45,317.5,316.5,4.7,26.5,541.0,333.43,245.08
2016,4,11,10,0,299.0,343.0,4.6,27.0,567.0,371.62,275.55
2016,4,11,10,15,291.0,364.5,4.35,27.5,591.0,408.87,304.09
2016,4,11,10,30,283.0,386.0,4.1,28.0,615.0,445.27,331.22
2016,4,11,10,45,253.5,408.0,3.9,28.5,619.0,469.44,348.64
2016,4,11,11,0,224.0,430.0,3.7,29.0,623.0,489.19,362.14
2016,4,11,11,15,543.5,289.0,3.45,29.5,772.0,608.93,450.83
2016,4,11,11,30,863.0,148.0,3.2,30.0,921.0,738.73,544.49
2016,4,11,11,45,875.0,143.5,3.0,30.5,938.5,785.29,574.78
2016,4,11,12,0,887.0,139.0,2.8,31.0,956.0,830.0,601.95
2016,4,11,12,15,889.5,139.5,2.65,31.0,962.0,869.03,626.03
2016,4,11,12,30,892.0,140.0,2.5,31.0,968.0,905.21,647.93
2016,4,11,12,45,898.5,135.5,2.45,31.5,967.5,937.52,666.58
2016,4,11,13,0,905.0,131.0,2.4,32.0,967.0,966.66,683.06
2016,4,11,13,15,533.0,297.0,2.35,32.0,788.0,817.01,583.18
2016,4,11,13,30,161.0,463.0,2.3,32.0,609.0,605.09,433.66
2016,4,11,13,45,532.5,292.5,2.3,32.0,758.0,841.17,602.77
2016,4,11,14,0,904.0,122.0,2.3,32.0,907.0,1029.79,724.42
2016,4,11,14,15,898.0,120.5,2.25,32.0,879.0,1030.82,723.48
2016,4,11,14,30,892.0,119.0,2.2,32.0,851.0,1027.82,722.08
2016,4,11,14,45,882.5,117.0,2.2,32.0,815.0,1016.86,716.51
2016,4,11,15,0,873.0,115.0,2.2,32.0,779.0,1002.05,708.75
2016,4,11,15,15,860.5,112.5,2.15,31.5,736.0,980.06,697.49
2016,4,11,15,30,848.0,110.0,2.1,31.0,693.0,966.03,691.39
2016,4,11,15,45,838.0,104.0,2.05,31.0,646.0,935.14,673.13
2016,4,11,16,0,828.0,98.0,2.0,31.0,599.0,900.96,652.88
2016,4,11,16,15,805.5,94.5,1.85,30.5,546.0,855.54,625.43
2016,4,11,16,30,783.0,91.0,1.7,30.0,493.0,808.06,596.33
2016,4,11,16,45,755.5,85.0,1.55,30.0,437.0,751.78,559.61
2016,4,11,17,0,728.0,79.0,1.4,30.0,381.0,694.53,521.59
2016,4,11,17,15,683.0,73.5,1.2,29.0,323.0,628.37,477.87
2016,4,11,17,30,638.0,68.0,1.0,28.0,265.0,559.89,430.55
2016,4,11,17,45,569.0,60.0,0.8,27.5,208.5,474.58,366.63
2016,4,11,18,0,500.0,52.0,0.6,27.0,152.0,394.31,303.68
2016,4,11,18,15,385.0,40.5,0.5,26.5,102.5,290.35,220.58
2016,4,11,18,30,270.0,29.0,0.4,26.0,53.0,198.67,138.85
2016,4,11,18,45,135.0,14.5,0.35,26.0,26.5,71.78,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.5,12.5,3.7,13.0,17.0,10.67,0.0
2016,4,12,6,30,127.0,25.0,3.7,13.0,34.0,19.33,7.55
2016,4,12,6,45,230.5,43.0,3.75,13.5,77.5,32.91,22.88
2016,4,12,7,0,334.0,61.0,3.8,14.0,121.0,46.21,35.29
2016,4,12,7,15,167.0,32.5,3.7,14.5,62.5,24.23,16.03
2016,4,12,7,30,0.0,4.0,3.6,15.0,4.0,3.29,0.0
2016,4,12,7,45,21.0,78.5,3.5,15.5,87.0,63.23,50.67
2016,4,12,8,0,42.0,153.0,3.4,16.0,170.0,112.97,93.91
2016,4,12,8,15,44.5,178.0,3.45,16.5,198.0,129.48,107.6
2016,4,12,8,30,47.0,203.0,3.5,17.0,226.0,145.55,120.72
2016,4,12,8,45,23.5,158.0,3.6,17.5,169.5,121.76,94.73
2016,4,12,9,0,0.0,113.0,3.7,18.0,113.0,92.97,71.35
2016,4,12,9,15,0.0,113.0,3.7,18.5,113.0,93.31,71.27
2016,4,12,9,30,0.0,113.0,3.7,19.0,113.0,93.55,71.11
2016,4,12,9,45,0.0,120.5,3.7,19.5,120.5,99.75,75.78
2016,4,12,10,0,0.0,128.0,3.7,20.0,128.0,106.0,80.46
2016,4,12,10,15,0.0,85.5,3.65,20.5,85.5,71.34,52.29
2016,4,12,10,30,0.0,43.0,3.6,21.0,43.0,35.82,23.45
2016,4,12,10,45,9.5,173.0,3.55,21.5,181.0,148.66,113.43
2016,4,12,11,0,19.0,303.0,3.5,22.0,319.0,261.45,200.39
2016,4,12,11,15,20.0,309.0,3.5,22.0,327.0,269.53,206.17
2016,4,12,11,30,21.0,315.0,3.5,22.0,335.0,277.67,212.27
2016,4,12,11,45,25.5,345.0,3.5,22.5,369.5,314.57,239.74
2016,4,12,12,0,30.0,375.0,3.5,23.0,404.0,348.73,264.76
2016,4,12,12,15,15.0,256.5,3.5,23.0,271.5,229.28,174.24
2016,4,12,12,30,0.0,138.0,3.5,23.0,139.0,116.16,86.47
2016,4,12,12,45,5.0,178.5,3.55,23.5,184.0,155.44,117.24
2016,4,12,13,0,10.0,219.0,3.6,24.0,229.0,195.57,148.15
2016,4,12,13,15,77.5,341.0,3.65,24.0,412.0,383.38,292.3
2016,4,12,13,30,145.0,463.0,3.7,24.0,595.0,588.95,442.63
2016,4,12,13,45,80.0,371.5,3.75,24.0,444.0,423.93,321.42
2016,4,12,14,0,15.0,280.0,3.8,24.0,293.0,258.15,196.16
2016,4,12,14,15,7.5,182.0,3.85,24.0,188.5,162.91,123.33
2016,4,12,14,30,0.0,84.0,3.9,24.0,84.0,70.15,50.42
2016,4,12,14,45,0.0,105.5,4.0,24.0,105.5,88.46,65.12
2016,4,12,15,0,0.0,127.0,4.1,24.0,127.0,107.19,80.08
2016,4,12,15,15,0.0,116.5,4.1,24.0,116.5,97.99,72.95
2016,4,12,15,30,0.0,106.0,4.1,24.0,106.0,88.78,65.82
2016,4,12,15,45,0.0,128.0,4.1,24.0,128.0,108.46,81.72
2016,4,12,16,0,0.0,150.0,4.1,24.0,150.0,129.15,98.46
2016,4,12,16,15,0.0,110.5,4.05,23.5,110.5,93.22,70.14
2016,4,12,16,30,0.0,71.0,4.0,23.0,71.0,58.92,42.7
2016,4,12,16,45,0.0,89.5,3.95,22.5,89.5,74.86,56.04
2016,4,12,17,0,0.0,108.0,3.9,22.0,108.0,93.3,71.5
2016,4,12,17,15,0.0,91.0,3.75,21.5,91.0,78.1,59.33
2016,4,12,17,30,0.0,74.0,3.6,21.0,74.0,62.85,46.91
2016,4,12,17,45,0.0,57.5,3.45,20.5,57.5,48.03,34.61
2016,4,12,18,0,0.0,41.0,3.3,20.0,41.0,33.9,22.68
2016,4,12,18,15,0.0,27.0,3.5,19.5,27.0,22.28,12.71
2016,4,12,18,30,0.0,13.0,3.7,19.0,13.0,10.69,2.59
2016,4,12,18,45,0.0,6.5,3.95,19.0,6.5,5.55,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
