Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,5.0,2.7,14.0,5.0,4.27,0.0
2016,4,13,6,30,0.0,10.0,2.8,14.0,10.0,8.22,0.29
2016,4,13,6,45,0.0,23.0,2.9,14.5,23.0,18.96,10.81
2016,4,13,7,0,0.0,36.0,3.0,15.0,36.0,29.74,20.69
2016,4,13,7,15,0.0,51.0,3.0,15.5,51.0,42.22,31.96
2016,4,13,7,30,0.0,66.0,3.0,16.0,66.0,54.3,42.69
2016,4,13,7,45,0.0,82.5,3.0,16.5,82.5,67.33,54.02
2016,4,13,8,0,0.0,99.0,3.0,17.0,99.0,80.23,65.02
2016,4,13,8,15,0.0,73.5,2.95,17.0,73.5,60.97,47.99
2016,4,13,8,30,0.0,48.0,2.9,17.0,48.0,39.74,29.28
2016,4,13,8,45,0.0,59.0,2.85,17.5,59.0,48.93,35.31
2016,4,13,9,0,0.0,70.0,2.8,18.0,70.0,58.14,42.71
2016,4,13,9,15,0.0,110.0,2.75,18.5,110.0,90.96,69.34
2016,4,13,9,30,0.0,150.0,2.7,19.0,150.0,122.69,94.61
2016,4,13,9,45,8.0,204.0,2.65,19.5,210.5,167.72,129.8
2016,4,13,10,0,16.0,258.0,2.6,20.0,271.0,213.93,165.35
2016,4,13,10,15,33.0,309.0,2.6,20.0,335.5,259.95,200.54
2016,4,13,10,30,50.0,360.0,2.6,20.0,400.0,312.67,240.57
2016,4,13,10,45,72.5,392.0,2.6,20.5,453.0,357.09,273.48
2016,4,13,11,0,95.0,424.0,2.6,21.0,506.0,404.78,308.5
2016,4,13,11,15,68.5,409.5,2.6,21.0,469.5,385.85,293.99
2016,4,13,11,30,42.0,395.0,2.6,21.0,433.0,363.22,276.74
2016,4,13,11,45,28.0,334.5,2.6,21.5,360.5,307.23,234.19
2016,4,13,12,0,14.0,274.0,2.6,22.0,288.0,241.88,184.15
2016,4,13,12,15,9.5,220.0,2.65,22.0,229.5,193.5,147.15
2016,4,13,12,30,5.0,166.0,2.7,22.0,171.0,144.3,108.98
2016,4,13,12,45,3.0,153.5,2.75,22.5,157.0,132.22,99.37
2016,4,13,13,0,1.0,141.0,2.8,23.0,143.0,119.92,89.53
2016,4,13,13,15,0.5,112.0,2.8,23.0,113.0,94.74,69.79
2016,4,13,13,30,0.0,83.0,2.8,23.0,83.0,69.57,49.94
2016,4,13,13,45,0.0,96.0,2.8,23.5,96.0,80.57,58.61
2016,4,13,14,0,0.0,109.0,2.8,24.0,109.0,91.65,67.28
2016,4,13,14,15,2.0,138.0,2.75,24.0,140.0,118.7,88.7
2016,4,13,14,30,4.0,167.0,2.7,24.0,171.0,146.29,110.45
2016,4,13,14,45,67.5,269.0,2.65,24.0,321.5,319.89,246.15
2016,4,13,15,0,131.0,371.0,2.6,24.0,472.0,512.76,389.57
2016,4,13,15,15,124.0,348.5,2.5,23.5,439.5,484.4,369.19
2016,4,13,15,30,117.0,326.0,2.4,23.0,407.0,455.28,349.29
2016,4,13,15,45,462.0,214.5,2.35,23.0,501.0,697.97,536.02
2016,4,13,16,0,807.0,103.0,2.3,23.0,595.0,884.08,667.45
2016,4,13,16,15,784.0,99.0,2.2,22.5,542.0,838.21,636.82
2016,4,13,16,30,761.0,95.0,2.1,22.0,489.0,790.39,606.62
2016,4,13,16,45,730.0,90.0,2.05,22.0,433.5,733.19,568.45
2016,4,13,17,0,699.0,85.0,2.0,22.0,378.0,679.8,532.22
2016,4,13,17,15,653.5,79.0,1.8,21.5,320.5,610.08,482.96
2016,4,13,17,30,608.0,73.0,1.6,21.0,263.0,541.97,432.63
2016,4,13,17,45,540.5,64.5,1.4,20.5,207.5,458.61,367.75
2016,4,13,18,0,473.0,56.0,1.2,20.0,152.0,380.13,303.92
2016,4,13,18,15,364.5,43.5,1.15,19.0,103.5,280.37,221.51
2016,4,13,18,30,256.0,31.0,1.1,18.0,55.0,192.12,141.68
2016,4,13,18,45,128.0,15.5,1.1,17.5,27.5,87.07,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.5,11.1,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,43.0,21.32,10.5
2016,4,14,6,45,348.0,38.5,2.75,13.5,91.0,31.15,21.52
2016,4,14,7,0,470.0,51.0,3.0,14.0,139.0,40.79,30.59
2016,4,14,7,15,242.0,78.0,3.0,14.5,124.5,58.98,47.0
2016,4,14,7,30,14.0,105.0,3.0,15.0,110.0,82.14,67.5
2016,4,14,7,45,7.0,94.5,3.0,16.0,97.0,76.2,61.91
2016,4,14,8,0,0.0,84.0,3.0,17.0,84.0,69.14,55.31
2016,4,14,8,15,0.0,117.0,3.0,17.5,117.0,94.15,76.7
2016,4,14,8,30,0.0,150.0,3.0,18.0,150.0,118.39,97.03
2016,4,14,8,45,2.5,165.0,3.05,19.0,166.5,130.63,101.88
2016,4,14,9,0,5.0,180.0,3.1,20.0,183.0,143.64,111.43
2016,4,14,9,15,6.5,193.5,3.05,20.5,198.0,155.78,120.45
2016,4,14,9,30,8.0,207.0,3.0,21.0,213.0,168.15,129.62
2016,4,14,9,45,21.5,258.0,2.95,21.5,274.0,212.7,163.6
2016,4,14,10,0,35.0,309.0,2.9,22.0,335.0,254.57,195.06
2016,4,14,10,15,61.5,350.0,2.85,22.0,399.5,302.41,231.1
2016,4,14,10,30,88.0,391.0,2.8,22.0,464.0,354.43,270.08
2016,4,14,10,45,209.5,400.0,2.8,22.5,580.0,438.19,332.28
2016,4,14,11,0,331.0,409.0,2.8,23.0,696.0,537.0,404.68
2016,4,14,11,15,635.5,260.5,2.8,23.5,829.0,643.76,484.94
2016,4,14,11,30,940.0,112.0,2.8,24.0,962.0,761.57,572.14
2016,4,14,11,45,930.0,120.5,2.8,24.5,972.0,805.17,601.03
2016,4,14,12,0,920.0,129.0,2.8,25.0,982.0,845.16,626.32
2016,4,14,12,15,920.5,129.5,2.75,25.0,987.0,883.35,651.06
2016,4,14,12,30,921.0,130.0,2.7,25.0,992.0,918.45,673.56
2016,4,14,12,45,920.5,129.5,2.7,25.0,988.0,948.53,693.06
2016,4,14,13,0,920.0,129.0,2.7,25.0,984.0,975.14,710.32
2016,4,14,13,15,917.0,128.5,2.65,25.0,971.0,995.79,723.3
2016,4,14,13,30,914.0,128.0,2.6,25.0,958.0,1012.6,733.91
2016,4,14,13,45,909.5,126.5,2.6,25.5,937.0,1023.06,739.6
2016,4,14,14,0,905.0,125.0,2.6,26.0,916.0,1029.5,742.9
2016,4,14,14,15,897.5,123.5,2.55,25.5,887.0,1028.93,744.32
2016,4,14,14,30,890.0,122.0,2.5,25.0,858.0,1024.34,743.38
2016,4,14,14,45,881.0,119.5,2.5,25.0,821.5,1013.28,737.53
2016,4,14,15,0,872.0,117.0,2.5,25.0,785.0,998.36,729.38
2016,4,14,15,15,859.0,114.5,2.5,25.0,742.0,975.83,716.41
2016,4,14,15,30,846.0,112.0,2.5,25.0,699.0,961.27,708.79
2016,4,14,15,45,829.5,108.5,2.5,25.0,650.5,927.18,688.26
2016,4,14,16,0,813.0,105.0,2.5,25.0,602.0,890.17,665.8
2016,4,14,16,15,790.0,101.0,2.45,24.5,548.5,844.15,637.84
2016,4,14,16,30,767.0,97.0,2.4,24.0,495.0,796.15,608.08
2016,4,14,16,45,735.5,92.0,2.4,23.5,439.0,742.71,574.14
2016,4,14,17,0,704.0,87.0,2.4,23.0,383.0,684.57,535.84
2016,4,14,17,15,659.0,80.5,2.2,22.0,325.5,614.45,487.33
2016,4,14,17,30,614.0,74.0,2.0,21.0,268.0,545.89,437.38
2016,4,14,17,45,546.5,65.5,1.8,20.5,212.0,462.36,372.13
2016,4,14,18,0,479.0,57.0,1.6,20.0,156.0,383.67,307.91
2016,4,14,18,15,371.0,44.5,1.6,19.0,107.0,284.04,225.29
2016,4,14,18,30,263.0,32.0,1.6,18.0,58.0,195.76,145.68
2016,4,14,18,45,131.5,16.0,1.6,17.5,29.0,89.32,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,83.0,15.0,1.25,12.5,21.5,12.8,0.0
2016,4,15,6,30,166.0,30.0,1.5,13.0,43.0,23.17,12.48
2016,4,15,6,45,267.5,47.0,1.75,14.0,88.5,35.95,25.73
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,48.47,37.27
2016,4,15,7,15,184.5,68.5,2.05,15.5,103.5,52.11,40.76
2016,4,15,7,30,0.0,73.0,2.1,16.0,73.0,59.62,47.39
2016,4,15,7,45,0.0,98.5,2.2,17.0,98.5,79.06,64.17
2016,4,15,8,0,0.0,124.0,2.3,18.0,124.0,98.14,80.23
2016,4,15,8,15,18.0,161.5,2.25,18.5,170.5,125.15,102.89
2016,4,15,8,30,36.0,199.0,2.2,19.0,217.0,143.53,117.81
2016,4,15,8,45,111.0,236.0,2.2,20.0,300.5,167.89,128.27
2016,4,15,9,0,186.0,273.0,2.2,21.0,384.0,212.66,157.72
2016,4,15,9,15,120.0,284.0,2.2,21.5,358.0,226.17,170.03
2016,4,15,9,30,54.0,295.0,2.2,22.0,332.0,235.77,179.7
2016,4,15,9,45,202.5,315.5,2.25,22.5,467.0,300.59,225.09
2016,4,15,10,0,351.0,336.0,2.3,23.0,602.0,385.25,286.72
2016,4,15,10,15,605.0,234.5,2.35,23.0,719.5,447.71,333.12
2016,4,15,10,30,859.0,133.0,2.4,23.0,837.0,535.75,400.6
2016,4,15,10,45,870.5,132.0,2.45,23.5,868.0,591.02,443.45
2016,4,15,11,0,882.0,131.0,2.5,24.0,899.0,645.39,484.42
2016,4,15,11,15,887.5,132.5,2.55,24.5,921.0,696.68,521.91
2016,4,15,11,30,893.0,134.0,2.6,25.0,943.0,746.07,556.99
2016,4,15,11,45,891.0,137.5,2.7,25.5,955.5,789.42,587.25
2016,4,15,12,0,889.0,141.0,2.8,26.0,968.0,829.92,613.67
2016,4,15,12,15,890.0,141.0,2.85,26.0,972.5,867.01,638.37
2016,4,15,12,30,891.0,141.0,2.9,26.0,977.0,901.16,661.05
2016,4,15,12,45,890.5,140.5,3.0,26.5,973.0,930.44,679.54
2016,4,15,13,0,890.0,140.0,3.1,27.0,969.0,956.38,695.84
2016,4,15,13,15,886.5,139.5,3.2,27.0,956.5,976.01,709.46
2016,4,15,13,30,883.0,139.0,3.3,27.0,944.0,991.91,720.83
2016,4,15,13,45,877.5,138.0,3.4,27.5,923.0,1001.59,726.87
2016,4,15,14,0,872.0,137.0,3.5,28.0,902.0,1007.36,730.54
2016,4,15,14,15,864.5,135.5,3.55,28.0,873.0,1006.77,731.34
2016,4,15,14,30,857.0,134.0,3.6,28.0,844.0,1002.28,729.8
2016,4,15,14,45,848.5,130.5,3.7,28.0,808.0,1003.99,732.84
2016,4,15,15,0,840.0,127.0,3.8,28.0,772.0,988.51,724.69
2016,4,15,15,15,826.5,124.0,3.8,27.5,729.0,965.03,712.22
2016,4,15,15,30,813.0,121.0,3.8,27.0,686.0,938.16,697.51
2016,4,15,15,45,792.0,118.5,3.85,27.0,637.0,901.63,675.1
2016,4,15,16,0,771.0,116.0,3.9,27.0,588.0,862.48,650.74
2016,4,15,16,15,746.5,111.5,3.9,26.5,535.5,820.75,625.31
2016,4,15,16,30,722.0,107.0,3.9,26.0,483.0,772.35,594.7
2016,4,15,16,45,686.5,102.0,3.9,25.5,427.5,712.99,555.49
2016,4,15,17,0,651.0,97.0,3.9,25.0,372.0,653.49,515.12
2016,4,15,17,15,605.0,89.5,3.65,24.5,316.0,583.58,464.76
2016,4,15,17,30,559.0,82.0,3.4,24.0,260.0,515.38,413.05
2016,4,15,17,45,489.5,72.0,3.15,23.5,205.0,431.36,346.92
2016,4,15,18,0,420.0,62.0,2.9,23.0,150.0,352.44,282.29
2016,4,15,18,15,319.0,48.0,2.85,22.0,102.5,255.23,201.47
2016,4,15,18,30,218.0,34.0,2.8,21.0,55.0,173.57,128.53
2016,4,15,18,45,109.0,17.0,2.8,20.5,27.5,81.07,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.0,3.55,16.5,18.0,12.8,0.0
2016,4,16,6,30,65.0,30.0,3.7,17.0,36.0,23.91,13.19
2016,4,16,6,45,145.0,54.5,3.85,17.5,79.5,41.45,30.09
2016,4,16,7,0,225.0,79.0,4.0,18.0,123.0,59.04,46.03
2016,4,16,7,15,290.0,97.5,4.2,18.5,173.5,72.25,57.84
2016,4,16,7,30,355.0,116.0,4.4,19.0,224.0,83.09,67.27
2016,4,16,7,45,177.5,115.0,4.6,19.5,169.0,82.81,66.78
2016,4,16,8,0,0.0,114.0,4.8,20.0,114.0,91.21,73.69
2016,4,16,8,15,0.0,99.5,5.05,20.5,99.5,81.39,64.85
2016,4,16,8,30,0.0,85.0,5.3,21.0,85.0,70.62,55.25
2016,4,16,8,45,0.0,96.5,5.55,21.5,96.5,79.9,59.98
2016,4,16,9,0,0.0,108.0,5.8,22.0,108.0,89.15,67.14
2016,4,16,9,15,1.0,138.0,5.85,22.5,139.0,113.04,85.95
2016,4,16,9,30,2.0,168.0,5.9,23.0,170.0,137.14,104.69
2016,4,16,9,45,2.0,164.0,6.0,23.5,166.0,134.87,102.42
2016,4,16,10,0,2.0,160.0,6.1,24.0,162.0,132.38,100.04
2016,4,16,10,15,1.0,148.5,6.1,24.5,149.5,123.24,92.47
2016,4,16,10,30,0.0,137.0,6.1,25.0,137.0,113.73,84.66
2016,4,16,10,45,1.5,145.5,6.15,25.5,147.5,121.75,90.65
2016,4,16,11,0,3.0,154.0,6.2,26.0,158.0,129.99,96.8
2016,4,16,11,15,1.5,143.0,6.2,26.0,145.0,120.32,89.15
2016,4,16,11,30,0.0,132.0,6.2,26.0,132.0,110.39,81.3
2016,4,16,11,45,2.0,145.5,6.25,26.5,147.5,123.38,91.24
2016,4,16,12,0,4.0,159.0,6.3,27.0,163.0,136.64,101.34
2016,4,16,12,15,5.0,163.5,6.25,27.0,168.5,141.69,105.25
2016,4,16,12,30,6.0,168.0,6.2,27.0,174.0,146.82,109.24
2016,4,16,12,45,8.0,192.0,6.2,27.0,200.0,169.63,126.88
2016,4,16,13,0,10.0,216.0,6.2,27.0,226.0,192.8,144.75
2016,4,16,13,15,7.5,191.0,6.2,26.5,198.5,169.33,126.95
2016,4,16,13,30,5.0,166.0,6.2,26.0,171.0,145.58,108.84
2016,4,16,13,45,46.5,297.5,6.25,26.0,338.5,317.79,242.45
2016,4,16,14,0,88.0,429.0,6.3,26.0,506.0,492.07,373.41
2016,4,16,14,15,58.5,379.0,6.3,26.0,429.5,416.34,316.54
2016,4,16,14,30,29.0,329.0,6.3,26.0,353.0,339.36,258.42
2016,4,16,14,45,16.5,249.0,6.3,26.0,262.5,233.41,177.87
2016,4,16,15,0,4.0,169.0,6.3,26.0,172.0,148.4,111.88
2016,4,16,15,15,7.5,196.5,6.2,25.5,202.0,177.3,135.19
2016,4,16,15,30,11.0,224.0,6.1,25.0,232.0,207.37,159.41
2016,4,16,15,45,17.0,226.5,6.1,25.0,238.0,216.76,167.4
2016,4,16,16,0,23.0,229.0,6.1,25.0,244.0,226.44,175.72
2016,4,16,16,15,69.0,229.5,5.9,24.5,267.0,287.46,226.12
2016,4,16,16,30,115.0,230.0,5.7,24.0,290.0,347.31,275.25
2016,4,16,16,45,57.5,174.5,5.55,24.0,204.5,219.08,173.39
2016,4,16,17,0,0.0,119.0,5.4,24.0,119.0,103.81,79.37
2016,4,16,17,15,0.0,101.0,5.2,23.5,101.0,87.71,66.71
2016,4,16,17,30,0.0,83.0,5.0,23.0,83.0,71.54,53.68
2016,4,16,17,45,143.5,81.0,4.85,22.5,111.0,195.66,158.6
2016,4,16,18,0,287.0,79.0,4.7,22.0,139.0,288.95,233.81
2016,4,16,18,15,202.5,58.5,4.65,21.5,94.5,193.43,152.97
2016,4,16,18,30,118.0,38.0,4.6,21.0,50.0,118.59,87.09
2016,4,16,18,45,59.0,19.0,4.6,21.0,25.0,55.42,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.05,19.0,7.0,5.97,0.0
2016,4,17,6,30,0.0,14.0,3.2,19.0,14.0,11.52,3.53
2016,4,17,6,45,0.0,33.5,3.35,19.5,33.5,27.69,18.13
2016,4,17,7,0,0.0,53.0,3.5,20.0,53.0,43.19,31.97
2016,4,17,7,15,0.0,77.0,3.65,20.5,77.0,61.57,48.14
2016,4,17,7,30,0.0,101.0,3.8,21.0,101.0,79.67,63.77
2016,4,17,7,45,0.0,53.5,4.0,21.5,53.5,44.27,32.92
2016,4,17,8,0,0.0,6.0,4.2,22.0,6.0,4.94,0.0
2016,4,17,8,15,0.0,41.0,4.35,22.0,41.0,33.91,23.7
2016,4,17,8,30,0.0,76.0,4.5,22.0,76.0,63.09,48.6
2016,4,17,8,45,0.0,84.5,4.7,22.5,84.5,70.23,51.86
2016,4,17,9,0,0.0,93.0,4.9,23.0,93.0,77.36,57.32
2016,4,17,9,15,89.5,220.5,4.95,23.0,282.0,180.16,135.33
2016,4,17,9,30,179.0,348.0,5.0,23.0,471.0,295.31,221.9
2016,4,17,9,45,195.0,358.5,5.05,23.5,500.5,326.21,245.56
2016,4,17,10,0,211.0,369.0,5.1,24.0,530.0,358.6,270.62
2016,4,17,10,15,216.5,388.0,5.05,24.0,560.5,393.88,298.23
2016,4,17,10,30,222.0,407.0,5.0,24.0,591.0,429.83,325.97
2016,4,17,10,45,111.0,218.0,5.0,24.5,310.0,242.02,184.64
2016,4,17,11,0,0.0,29.0,5.0,25.0,29.0,24.19,13.62
2016,4,17,11,15,29.5,226.5,4.95,25.0,254.0,209.35,159.07
2016,4,17,11,30,59.0,424.0,4.9,25.0,479.0,398.09,301.31
2016,4,17,11,45,64.5,436.5,4.85,25.0,496.5,420.29,317.21
2016,4,17,12,0,70.0,449.0,4.8,25.0,514.0,443.11,333.96
2016,4,17,12,15,38.0,310.5,4.7,24.5,346.5,301.85,229.05
2016,4,17,12,30,6.0,172.0,4.6,24.0,179.0,150.22,112.83
2016,4,17,12,45,6.5,174.0,4.55,24.0,181.0,152.83,115.07
2016,4,17,13,0,7.0,176.0,4.5,24.0,183.0,155.44,117.14
2016,4,17,13,15,6.0,172.0,4.5,24.0,178.0,151.43,114.04
2016,4,17,13,30,5.0,168.0,4.5,24.0,173.0,147.29,110.87
2016,4,17,13,45,2.5,120.0,4.5,24.0,122.5,103.56,76.66
2016,4,17,14,0,0.0,72.0,4.5,24.0,72.0,60.2,42.4
2016,4,17,14,15,0.0,51.0,4.5,23.5,51.0,42.56,28.5
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,24.99,14.5
2016,4,17,14,45,0.0,87.5,4.55,23.0,88.0,73.05,53.1
2016,4,17,15,0,0.0,145.0,4.6,23.0,146.0,123.01,92.94
2016,4,17,15,15,9.0,196.5,4.7,23.0,203.5,178.67,137.45
2016,4,17,15,30,18.0,248.0,4.8,23.0,261.0,237.05,183.78
2016,4,17,15,45,9.0,175.5,4.95,23.0,182.0,160.31,123.57
2016,4,17,16,0,0.0,103.0,5.1,23.0,103.0,86.21,64.37
2016,4,17,16,15,0.0,71.0,5.05,22.5,71.0,58.96,42.63
2016,4,17,16,30,0.0,39.0,5.0,22.0,39.0,32.28,20.99
2016,4,17,16,45,0.0,23.0,5.0,22.0,23.0,18.99,10.1
2016,4,17,17,0,0.0,7.0,5.0,22.0,7.0,5.77,0.0
2016,4,17,17,15,0.0,6.0,4.85,21.5,6.0,4.94,0.0
2016,4,17,17,30,0.0,5.0,4.7,21.0,5.0,4.11,0.0
2016,4,17,17,45,0.0,3.5,4.55,21.0,3.5,2.87,0.0
2016,4,17,18,0,0.0,2.0,4.4,21.0,2.0,1.64,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.5,1.5,1.23,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.82,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.41,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.82,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.64,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.46,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.29,0.0
2016,4,18,7,45,0.0,7.0,3.5,17.5,7.0,5.76,0.0
2016,4,18,8,0,0.0,10.0,3.6,18.0,10.0,8.24,1.62
2016,4,18,8,15,0.0,34.0,3.6,18.5,34.0,28.1,19.01
2016,4,18,8,30,0.0,58.0,3.6,19.0,58.0,48.08,36.21
2016,4,18,8,45,0.0,36.0,3.6,19.5,36.0,29.81,19.13
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,11.58,3.94
2016,4,18,9,15,0.0,17.5,3.7,20.5,17.5,14.5,6.29
2016,4,18,9,30,0.0,21.0,3.8,21.0,21.0,17.42,8.63
2016,4,18,9,45,0.0,81.0,3.9,21.5,81.0,67.49,49.21
2016,4,18,10,0,0.0,141.0,4.0,22.0,141.0,116.46,88.09
2016,4,18,10,15,72.0,276.0,3.75,22.0,336.0,251.71,193.06
2016,4,18,10,30,144.0,411.0,3.5,22.0,531.0,393.98,300.36
2016,4,18,10,45,119.0,420.5,3.3,22.5,522.0,402.52,305.68
2016,4,18,11,0,94.0,430.0,3.1,23.0,513.0,407.44,308.38
2016,4,18,11,15,54.5,356.5,3.05,23.0,405.0,332.26,252.26
2016,4,18,11,30,15.0,283.0,3.0,23.0,297.0,246.47,187.09
2016,4,18,11,45,17.0,306.0,2.95,23.5,322.0,269.05,203.96
2016,4,18,12,0,19.0,329.0,2.9,24.0,347.0,292.11,220.77
2016,4,18,12,15,16.5,303.0,2.9,24.0,319.0,269.93,204.01
2016,4,18,12,30,14.0,277.0,2.9,24.0,291.0,247.05,186.78
2016,4,18,12,45,17.5,309.5,2.95,24.0,326.5,279.81,211.69
2016,4,18,13,0,21.0,342.0,3.0,24.0,362.0,313.34,236.88
2016,4,18,13,15,15.0,274.5,2.95,23.5,289.0,249.44,189.13
2016,4,18,13,30,9.0,207.0,2.9,23.0,216.0,185.09,140.35
2016,4,18,13,45,44.0,315.5,2.85,23.0,355.5,332.11,253.6
2016,4,18,14,0,79.0,424.0,2.8,23.0,495.0,477.02,360.81
2016,4,18,14,15,139.0,419.5,2.65,23.0,538.5,555.16,418.41
2016,4,18,14,30,199.0,415.0,2.5,23.0,582.0,614.72,462.24
2016,4,18,14,45,99.5,278.0,2.35,23.0,361.5,377.29,288.72
2016,4,18,15,0,0.0,141.0,2.2,23.0,141.0,119.46,89.49
2016,4,18,15,15,0.0,82.5,2.05,23.0,82.5,68.75,49.79
2016,4,18,15,30,0.0,24.0,1.9,23.0,24.0,19.91,10.55
2016,4,18,15,45,0.0,42.5,1.8,23.0,42.5,35.27,23.11
2016,4,18,16,0,0.0,61.0,1.7,23.0,61.0,50.65,35.68
2016,4,18,16,15,98.5,145.5,1.6,22.5,197.5,236.93,188.11
2016,4,18,16,30,197.0,230.0,1.5,22.0,334.0,415.62,327.16
2016,4,18,16,45,98.5,168.5,1.45,22.0,220.5,260.47,206.05
2016,4,18,17,0,0.0,107.0,1.4,22.0,107.0,91.86,69.86
2016,4,18,17,15,0.0,91.0,1.25,21.5,91.0,77.66,58.86
2016,4,18,17,30,0.0,75.0,1.1,21.0,75.0,63.44,47.37
2016,4,18,17,45,0.0,59.5,1.0,21.0,59.5,49.65,35.93
2016,4,18,18,0,0.0,44.0,0.9,21.0,44.0,36.39,24.74
2016,4,18,18,15,0.0,30.5,0.85,20.5,30.5,25.18,15.17
2016,4,18,18,30,0.0,17.0,0.8,20.0,17.0,14.0,5.49
2016,4,18,18,45,0.0,8.5,0.75,20.0,8.5,6.98,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.5,18.0,1.4,17.0,23.5,14.24,0.0
2016,4,19,6,30,113.0,36.0,1.6,17.0,47.0,27.93,17.35
2016,4,19,6,45,202.5,56.5,1.85,17.5,92.0,43.23,31.84
2016,4,19,7,0,292.0,77.0,2.1,18.0,137.0,57.23,44.56
2016,4,19,7,15,146.0,73.0,2.05,18.5,103.0,54.93,42.75
2016,4,19,7,30,0.0,69.0,2.0,19.0,69.0,56.83,44.36
2016,4,19,7,45,0.0,72.5,2.0,19.5,72.5,60.06,46.99
2016,4,19,8,0,0.0,76.0,2.0,20.0,76.0,63.06,49.32
2016,4,19,8,15,0.0,104.5,1.95,20.0,104.5,85.23,68.18
2016,4,19,8,30,0.0,133.0,1.9,20.0,133.0,106.7,86.16
2016,4,19,8,45,0.0,145.5,1.85,20.5,145.5,116.83,89.98
2016,4,19,9,0,0.0,158.0,1.8,21.0,158.0,127.2,97.78
2016,4,19,9,15,43.5,238.0,1.75,21.5,268.5,188.23,143.55
2016,4,19,9,30,87.0,318.0,1.7,22.0,379.0,259.0,195.99
2016,4,19,9,45,126.5,346.0,1.7,22.5,440.5,296.33,222.88
2016,4,19,10,0,166.0,374.0,1.7,23.0,502.0,344.68,258.36
2016,4,19,10,15,109.0,372.0,1.7,23.0,458.0,335.43,252.65
2016,4,19,10,30,52.0,370.0,1.7,23.0,414.0,320.11,241.72
2016,4,19,10,45,31.0,292.5,1.7,23.5,319.0,255.79,193.3
2016,4,19,11,0,10.0,215.0,1.7,24.0,224.0,184.19,138.65
2016,4,19,11,15,13.5,261.0,1.7,24.0,273.5,225.48,170.18
2016,4,19,11,30,17.0,307.0,1.7,24.0,323.0,267.69,201.7
2016,4,19,11,45,24.0,346.0,1.75,24.5,369.0,312.74,234.64
2016,4,19,12,0,31.0,385.0,1.8,25.0,415.0,356.29,265.99
2016,4,19,12,15,32.0,390.0,1.8,25.0,421.0,366.57,273.26
2016,4,19,12,30,33.0,395.0,1.8,25.0,427.0,376.86,280.72
2016,4,19,12,45,19.0,278.5,1.8,25.0,297.5,263.24,197.22
2016,4,19,13,0,5.0,162.0,1.8,25.0,168.0,141.54,105.21
2016,4,19,13,15,11.0,233.5,1.8,25.0,244.5,209.55,157.63
2016,4,19,13,30,17.0,305.0,1.8,25.0,321.0,279.57,210.2
2016,4,19,13,45,49.5,366.0,1.8,25.0,410.5,386.04,289.4
2016,4,19,14,0,82.0,427.0,1.8,25.0,500.0,482.43,359.12
2016,4,19,14,15,415.0,307.5,1.85,24.5,657.0,748.72,555.08
2016,4,19,14,30,748.0,188.0,1.9,24.0,814.0,966.17,704.82
2016,4,19,14,45,456.0,283.5,1.95,24.0,660.0,771.79,571.12
2016,4,19,15,0,164.0,379.0,2.0,24.0,506.0,548.81,411.3
2016,4,19,15,15,82.0,250.5,2.05,24.0,314.0,334.09,255.87
2016,4,19,15,30,0.0,122.0,2.1,24.0,122.0,102.82,76.5
2016,4,19,15,45,5.0,162.0,2.15,24.0,165.5,143.89,109.71
2016,4,19,16,0,10.0,202.0,2.2,24.0,209.0,187.28,144.21
2016,4,19,16,15,12.5,194.5,2.2,23.5,202.0,183.68,142.14
2016,4,19,16,30,15.0,187.0,2.2,23.0,195.0,180.2,140.29
2016,4,19,16,45,7.5,127.5,2.2,23.0,131.5,116.41,89.61
2016,4,19,17,0,0.0,68.0,2.2,23.0,68.0,56.37,40.88
2016,4,19,17,15,0.0,58.0,1.95,22.5,58.0,48.02,34.27
2016,4,19,17,30,0.0,48.0,1.7,22.0,48.0,39.69,27.52
2016,4,19,17,45,0.0,38.0,1.5,22.0,38.0,31.38,20.6
2016,4,19,18,0,0.0,28.0,1.3,22.0,28.0,23.08,13.59
2016,4,19,18,15,0.0,19.0,1.25,21.5,19.0,15.64,7.25
2016,4,19,18,30,0.0,10.0,1.2,21.0,10.0,8.21,0.88
2016,4,19,18,45,0.0,5.0,1.15,20.5,5.0,4.1,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,28.5,18.5,0.55,18.0,21.0,14.9,0.0
2016,4,20,6,30,57.0,37.0,0.6,18.0,42.0,29.04,18.42
2016,4,20,6,45,124.0,62.5,0.7,18.5,85.0,46.97,35.01
2016,4,20,7,0,191.0,88.0,0.8,19.0,128.0,64.91,51.07
2016,4,20,7,15,291.5,94.5,0.75,19.0,176.5,70.45,56.17
2016,4,20,7,30,392.0,101.0,0.7,19.0,225.0,72.76,58.2
2016,4,20,7,45,231.0,136.5,0.65,19.5,213.5,96.89,78.71
2016,4,20,8,0,70.0,172.0,0.6,20.0,202.0,125.41,102.39
2016,4,20,8,15,151.0,198.0,0.6,20.0,273.5,137.54,112.07
2016,4,20,8,30,232.0,224.0,0.6,20.0,345.0,153.79,125.11
2016,4,20,8,45,421.5,201.5,0.65,20.5,449.5,151.96,105.99
2016,4,20,9,0,611.0,179.0,0.7,21.0,554.0,194.35,124.59
2016,4,20,9,15,396.0,255.0,0.75,21.5,505.5,253.4,178.12
2016,4,20,9,30,181.0,331.0,0.8,22.0,457.0,285.16,210.9
2016,4,20,9,45,294.0,326.5,0.9,22.5,546.5,330.99,242.87
2016,4,20,10,0,407.0,322.0,1.0,23.0,636.0,395.1,289.58
2016,4,20,10,15,573.0,258.5,1.05,23.0,723.5,449.86,330.43
2016,4,20,10,30,739.0,195.0,1.1,23.0,811.0,521.44,384.53
2016,4,20,10,45,536.5,305.5,1.15,23.5,760.5,542.44,400.53
2016,4,20,11,0,334.0,416.0,1.2,24.0,710.0,540.66,398.34
2016,4,20,11,15,239.0,442.5,1.2,24.0,656.0,523.14,385.79
2016,4,20,11,30,144.0,469.0,1.2,24.0,602.0,496.71,366.2
2016,4,20,11,45,500.0,310.0,1.2,24.0,779.0,651.75,481.12
2016,4,20,12,0,856.0,151.0,1.2,24.0,956.0,807.28,590.69
2016,4,20,12,15,857.0,151.5,1.2,24.0,960.5,843.24,612.19
2016,4,20,12,30,858.0,152.0,1.2,24.0,965.0,876.42,633.14
2016,4,20,12,45,857.0,152.0,1.2,24.0,961.5,904.51,650.76
2016,4,20,13,0,856.0,152.0,1.2,24.0,958.0,929.41,666.38
2016,4,20,13,15,853.0,151.0,1.15,24.0,945.5,948.21,677.42
2016,4,20,13,30,850.0,150.0,1.1,24.0,933.0,963.44,686.29
2016,4,20,13,45,846.0,148.0,1.1,24.0,912.5,973.12,692.68
2016,4,20,14,0,842.0,146.0,1.1,24.0,892.0,992.99,705.6
2016,4,20,14,15,834.0,144.0,1.1,24.0,863.0,991.12,705.01
2016,4,20,14,30,826.0,142.0,1.1,24.0,834.0,985.38,702.46
2016,4,20,14,45,829.0,132.0,1.1,24.0,801.0,978.04,699.09
2016,4,20,15,0,832.0,122.0,1.1,24.0,768.0,966.58,693.31
2016,4,20,15,15,818.0,119.5,1.15,24.0,725.5,943.15,680.97
2016,4,20,15,30,804.0,117.0,1.2,24.0,683.0,916.43,666.6
2016,4,20,15,45,785.0,114.0,1.3,24.0,635.0,881.43,647.44
2016,4,20,16,0,766.0,111.0,1.4,24.0,587.0,843.8,626.21
2016,4,20,16,15,742.0,107.0,1.45,23.5,535.5,798.33,599.81
2016,4,20,16,30,718.0,103.0,1.5,23.0,484.0,755.57,574.67
2016,4,20,16,45,684.0,98.5,1.55,23.0,429.5,698.51,537.66
2016,4,20,17,0,650.0,94.0,1.6,23.0,375.0,641.27,499.55
2016,4,20,17,15,606.0,87.0,1.45,22.5,319.5,573.99,452.1
2016,4,20,17,30,562.0,80.0,1.3,22.0,264.0,508.33,403.41
2016,4,20,17,45,495.5,71.5,1.2,22.0,210.5,428.62,341.51
2016,4,20,18,0,429.0,63.0,1.1,22.0,157.0,353.68,280.98
2016,4,20,18,15,333.5,49.5,1.1,21.5,109.5,259.8,204.14
2016,4,20,18,30,238.0,36.0,1.1,21.0,62.0,181.19,136.08
2016,4,20,18,45,119.0,18.0,1.1,20.5,31.0,86.67,22.61
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,1.0,0.3,18.0,1.0,0.82,0.0
2016,4,21,6,30,0.0,2.0,0.4,18.0,2.0,1.64,0.0
2016,4,21,6,45,0.0,4.0,0.55,18.5,4.0,3.28,0.0
2016,4,21,7,0,0.0,6.0,0.7,19.0,6.0,4.92,0.0
2016,4,21,7,15,0.0,8.5,0.7,19.5,8.5,6.98,0.53
2016,4,21,7,30,0.0,11.0,0.7,20.0,11.0,9.05,2.34
2016,4,21,7,45,0.0,14.0,0.75,20.5,14.0,11.53,4.49
2016,4,21,8,0,0.0,17.0,0.8,21.0,17.0,14.02,6.62
2016,4,21,8,15,0.0,27.0,0.8,21.0,27.0,22.31,13.78
2016,4,21,8,30,0.0,37.0,0.8,21.0,37.0,30.62,20.9
2016,4,21,8,45,0.0,56.5,0.85,21.5,56.5,46.86,32.98
2016,4,21,9,0,0.0,76.0,0.9,22.0,76.0,63.17,46.0
2016,4,21,9,15,0.0,74.0,0.9,22.5,74.0,61.54,44.41
2016,4,21,9,30,0.0,72.0,0.9,23.0,72.0,59.92,42.88
2016,4,21,9,45,23.5,203.0,0.95,23.5,221.0,168.32,127.28
2016,4,21,10,0,47.0,334.0,1.0,24.0,370.0,276.14,207.8
2016,4,21,10,15,164.5,367.5,1.0,24.0,503.0,355.87,264.98
2016,4,21,10,30,282.0,401.0,1.0,24.0,636.0,451.3,333.48
2016,4,21,10,45,553.0,280.0,1.05,24.0,762.0,531.47,392.33
2016,4,21,11,0,824.0,159.0,1.1,24.0,888.0,632.13,466.31
2016,4,21,11,15,830.0,160.0,1.15,24.0,909.0,681.6,501.92
2016,4,21,11,30,836.0,161.0,1.2,24.0,930.0,729.41,536.01
2016,4,21,11,45,853.5,152.0,1.3,24.5,947.0,767.78,563.06
2016,4,21,12,0,871.0,143.0,1.4,25.0,964.0,811.52,592.08
2016,4,21,12,15,872.0,143.5,1.5,25.0,968.5,847.82,616.33
2016,4,21,12,30,873.0,144.0,1.6,25.0,973.0,881.31,638.77
2016,4,21,12,45,870.5,144.5,1.7,25.0,968.5,908.74,657.34
2016,4,21,13,0,868.0,145.0,1.8,25.0,964.0,932.86,673.89
2016,4,21,13,15,569.0,302.5,1.85,25.0,836.5,844.72,613.71
2016,4,21,13,30,270.0,460.0,1.9,25.0,709.0,713.45,519.63
2016,4,21,13,45,555.5,304.0,2.0,25.0,802.0,862.63,629.97
2016,4,21,14,0,841.0,148.0,2.1,25.0,895.0,992.48,717.99
2016,4,21,14,15,833.0,146.0,2.15,25.0,866.0,990.6,716.82
2016,4,21,14,30,825.0,144.0,2.2,25.0,837.0,984.85,714.7
2016,4,21,14,45,815.5,141.0,2.25,25.0,801.0,972.78,708.67
2016,4,21,15,0,806.0,138.0,2.3,25.0,765.0,957.05,700.4
2016,4,21,15,15,792.0,134.5,2.3,24.5,722.5,932.93,687.56
2016,4,21,15,30,778.0,131.0,2.3,24.0,680.0,905.56,672.6
2016,4,21,15,45,762.5,125.5,2.3,24.0,633.0,871.61,651.85
2016,4,21,16,0,747.0,120.0,2.3,24.0,586.0,834.92,629.14
2016,4,21,16,15,722.5,115.5,2.2,23.5,534.5,794.07,603.77
2016,4,21,16,30,698.0,111.0,2.1,23.0,483.0,746.61,573.42
2016,4,21,16,45,666.0,105.0,2.05,23.0,428.5,690.08,535.34
2016,4,21,17,0,634.0,99.0,2.0,23.0,374.0,633.28,496.28
2016,4,21,17,15,589.5,91.5,1.9,22.5,319.0,565.74,448.16
2016,4,21,17,30,545.0,84.0,1.8,22.0,264.0,499.87,399.15
2016,4,21,17,45,479.0,74.5,1.7,22.0,210.5,420.2,336.73
2016,4,21,18,0,413.0,65.0,1.6,22.0,157.0,345.31,275.78
2016,4,21,18,15,319.0,51.0,1.55,21.5,109.5,253.04,199.58
2016,4,21,18,30,225.0,37.0,1.5,21.0,62.0,175.45,132.31
2016,4,21,18,45,112.5,18.5,1.5,20.5,31.0,84.68,27.76
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,16.0,1.8,14.0,34.0,12.91,0.0
2016,4,22,6,30,338.0,32.0,2.1,15.0,68.0,26.14,16.5
2016,4,22,6,45,439.5,42.5,2.4,16.0,119.0,34.19,24.31
2016,4,22,7,0,541.0,53.0,2.7,17.0,170.0,42.1,31.55
2016,4,22,7,15,604.5,60.0,2.6,17.5,227.0,46.85,35.84
2016,4,22,7,30,668.0,67.0,2.5,18.0,284.0,51.52,39.88
2016,4,22,7,45,708.5,73.0,2.45,18.5,342.0,60.09,47.19
2016,4,22,8,0,749.0,79.0,2.4,19.0,400.0,63.9,50.23
2016,4,22,8,15,778.5,83.0,2.35,20.0,457.0,65.95,51.58
2016,4,22,8,30,808.0,87.0,2.3,21.0,514.0,67.91,52.84
2016,4,22,8,45,828.5,91.0,2.25,22.0,568.0,109.56,60.77
2016,4,22,9,0,849.0,95.0,2.2,23.0,622.0,171.27,96.35
2016,4,22,9,15,865.0,98.0,2.25,23.0,671.5,240.23,149.24
2016,4,22,9,30,881.0,101.0,2.3,23.0,721.0,302.99,201.95
2016,4,22,9,45,892.0,104.0,2.4,23.5,764.0,365.08,255.18
2016,4,22,10,0,903.0,107.0,2.5,24.0,807.0,427.21,307.82
2016,4,22,10,15,912.0,108.5,2.55,24.0,844.0,487.12,358.08
2016,4,22,10,30,921.0,110.0,2.6,24.0,881.0,546.29,406.32
2016,4,22,10,45,926.0,112.0,2.65,24.5,910.5,602.67,450.21
2016,4,22,11,0,931.0,114.0,2.7,25.0,940.0,657.4,491.4
2016,4,22,11,15,935.5,115.0,2.7,25.0,961.5,709.12,529.99
2016,4,22,11,30,940.0,116.0,2.7,25.0,983.0,758.71,566.06
2016,4,22,11,45,942.5,116.0,2.75,25.0,996.0,803.65,598.03
2016,4,22,12,0,945.0,116.0,2.8,25.0,1009.0,845.87,626.3
2016,4,22,12,15,945.5,116.5,2.8,25.0,1013.5,884.03,651.35
2016,4,22,12,30,946.0,117.0,2.8,25.0,1018.0,919.05,674.21
2016,4,22,12,45,944.5,117.0,2.8,25.5,1013.0,948.58,692.03
2016,4,22,13,0,943.0,117.0,2.8,26.0,1008.0,974.53,707.47
2016,4,22,13,15,939.5,116.5,2.75,26.0,994.5,994.45,720.0
2016,4,22,13,30,936.0,116.0,2.7,26.0,981.0,1010.45,730.1
2016,4,22,13,45,930.5,115.5,2.7,26.0,959.0,1020.54,737.0
2016,4,22,14,0,925.0,115.0,2.7,26.0,937.0,1026.56,741.49
2016,4,22,14,15,918.0,113.5,2.65,26.0,907.5,1026.04,741.49
2016,4,22,14,30,911.0,112.0,2.6,26.0,878.0,1021.45,739.1
2016,4,22,14,45,900.5,110.5,2.6,26.0,840.5,1009.45,732.63
2016,4,22,15,0,890.0,109.0,2.6,26.0,803.0,993.61,723.87
2016,4,22,15,15,877.5,107.0,2.5,25.5,759.5,971.63,711.7
2016,4,22,15,30,865.0,105.0,2.4,25.0,716.0,946.2,697.35
2016,4,22,15,45,848.0,102.0,2.35,25.0,667.0,922.46,683.27
2016,4,22,16,0,831.0,99.0,2.3,25.0,618.0,885.21,660.14
2016,4,22,16,15,809.0,95.0,2.15,24.5,565.0,839.79,631.82
2016,4,22,16,30,787.0,91.0,2.0,24.0,512.0,792.36,601.77
2016,4,22,16,45,757.5,86.5,1.85,24.0,455.5,736.59,564.28
2016,4,22,17,0,728.0,82.0,1.7,24.0,399.0,680.06,525.63
2016,4,22,17,15,686.0,76.5,1.5,23.5,341.5,616.55,481.65
2016,4,22,17,30,644.0,71.0,1.3,23.0,284.0,550.92,433.73
2016,4,22,17,45,582.5,63.5,1.15,22.5,228.0,472.22,373.83
2016,4,22,18,0,521.0,56.0,1.0,22.0,172.0,397.78,314.61
2016,4,22,18,15,420.5,45.5,1.0,21.0,121.5,303.97,238.73
2016,4,22,18,30,320.0,35.0,1.0,20.0,71.0,220.24,166.94
2016,4,22,18,45,160.0,17.5,1.05,19.5,35.5,106.89,42.6
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
