Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,45.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,90.0,14.0,1.7,10.0,17.0,11.95,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.5,23.26,13.4
2016,5,3,6,30,372.0,43.0,2.0,11.0,96.0,34.88,25.21
2016,5,3,6,45,466.5,52.5,2.15,12.0,149.0,41.79,31.83
2016,5,3,7,0,561.0,62.0,2.3,13.0,202.0,48.63,38.08
2016,5,3,7,15,618.0,69.0,2.45,13.5,259.0,53.1,42.06
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,57.48,45.81
2016,5,3,7,45,716.0,80.5,2.8,15.0,374.0,59.8,47.51
2016,5,3,8,0,757.0,85.0,3.0,16.0,432.0,67.73,54.09
2016,5,3,8,15,784.0,89.0,3.05,16.5,488.0,69.57,55.36
2016,5,3,8,30,811.0,93.0,3.1,17.0,544.0,71.32,56.55
2016,5,3,8,45,831.0,96.5,3.15,17.5,597.0,113.73,64.69
2016,5,3,9,0,851.0,100.0,3.2,18.0,650.0,174.26,100.51
2016,5,3,9,15,866.0,102.5,3.2,18.5,698.0,242.14,153.35
2016,5,3,9,30,881.0,105.0,3.2,19.0,746.0,303.31,205.38
2016,5,3,9,45,891.5,108.0,3.2,19.5,788.5,364.17,258.51
2016,5,3,10,0,902.0,111.0,3.2,20.0,831.0,424.97,311.02
2016,5,3,10,15,910.5,112.5,3.2,20.0,867.0,483.51,361.19
2016,5,3,10,30,919.0,114.0,3.2,20.0,903.0,541.23,409.3
2016,5,3,10,45,924.0,116.0,3.2,20.5,931.5,596.37,453.21
2016,5,3,11,0,929.0,118.0,3.2,21.0,960.0,649.86,494.38
2016,5,3,11,15,933.0,119.0,3.2,21.5,980.5,700.07,531.87
2016,5,3,11,30,937.0,120.0,3.2,22.0,1001.0,748.1,566.68
2016,5,3,11,45,940.5,119.5,3.2,22.5,1014.0,792.21,597.83
2016,5,3,12,0,944.0,119.0,3.2,23.0,1027.0,833.73,624.9
2016,5,3,12,15,944.5,119.5,3.2,23.0,1030.5,870.95,649.8
2016,5,3,12,30,945.0,120.0,3.2,23.0,1034.0,905.12,672.55
2016,5,3,12,45,943.5,119.5,3.2,23.0,1029.5,933.5,691.37
2016,5,3,13,0,942.0,119.0,3.2,23.0,1025.0,958.39,707.9
2016,5,3,13,15,939.0,118.5,3.2,23.0,1011.5,978.24,721.15
2016,5,3,13,30,936.0,118.0,3.2,23.0,998.0,994.25,731.98
2016,5,3,13,45,931.0,117.0,3.2,23.5,976.0,1003.95,737.37
2016,5,3,14,0,926.0,116.0,3.2,24.0,954.0,1009.61,740.28
2016,5,3,14,15,919.5,114.5,3.15,24.0,924.5,1009.31,740.49
2016,5,3,14,30,913.0,113.0,3.1,24.0,895.0,1004.98,738.26
2016,5,3,14,45,904.0,111.5,3.1,24.0,858.5,994.3,732.45
2016,5,3,15,0,895.0,110.0,3.1,24.0,822.0,979.81,724.3
2016,5,3,15,15,883.0,107.5,3.1,23.5,779.0,957.76,712.64
2016,5,3,15,30,871.0,105.0,3.1,23.0,736.0,932.25,698.69
2016,5,3,15,45,855.5,102.0,3.1,23.0,687.5,899.78,678.63
2016,5,3,16,0,840.0,99.0,3.1,23.0,639.0,873.68,662.91
2016,5,3,16,15,819.5,95.5,3.0,22.5,586.0,830.38,635.72
2016,5,3,16,30,799.0,92.0,2.9,22.0,533.0,785.0,606.8
2016,5,3,16,45,770.5,88.0,2.8,22.0,477.5,730.95,570.04
2016,5,3,17,0,742.0,84.0,2.7,22.0,422.0,676.06,532.06
2016,5,3,17,15,703.5,79.0,2.4,21.5,364.5,615.64,489.04
2016,5,3,17,30,665.0,74.0,2.1,21.0,307.0,553.2,441.91
2016,5,3,17,45,605.5,67.0,1.8,20.5,250.5,476.76,382.37
2016,5,3,18,0,546.0,60.0,1.5,20.0,194.0,404.29,323.76
2016,5,3,18,15,457.5,50.5,1.45,19.0,142.5,318.53,253.62
2016,5,3,18,30,369.0,41.0,1.4,18.0,91.0,241.12,187.43
2016,5,3,18,45,226.0,26.5,1.35,17.0,52.5,146.23,100.26
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,39.09,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.5,5.97,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,17.0,10.9,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,56.0,23.25,13.38
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,37.28,27.01
2016,5,4,6,45,432.5,56.5,3.05,15.0,147.0,44.86,34.14
2016,5,4,7,0,523.0,67.0,3.4,16.0,199.0,52.29,40.84
2016,5,4,7,15,581.5,75.0,3.4,16.5,255.5,57.33,45.27
2016,5,4,7,30,640.0,83.0,3.4,17.0,312.0,62.23,49.41
2016,5,4,7,45,681.5,88.5,3.45,18.0,370.0,64.98,51.45
2016,5,4,8,0,723.0,94.0,3.5,19.0,428.0,67.65,53.35
2016,5,4,8,15,752.0,99.0,3.55,19.5,484.0,76.31,60.48
2016,5,4,8,30,781.0,104.0,3.6,20.0,540.0,78.46,61.96
2016,5,4,8,45,803.0,107.5,3.7,21.0,593.0,119.47,69.25
2016,5,4,9,0,825.0,111.0,3.8,22.0,646.0,178.48,103.43
2016,5,4,9,15,841.0,114.0,3.8,22.5,694.5,238.31,149.14
2016,5,4,9,30,857.0,117.0,3.8,23.0,743.0,299.42,200.31
2016,5,4,9,45,868.5,120.0,3.85,23.5,785.5,364.86,256.1
2016,5,4,10,0,880.0,123.0,3.9,24.0,828.0,424.71,307.12
2016,5,4,10,15,889.5,125.0,3.9,24.5,864.5,482.82,355.6
2016,5,4,10,30,899.0,127.0,3.9,25.0,901.0,540.26,402.07
2016,5,4,10,45,905.5,129.0,3.9,25.5,930.0,595.18,445.17
2016,5,4,11,0,912.0,131.0,3.9,26.0,959.0,648.64,485.78
2016,5,4,11,15,916.5,132.0,3.85,26.0,980.0,698.39,523.37
2016,5,4,11,30,921.0,133.0,3.8,26.0,1001.0,746.05,558.52
2016,5,4,11,45,928.0,131.0,3.8,26.5,1015.0,790.94,590.01
2016,5,4,12,0,935.0,129.0,3.8,27.0,1029.0,833.53,618.02
2016,5,4,12,15,935.5,129.0,3.8,27.0,1033.0,870.08,642.34
2016,5,4,12,30,936.0,129.0,3.8,27.0,1037.0,903.63,664.57
2016,5,4,12,45,935.5,128.5,3.8,27.0,1032.5,932.74,683.8
2016,5,4,13,0,935.0,128.0,3.8,27.0,1028.0,958.45,700.8
2016,5,4,13,15,932.5,127.0,3.8,27.0,1014.5,978.32,714.0
2016,5,4,13,30,930.0,126.0,3.8,27.0,1001.0,994.37,724.81
2016,5,4,13,45,926.5,124.5,3.8,27.0,980.0,1005.08,732.28
2016,5,4,14,0,923.0,123.0,3.8,27.0,959.0,1011.78,737.29
2016,5,4,14,15,916.0,121.5,3.75,27.0,929.5,1011.11,737.32
2016,5,4,14,30,909.0,120.0,3.7,27.0,900.0,1006.42,734.93
2016,5,4,14,45,901.0,118.0,3.7,27.0,863.5,996.34,729.51
2016,5,4,15,0,893.0,116.0,3.7,27.0,827.0,982.42,721.73
2016,5,4,15,15,881.0,113.5,3.6,27.0,784.0,960.51,708.13
2016,5,4,15,30,869.0,111.0,3.5,27.0,741.0,935.15,692.37
2016,5,4,15,45,855.0,107.5,3.45,27.0,693.0,913.57,679.54
2016,5,4,16,0,841.0,104.0,3.4,27.0,645.0,878.61,657.63
2016,5,4,16,15,820.0,100.5,3.15,26.5,592.0,834.92,629.79
2016,5,4,16,30,799.0,97.0,2.9,26.0,539.0,789.15,600.23
2016,5,4,16,45,774.0,91.5,2.65,25.5,483.5,736.21,565.18
2016,5,4,17,0,749.0,86.0,2.4,25.0,428.0,682.15,528.7
2016,5,4,17,15,710.0,81.0,2.1,24.0,370.5,621.31,486.87
2016,5,4,17,30,671.0,76.0,1.8,23.0,313.0,558.31,440.79
2016,5,4,17,45,616.5,68.5,1.55,22.5,256.5,484.17,383.94
2016,5,4,18,0,562.0,61.0,1.3,22.0,200.0,413.48,327.57
2016,5,4,18,15,470.5,51.5,1.25,21.0,147.5,325.47,256.59
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,246.05,189.65
2016,5,4,18,45,234.0,27.5,1.2,19.5,55.5,149.92,103.06
2016,5,4,19,0,89.0,13.0,1.2,19.0,16.0,41.91,0.0
2016,5,4,19,15,44.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,6.4,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,12.21,0.0
2016,5,5,6,15,282.5,28.5,1.3,16.0,62.5,23.26,13.41
2016,5,5,6,30,426.0,42.0,1.5,17.0,104.0,34.09,23.95
2016,5,5,6,45,508.5,51.0,1.7,18.0,157.0,40.66,30.07
2016,5,5,7,0,591.0,60.0,1.9,19.0,210.0,47.13,35.83
2016,5,5,7,15,644.5,66.0,1.85,19.5,267.0,50.94,39.13
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,54.69,42.25
2016,5,5,7,45,731.5,77.5,1.8,20.5,381.0,62.98,49.18
2016,5,5,8,0,765.0,83.0,1.8,21.0,438.0,66.22,51.66
2016,5,5,8,15,790.5,87.0,1.8,22.0,493.0,68.11,52.85
2016,5,5,8,30,816.0,91.0,1.8,23.0,548.0,69.9,53.93
2016,5,5,8,45,830.5,96.0,1.8,24.0,599.0,112.99,62.4
2016,5,5,9,0,845.0,101.0,1.8,25.0,650.0,173.65,97.26
2016,5,5,9,15,859.0,103.5,1.75,25.0,697.5,240.83,148.05
2016,5,5,9,30,873.0,106.0,1.7,25.0,745.0,301.13,197.91
2016,5,5,9,45,879.5,110.5,1.7,25.5,785.5,361.12,248.53
2016,5,5,10,0,886.0,115.0,1.7,26.0,826.0,420.63,298.06
2016,5,5,10,15,894.0,116.5,1.7,26.0,860.5,477.87,345.18
2016,5,5,10,30,902.0,118.0,1.7,26.0,895.0,534.27,390.25
2016,5,5,10,45,904.0,121.5,1.7,26.5,922.0,587.86,431.0
2016,5,5,11,0,906.0,125.0,1.7,27.0,949.0,639.54,468.92
2016,5,5,11,15,909.0,126.0,1.7,27.0,968.5,687.88,504.25
2016,5,5,11,30,912.0,127.0,1.7,27.0,988.0,734.01,537.11
2016,5,5,11,45,917.0,125.0,1.75,27.5,1000.5,776.87,566.36
2016,5,5,12,0,922.0,123.0,1.8,28.0,1013.0,817.31,592.17
2016,5,5,12,15,922.0,123.5,1.85,28.0,1016.0,853.23,615.52
2016,5,5,12,30,922.0,124.0,1.9,28.0,1019.0,886.18,636.92
2016,5,5,12,45,920.0,123.5,2.0,28.5,1013.5,913.43,653.86
2016,5,5,13,0,918.0,123.0,2.1,29.0,1008.0,937.27,668.66
2016,5,5,13,15,914.5,122.5,2.15,29.0,994.0,956.17,681.22
2016,5,5,13,30,911.0,122.0,2.2,29.0,980.0,971.3,691.54
2016,5,5,13,45,906.0,121.0,2.25,29.0,958.5,980.71,698.4
2016,5,5,14,0,901.0,120.0,2.3,29.0,937.0,986.18,702.96
2016,5,5,14,15,631.0,254.0,2.3,29.0,817.5,888.34,639.7
2016,5,5,14,30,361.0,388.0,2.3,29.0,698.0,745.43,540.11
2016,5,5,14,45,608.0,254.0,2.35,29.0,750.0,871.73,632.96
2016,5,5,15,0,855.0,120.0,2.4,29.0,802.0,948.74,685.19
2016,5,5,15,15,728.5,170.5,2.4,28.5,730.5,894.17,651.68
2016,5,5,15,30,602.0,221.0,2.4,28.0,659.0,819.51,604.09
2016,5,5,15,45,479.5,243.5,2.4,28.0,577.5,716.0,533.41
2016,5,5,16,0,357.0,266.0,2.4,28.0,496.0,604.98,455.6
2016,5,5,16,15,407.0,229.5,2.3,27.5,471.0,617.61,468.25
2016,5,5,16,30,457.0,193.0,2.2,27.0,446.0,608.41,464.88
2016,5,5,16,45,390.0,183.5,2.15,27.0,384.0,530.35,408.65
2016,5,5,17,0,323.0,174.0,2.1,27.0,322.0,440.23,342.75
2016,5,5,17,15,306.5,153.5,1.85,26.5,279.0,394.18,309.24
2016,5,5,17,30,290.0,133.0,1.6,26.0,236.0,348.42,274.8
2016,5,5,17,45,269.5,111.0,1.35,25.5,193.5,298.87,236.35
2016,5,5,18,0,249.0,89.0,1.1,25.0,151.0,250.3,197.42
2016,5,5,18,15,209.0,69.0,1.1,24.0,112.0,195.47,152.72
2016,5,5,18,30,169.0,49.0,1.1,23.0,73.0,144.12,109.39
2016,5,5,18,45,84.5,31.0,1.1,22.5,43.0,81.37,54.25
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,11.1,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,6.83,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,12.49,0.0
2016,5,6,6,15,256.0,30.5,1.3,15.5,62.0,24.88,14.93
2016,5,6,6,30,392.0,45.0,1.5,16.0,103.0,36.45,26.15
2016,5,6,6,45,471.0,55.0,1.7,17.0,155.0,43.67,32.86
2016,5,6,7,0,550.0,65.0,1.9,18.0,207.0,50.73,39.15
2016,5,6,7,15,605.5,72.5,1.95,18.5,263.5,55.47,43.27
2016,5,6,7,30,661.0,80.0,2.0,19.0,320.0,60.08,47.12
2016,5,6,7,45,698.5,86.0,2.05,20.0,377.0,63.27,49.53
2016,5,6,8,0,736.0,92.0,2.1,21.0,434.0,66.33,51.75
2016,5,6,8,15,763.5,96.0,2.3,21.5,489.5,74.13,58.1
2016,5,6,8,30,791.0,100.0,2.5,22.0,545.0,75.66,59.04
2016,5,6,8,45,814.0,102.5,2.7,23.0,598.0,116.22,65.81
2016,5,6,9,0,837.0,105.0,2.9,24.0,651.0,175.13,99.36
2016,5,6,9,15,852.0,108.0,2.85,24.0,699.0,235.28,145.1
2016,5,6,9,30,867.0,111.0,2.8,24.0,747.0,302.6,200.91
2016,5,6,9,45,880.5,112.5,2.75,24.5,789.5,362.26,251.67
2016,5,6,10,0,894.0,114.0,2.7,25.0,832.0,422.2,302.1
2016,5,6,10,15,902.5,115.5,2.65,25.0,868.0,480.01,350.39
2016,5,6,10,30,911.0,117.0,2.6,25.0,904.0,537.02,396.63
2016,5,6,10,45,918.5,117.5,2.55,25.5,933.0,591.69,438.85
2016,5,6,11,0,926.0,118.0,2.5,26.0,962.0,644.94,478.51
2016,5,6,11,15,930.0,119.0,2.45,26.0,982.5,694.72,515.36
2016,5,6,11,30,934.0,120.0,2.4,26.0,1003.0,742.33,549.65
2016,5,6,11,45,944.0,115.5,2.35,26.5,1017.5,787.56,580.42
2016,5,6,12,0,954.0,111.0,2.3,27.0,1032.0,830.59,607.28
2016,5,6,12,15,954.0,111.0,2.25,27.0,1035.5,867.0,630.37
2016,5,6,12,30,954.0,111.0,2.2,27.0,1039.0,900.3,651.28
2016,5,6,12,45,954.0,110.0,2.15,27.5,1034.5,929.48,668.08
2016,5,6,13,0,954.0,109.0,2.1,28.0,1030.0,955.19,682.55
2016,5,6,13,15,951.5,108.5,2.1,28.0,1016.5,975.44,695.42
2016,5,6,13,30,949.0,108.0,2.1,28.0,1003.0,991.83,705.97
2016,5,6,13,45,943.5,107.5,2.1,28.0,981.0,1001.43,712.4
2016,5,6,14,0,938.0,107.0,2.1,28.0,959.0,1006.98,716.47
2016,5,6,14,15,931.5,106.0,2.15,28.0,929.5,1007.02,717.84
2016,5,6,14,30,925.0,105.0,2.2,28.0,900.0,1003.03,716.86
2016,5,6,14,45,913.5,105.0,2.25,28.0,863.0,991.36,711.17
2016,5,6,15,0,902.0,105.0,2.3,28.0,826.0,975.93,703.24
2016,5,6,15,15,890.0,103.0,2.4,28.0,783.0,954.3,691.88
2016,5,6,15,30,878.0,101.0,2.5,28.0,740.0,929.23,678.26
2016,5,6,15,45,860.0,99.5,2.65,28.0,691.0,896.07,659.58
2016,5,6,16,0,842.0,98.0,2.8,28.0,642.0,869.24,644.89
2016,5,6,16,15,821.5,95.0,2.75,27.5,590.0,826.63,619.12
2016,5,6,16,30,801.0,92.0,2.7,27.0,538.0,781.95,591.63
2016,5,6,16,45,771.0,88.5,2.65,26.5,482.0,727.46,556.72
2016,5,6,17,0,741.0,85.0,2.6,26.0,426.0,672.24,520.48
2016,5,6,17,15,703.0,80.0,2.35,25.0,369.5,612.42,479.55
2016,5,6,17,30,665.0,75.0,2.1,24.0,313.0,550.6,434.6
2016,5,6,17,45,613.0,67.5,1.9,23.5,257.0,478.54,379.51
2016,5,6,18,0,561.0,60.0,1.7,23.0,201.0,409.72,324.76
2016,5,6,18,15,476.5,50.5,1.65,22.0,149.5,325.72,256.79
2016,5,6,18,30,392.0,41.0,1.6,21.0,98.0,249.64,192.47
2016,5,6,18,45,262.0,27.5,1.55,20.5,58.5,160.11,112.15
2016,5,6,19,0,132.0,14.0,1.5,20.0,19.0,57.33,0.0
2016,5,6,19,15,66.0,7.0,1.55,19.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,15.5,9.5,6.83,0.0
2016,5,7,6,0,73.0,16.0,2.9,16.0,19.0,12.41,0.0
2016,5,7,6,15,178.0,34.5,2.9,16.0,57.5,26.52,16.36
2016,5,7,6,30,283.0,53.0,2.9,16.0,96.0,40.34,29.53
2016,5,7,6,45,360.5,66.5,2.95,16.5,145.0,50.08,38.56
2016,5,7,7,0,438.0,80.0,3.0,17.0,194.0,59.59,47.12
2016,5,7,7,15,493.5,90.0,3.2,17.5,247.5,68.09,54.53
2016,5,7,7,30,549.0,100.0,3.4,18.0,301.0,73.9,59.38
2016,5,7,7,45,596.5,105.5,3.6,19.0,356.5,76.03,60.79
2016,5,7,8,0,644.0,111.0,3.8,20.0,412.0,78.14,62.13
2016,5,7,8,15,673.0,117.0,4.1,20.5,465.5,80.25,63.57
2016,5,7,8,30,702.0,123.0,4.4,21.0,519.0,82.2,64.86
2016,5,7,8,45,721.0,129.0,4.7,22.0,569.0,121.02,72.64
2016,5,7,9,0,740.0,135.0,5.0,23.0,619.0,176.79,105.38
2016,5,7,9,15,756.5,139.0,5.0,23.5,665.0,239.12,152.92
2016,5,7,9,30,773.0,143.0,5.0,24.0,711.0,295.77,200.04
2016,5,7,9,45,780.5,149.0,5.05,24.5,750.5,352.31,248.6
2016,5,7,10,0,788.0,155.0,5.1,25.0,790.0,408.78,296.72
2016,5,7,10,15,797.5,158.0,5.05,25.0,824.0,463.55,343.04
2016,5,7,10,30,807.0,161.0,5.0,25.0,858.0,517.98,387.93
2016,5,7,10,45,810.5,165.0,5.0,25.5,884.5,569.36,428.65
2016,5,7,11,0,814.0,169.0,5.0,26.0,911.0,619.33,467.05
2016,5,7,11,15,818.5,170.5,5.0,26.0,930.5,666.36,503.24
2016,5,7,11,30,823.0,172.0,5.0,26.0,950.0,711.65,537.37
2016,5,7,11,45,855.5,152.0,5.0,26.5,970.5,750.45,565.92
2016,5,7,12,0,888.0,132.0,5.0,27.0,991.0,795.7,597.55
2016,5,7,12,15,888.5,132.0,4.95,27.0,994.0,830.37,620.98
2016,5,7,12,30,889.0,132.0,4.9,27.0,997.0,862.25,642.4
2016,5,7,12,45,468.0,283.0,4.9,27.5,738.0,679.74,509.11
2016,5,7,13,0,47.0,434.0,4.9,28.0,479.0,428.27,317.85
2016,5,7,13,15,64.5,447.0,4.85,28.0,508.5,461.22,343.08
2016,5,7,13,30,82.0,460.0,4.8,28.0,538.0,494.93,367.93
2016,5,7,13,45,468.5,299.0,4.8,28.0,726.5,753.98,563.04
2016,5,7,14,0,855.0,138.0,4.8,28.0,915.0,956.17,705.29
2016,5,7,14,15,847.5,136.5,4.8,28.0,887.0,954.94,703.97
2016,5,7,14,30,840.0,135.0,4.8,28.0,859.0,949.97,701.6
2016,5,7,14,45,816.5,141.0,4.8,28.5,820.5,946.26,698.81
2016,5,7,15,0,793.0,147.0,4.8,29.0,782.0,926.71,685.5
2016,5,7,15,15,780.0,144.0,4.75,28.5,741.0,904.49,673.0
2016,5,7,15,30,767.0,141.0,4.7,28.0,700.0,879.12,658.35
2016,5,7,15,45,744.0,139.5,4.7,28.0,652.5,848.96,639.37
2016,5,7,16,0,721.0,138.0,4.7,28.0,605.0,811.14,614.97
2016,5,7,16,15,698.0,133.0,4.65,27.5,555.0,767.49,587.18
2016,5,7,16,30,675.0,128.0,4.6,27.0,505.0,722.26,557.85
2016,5,7,16,45,656.0,118.0,4.55,27.0,453.5,673.36,524.25
2016,5,7,17,0,637.0,108.0,4.5,27.0,402.0,623.29,488.67
2016,5,7,17,15,596.5,101.0,4.4,26.5,347.5,560.58,443.05
2016,5,7,17,30,556.0,94.0,4.3,26.0,293.0,499.13,397.03
2016,5,7,17,45,513.0,82.0,4.25,25.5,241.5,432.55,345.54
2016,5,7,18,0,470.0,70.0,4.2,25.0,190.0,368.56,294.07
2016,5,7,18,15,388.5,58.5,4.0,24.0,141.0,288.47,228.15
2016,5,7,18,30,307.0,47.0,3.8,23.0,92.0,213.81,164.81
2016,5,7,18,45,153.5,32.5,3.65,22.5,55.0,119.8,83.59
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,16.41,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.68,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.5,3.4,18.5,1.5,1.23,0.0
2016,5,8,6,30,0.0,3.0,3.7,19.0,3.0,2.46,0.0
2016,5,8,6,45,0.0,5.0,4.05,19.5,5.0,4.1,0.0
2016,5,8,7,0,0.0,7.0,4.4,20.0,7.0,5.75,0.0
2016,5,8,7,15,0.0,9.0,4.65,20.0,9.0,7.4,0.86
2016,5,8,7,30,0.0,11.0,4.9,20.0,11.0,9.06,2.3
2016,5,8,7,45,0.0,55.5,5.15,20.5,55.5,45.95,34.42
2016,5,8,8,0,0.0,100.0,5.4,21.0,100.0,81.86,65.1
2016,5,8,8,15,0.0,93.0,5.3,21.0,93.0,76.94,60.63
2016,5,8,8,30,0.0,86.0,5.2,21.0,86.0,71.49,55.74
2016,5,8,8,45,0.0,51.5,5.15,21.5,51.5,42.73,29.42
2016,5,8,9,0,0.0,17.0,5.1,22.0,17.0,14.08,5.87
2016,5,8,9,15,0.0,77.0,5.0,22.0,77.0,64.09,46.49
2016,5,8,9,30,0.0,137.0,4.9,22.0,137.0,112.64,85.28
2016,5,8,9,45,0.0,120.0,4.8,22.5,120.0,99.39,74.31
2016,5,8,10,0,0.0,103.0,4.7,23.0,103.0,85.75,63.17
2016,5,8,10,15,0.0,89.0,4.6,23.0,89.0,74.33,53.97
2016,5,8,10,30,0.0,75.0,4.5,23.0,75.0,62.68,44.62
2016,5,8,10,45,0.0,87.5,4.45,23.0,87.5,73.13,52.86
2016,5,8,11,0,0.0,100.0,4.4,23.0,100.0,83.52,61.02
2016,5,8,11,15,6.0,171.0,4.35,23.0,177.0,146.11,110.24
2016,5,8,11,30,12.0,242.0,4.3,23.0,254.0,209.46,159.27
2016,5,8,11,45,16.0,292.0,4.25,23.5,308.0,255.12,193.72
2016,5,8,12,0,20.0,342.0,4.2,24.0,362.0,301.78,228.45
2016,5,8,12,15,16.0,284.0,4.05,24.0,300.0,251.8,190.54
2016,5,8,12,30,12.0,226.0,3.9,24.0,238.0,200.62,151.56
2016,5,8,12,45,6.0,148.0,3.8,24.0,154.0,129.9,96.92
2016,5,8,13,0,0.0,70.0,3.7,24.0,70.0,58.77,41.05
2016,5,8,13,15,189.0,248.0,3.6,23.5,426.5,412.03,318.16
2016,5,8,13,30,378.0,426.0,3.5,23.0,783.0,763.6,571.93
2016,5,8,13,45,196.0,349.5,3.45,23.0,534.5,530.18,401.84
2016,5,8,14,0,14.0,273.0,3.4,23.0,286.0,248.07,188.33
2016,5,8,14,15,22.5,310.0,3.6,23.0,330.5,305.28,233.06
2016,5,8,14,30,31.0,347.0,3.8,23.0,375.0,351.62,268.49
2016,5,8,14,45,18.0,259.0,4.0,23.0,275.0,241.4,184.9
2016,5,8,15,0,5.0,171.0,4.2,23.0,175.0,150.31,114.24
2016,5,8,15,15,32.5,246.5,4.7,22.5,270.5,258.86,200.84
2016,5,8,15,30,60.0,322.0,5.2,22.0,366.0,362.98,282.88
2016,5,8,15,45,30.0,223.0,5.7,22.0,245.0,235.12,183.62
2016,5,8,16,0,0.0,124.0,6.2,22.0,124.0,104.6,79.29
2016,5,8,16,15,162.5,175.5,6.15,22.0,266.5,330.8,265.35
2016,5,8,16,30,325.0,227.0,6.1,22.0,409.0,517.29,413.91
2016,5,8,16,45,162.5,182.5,6.05,22.0,273.5,316.25,254.28
2016,5,8,17,0,0.0,138.0,6.0,22.0,138.0,120.28,93.17
2016,5,8,17,15,0.0,119.5,5.55,21.5,119.5,103.89,80.38
2016,5,8,17,30,0.0,101.0,5.1,21.0,101.0,87.45,67.21
2016,5,8,17,45,0.0,82.0,4.7,21.0,82.0,70.45,53.23
2016,5,8,18,0,0.0,63.0,4.3,21.0,63.0,53.37,38.98
2016,5,8,18,15,0.0,46.5,3.95,20.5,46.5,38.67,26.58
2016,5,8,18,30,0.0,30.0,3.6,20.0,30.0,24.77,14.73
2016,5,8,18,45,0.0,17.5,3.3,19.5,17.5,14.42,5.53
2016,5,8,19,0,0.0,5.0,3.0,19.0,5.0,4.1,0.0
2016,5,8,19,15,0.0,2.5,3.0,19.0,2.5,2.13,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,6.0,4.35,19.0,6.0,5.12,0.0
2016,5,9,6,0,0.0,12.0,4.4,19.0,12.0,9.88,0.0
2016,5,9,6,15,14.5,34.0,4.6,19.5,36.5,27.35,16.96
2016,5,9,6,30,29.0,56.0,4.8,20.0,61.0,43.83,32.06
2016,5,9,6,45,43.0,80.5,5.0,20.5,91.0,61.59,47.89
2016,5,9,7,0,57.0,105.0,5.2,21.0,121.0,79.0,63.15
2016,5,9,7,15,81.0,127.0,5.5,21.5,154.5,94.73,76.63
2016,5,9,7,30,105.0,149.0,5.8,22.0,188.0,106.81,86.68
2016,5,9,7,45,52.5,142.0,6.1,22.5,161.5,107.3,86.66
2016,5,9,8,0,0.0,135.0,6.4,23.0,135.0,107.26,86.13
2016,5,9,8,15,5.0,161.5,6.45,23.5,164.5,126.76,102.05
2016,5,9,8,30,10.0,188.0,6.5,24.0,194.0,145.93,117.46
2016,5,9,8,45,316.0,191.0,6.6,24.5,398.5,145.3,102.5
2016,5,9,9,0,622.0,194.0,6.7,25.0,603.0,201.3,128.89
2016,5,9,9,15,501.0,252.5,6.65,25.5,597.0,260.59,179.12
2016,5,9,9,30,380.0,311.0,6.6,26.0,591.0,311.32,224.37
2016,5,9,9,45,555.0,253.5,6.55,26.5,688.0,350.97,252.13
2016,5,9,10,0,730.0,196.0,6.5,27.0,785.0,411.56,298.47
2016,5,9,10,15,741.5,199.0,6.35,27.0,820.0,465.2,343.38
2016,5,9,10,30,753.0,202.0,6.2,27.0,855.0,518.87,387.27
2016,5,9,10,45,778.0,193.5,6.05,27.5,887.0,571.56,428.57
2016,5,9,11,0,803.0,185.0,5.9,28.0,919.0,623.0,467.84
2016,5,9,11,15,808.5,186.0,5.75,28.0,939.0,669.76,503.46
2016,5,9,11,30,814.0,187.0,5.6,28.0,959.0,714.9,537.0
2016,5,9,11,45,614.5,306.5,5.45,28.5,894.0,709.15,528.85
2016,5,9,12,0,415.0,426.0,5.3,29.0,829.0,688.23,509.07
2016,5,9,12,15,410.5,429.5,5.2,29.0,829.0,708.37,523.33
2016,5,9,12,30,406.0,433.0,5.1,29.0,829.0,728.85,537.44
2016,5,9,12,45,643.5,289.0,5.0,29.5,913.5,832.93,613.96
2016,5,9,13,0,881.0,145.0,4.9,30.0,998.0,916.91,671.56
2016,5,9,13,15,878.0,144.5,4.8,30.0,985.0,935.83,683.28
2016,5,9,13,30,875.0,144.0,4.7,30.0,972.0,951.17,693.02
2016,5,9,13,45,873.5,140.5,4.65,30.5,952.0,961.52,698.47
2016,5,9,14,0,872.0,137.0,4.6,31.0,932.0,968.03,701.76
2016,5,9,14,15,865.0,135.0,4.55,31.0,903.0,966.87,701.52
2016,5,9,14,30,858.0,133.0,4.5,31.0,874.0,961.9,698.95
2016,5,9,14,45,850.5,130.0,4.45,31.0,839.0,951.73,693.12
2016,5,9,15,0,843.0,127.0,4.4,31.0,804.0,937.9,685.01
2016,5,9,15,15,830.5,124.0,4.3,30.5,762.0,927.04,680.15
2016,5,9,15,30,818.0,121.0,4.2,30.0,720.0,901.33,665.39
2016,5,9,15,45,803.0,117.5,4.15,30.0,673.5,869.73,645.62
2016,5,9,16,0,788.0,114.0,4.1,30.0,627.0,835.36,623.93
2016,5,9,16,15,767.0,110.0,3.95,29.5,575.5,792.85,597.25
2016,5,9,16,30,746.0,106.0,3.8,29.0,524.0,748.42,568.92
2016,5,9,16,45,720.0,100.5,3.7,29.0,470.5,700.53,536.77
2016,5,9,17,0,694.0,95.0,3.6,29.0,417.0,648.18,500.9
2016,5,9,17,15,655.5,89.0,3.4,28.0,362.0,586.04,457.56
2016,5,9,17,30,617.0,83.0,3.2,27.0,307.0,524.94,413.27
2016,5,9,17,45,565.0,75.0,3.0,26.5,253.0,454.77,359.54
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,387.86,306.35
2016,5,9,18,15,430.5,56.5,2.85,25.5,148.5,306.5,240.15
2016,5,9,18,30,348.0,46.0,2.9,25.0,98.0,232.79,177.99
2016,5,9,18,45,224.0,31.0,2.95,24.5,59.0,144.42,101.79
2016,5,9,19,0,100.0,16.0,3.0,24.0,20.0,62.15,0.0
2016,5,9,19,15,50.0,8.0,3.15,23.5,10.0,21.13,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,7.26,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,13.95,0.0
2016,5,10,6,15,104.0,41.0,2.55,21.5,56.5,31.52,20.33
2016,5,10,6,30,178.0,65.0,2.7,22.0,94.0,48.96,36.18
2016,5,10,6,45,265.5,81.5,2.9,22.5,143.0,61.18,47.16
2016,5,10,7,0,353.0,98.0,3.1,23.0,192.0,71.48,56.17
2016,5,10,7,15,273.0,122.5,3.15,23.5,205.5,88.56,70.68
2016,5,10,7,30,193.0,147.0,3.2,24.0,219.0,106.67,85.74
2016,5,10,7,45,390.5,138.5,3.3,24.5,314.0,94.79,75.26
2016,5,10,8,0,588.0,130.0,3.4,25.0,409.0,90.67,71.38
2016,5,10,8,15,618.5,137.0,3.35,25.5,461.5,92.85,72.78
2016,5,10,8,30,649.0,144.0,3.3,26.0,514.0,94.85,74.01
2016,5,10,8,45,682.5,145.0,3.3,26.5,566.0,128.12,78.07
2016,5,10,9,0,716.0,146.0,3.3,27.0,618.0,179.86,106.84
2016,5,10,9,15,733.0,150.0,3.3,27.5,663.0,234.34,147.15
2016,5,10,9,30,750.0,154.0,3.3,28.0,708.0,290.38,192.54
2016,5,10,9,45,767.5,154.5,3.35,28.5,749.5,350.3,241.94
2016,5,10,10,0,785.0,155.0,3.4,29.0,791.0,405.38,287.47
2016,5,10,10,15,794.0,157.5,3.45,29.0,824.5,459.12,331.88
2016,5,10,10,30,803.0,160.0,3.5,29.0,858.0,512.46,374.88
2016,5,10,10,45,810.5,161.5,3.55,29.5,885.0,563.58,414.36
2016,5,10,11,0,818.0,163.0,3.6,30.0,912.0,613.64,451.86
2016,5,10,11,15,822.5,164.0,3.65,30.0,931.5,660.15,486.77
2016,5,10,11,30,827.0,165.0,3.7,30.0,951.0,704.89,519.67
2016,5,10,11,45,825.5,168.5,3.8,30.0,961.0,745.42,549.11
2016,5,10,12,0,824.0,172.0,3.9,30.0,971.0,783.46,576.36
2016,5,10,12,15,824.5,172.0,3.95,30.0,974.5,817.56,600.29
2016,5,10,12,30,825.0,172.0,4.0,30.0,978.0,849.01,621.43
2016,5,10,12,45,819.5,174.5,4.05,30.5,972.0,874.7,637.42
2016,5,10,13,0,814.0,177.0,4.1,31.0,966.0,897.14,651.26
2016,5,10,13,15,810.5,176.0,4.1,31.0,953.0,914.8,663.06
2016,5,10,13,30,807.0,175.0,4.1,31.0,940.0,928.92,672.64
2016,5,10,13,45,796.5,177.0,4.15,31.0,918.0,935.72,677.79
2016,5,10,14,0,786.0,179.0,4.2,31.0,896.0,938.8,680.68
2016,5,10,14,15,778.0,176.5,4.2,30.5,868.0,936.3,681.16
2016,5,10,14,30,770.0,174.0,4.2,30.0,840.0,930.15,679.39
2016,5,10,14,45,750.5,176.5,4.2,30.0,803.5,914.43,670.03
2016,5,10,15,0,731.0,179.0,4.2,30.0,767.0,903.59,664.08
2016,5,10,15,15,716.5,175.0,4.15,30.0,726.5,879.86,649.29
2016,5,10,15,30,702.0,171.0,4.1,30.0,686.0,853.23,632.64
2016,5,10,15,45,668.5,172.5,4.05,30.0,637.5,812.72,606.48
2016,5,10,16,0,635.0,174.0,4.0,30.0,589.0,770.46,578.82
2016,5,10,16,15,610.0,167.5,3.85,29.5,539.5,725.86,549.65
2016,5,10,16,30,585.0,161.0,3.7,29.0,490.0,679.96,519.05
2016,5,10,16,45,538.0,157.0,3.6,29.0,436.0,612.04,470.97
2016,5,10,17,0,491.0,153.0,3.5,29.0,382.0,553.17,428.41
2016,5,10,17,15,449.5,141.0,3.35,28.5,330.0,491.27,383.55
2016,5,10,17,30,408.0,129.0,3.2,28.0,278.0,431.37,338.9
2016,5,10,17,45,345.0,115.0,3.1,27.5,226.5,358.66,282.91
2016,5,10,18,0,282.0,101.0,3.0,27.0,175.0,280.25,220.93
2016,5,10,18,15,216.5,80.5,3.05,26.5,129.0,210.99,164.49
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,148.1,112.08
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,75.57,51.44
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,10.72,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.55,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,7.26,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,13.63,0.0
2016,5,11,6,15,156.0,37.0,2.55,19.5,59.0,28.27,17.92
2016,5,11,6,30,245.0,57.0,2.8,20.0,97.0,43.02,31.44
2016,5,11,6,45,314.5,74.0,3.05,20.5,145.5,55.08,42.3
2016,5,11,7,0,384.0,91.0,3.3,21.0,194.0,66.77,52.57
2016,5,11,7,15,438.5,103.5,3.55,21.5,247.0,74.86,59.47
2016,5,11,7,30,493.0,116.0,3.8,22.0,300.0,82.67,65.92
2016,5,11,7,45,524.0,128.5,4.1,23.0,352.5,89.89,71.59
2016,5,11,8,0,555.0,141.0,4.4,24.0,405.0,96.75,76.83
2016,5,11,8,15,586.0,149.5,4.45,24.5,457.5,101.06,79.99
2016,5,11,8,30,617.0,158.0,4.5,25.0,510.0,103.69,81.72
2016,5,11,8,45,625.0,171.5,4.6,25.5,556.5,142.01,91.08
2016,5,11,9,0,633.0,185.0,4.7,26.0,603.0,195.5,123.08
2016,5,11,9,15,651.5,191.5,4.7,26.5,648.5,247.0,161.13
2016,5,11,9,30,670.0,198.0,4.7,27.0,694.0,300.45,204.23
2016,5,11,9,45,666.0,213.5,4.7,27.5,729.5,355.03,249.85
2016,5,11,10,0,662.0,229.0,4.7,28.0,765.0,408.58,294.13
2016,5,11,10,15,673.5,233.5,4.6,28.0,799.0,459.6,335.82
2016,5,11,10,30,685.0,238.0,4.5,28.0,833.0,510.85,376.68
2016,5,11,10,45,683.0,247.5,4.45,28.5,857.5,558.63,413.29
2016,5,11,11,0,681.0,257.0,4.4,29.0,882.0,604.93,447.69
2016,5,11,11,15,687.0,260.0,4.3,29.0,901.5,649.73,480.96
2016,5,11,11,30,693.0,263.0,4.2,29.0,921.0,693.41,512.66
2016,5,11,11,45,775.0,210.0,4.1,29.5,955.0,740.82,546.9
2016,5,11,12,0,857.0,157.0,4.0,30.0,989.0,785.73,579.04
2016,5,11,12,15,450.0,294.0,3.9,30.0,731.0,628.8,464.18
2016,5,11,12,30,43.0,431.0,3.8,30.0,473.0,409.93,300.46
2016,5,11,12,45,32.5,391.5,3.7,30.5,423.5,371.22,272.63
2016,5,11,13,0,22.0,352.0,3.6,31.0,374.0,319.94,234.96
2016,5,11,13,15,94.0,419.0,3.5,31.0,508.5,460.22,337.86
2016,5,11,13,30,166.0,486.0,3.4,31.0,643.0,608.4,442.15
2016,5,11,13,45,97.0,423.5,3.3,31.0,515.5,477.14,348.96
2016,5,11,14,0,28.0,361.0,3.2,31.0,388.0,356.22,261.49
2016,5,11,14,15,414.5,261.0,3.1,31.0,621.0,676.03,498.98
2016,5,11,14,30,801.0,161.0,3.0,31.0,854.0,945.23,681.38
2016,5,11,14,45,486.5,277.5,2.95,31.0,693.0,766.56,558.17
2016,5,11,15,0,172.0,394.0,2.9,31.0,532.0,554.09,406.1
2016,5,11,15,15,100.0,339.0,2.9,30.5,418.5,414.18,308.02
2016,5,11,15,30,28.0,284.0,2.9,30.0,305.0,293.17,219.06
2016,5,11,15,45,89.0,293.0,2.9,30.0,352.5,359.17,270.85
2016,5,11,16,0,150.0,302.0,2.9,30.0,400.0,440.38,332.3
2016,5,11,16,15,246.5,263.0,2.85,29.5,409.0,495.43,376.12
2016,5,11,16,30,343.0,224.0,2.8,29.0,418.0,525.88,402.18
2016,5,11,16,45,420.5,188.5,2.8,29.0,402.0,553.51,424.68
2016,5,11,17,0,498.0,153.0,2.8,29.0,386.0,557.33,429.92
2016,5,11,17,15,456.0,141.0,2.65,28.5,333.5,494.89,384.64
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,434.46,339.92
2016,5,11,17,45,356.5,114.0,2.35,27.5,229.5,363.82,285.92
2016,5,11,18,0,299.0,99.0,2.2,27.0,178.0,286.54,225.24
2016,5,11,18,15,232.5,79.0,2.25,26.5,131.5,216.48,168.52
2016,5,11,18,30,166.0,59.0,2.3,26.0,85.0,152.85,115.7
2016,5,11,18,45,97.0,36.0,2.35,25.5,50.0,90.34,62.71
2016,5,11,19,0,28.0,13.0,2.4,25.0,15.0,23.58,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.5,9.52,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.5,9.5,1.1,19.5,9.5,8.11,0.0
2016,5,12,6,0,1.0,19.0,1.2,20.0,19.0,15.59,1.15
2016,5,12,6,15,64.0,40.5,1.4,20.5,50.5,31.69,20.76
2016,5,12,6,30,127.0,62.0,1.6,21.0,82.0,46.77,34.55
2016,5,12,6,45,158.0,85.0,1.8,21.5,120.5,62.84,48.82
2016,5,12,7,0,189.0,108.0,2.0,22.0,159.0,78.38,62.33
2016,5,12,7,15,233.5,124.0,2.0,22.5,201.5,89.14,71.41
2016,5,12,7,30,278.0,140.0,2.0,23.0,244.0,99.57,79.97
2016,5,12,7,45,139.0,137.5,2.05,23.5,189.5,101.45,81.12
2016,5,12,8,0,0.0,135.0,2.1,24.0,135.0,107.36,85.61
2016,5,12,8,15,0.0,92.5,2.05,24.0,92.5,76.6,59.47
2016,5,12,8,30,0.0,50.0,2.0,24.0,50.0,41.45,29.64
2016,5,12,8,45,0.0,87.5,2.0,24.5,87.5,72.79,53.24
2016,5,12,9,0,0.0,125.0,2.0,25.0,125.0,102.57,76.56
2016,5,12,9,15,0.0,79.0,1.95,25.5,79.0,65.77,47.04
2016,5,12,9,30,0.0,33.0,1.9,26.0,33.0,27.42,16.33
2016,5,12,9,45,65.0,214.0,1.85,26.5,266.5,187.91,139.71
2016,5,12,10,0,130.0,395.0,1.8,27.0,500.0,338.58,250.19
2016,5,12,10,15,147.0,414.5,1.7,27.0,539.0,373.44,275.04
2016,5,12,10,30,164.0,434.0,1.6,27.0,578.0,410.37,301.66
2016,5,12,10,45,165.5,449.5,1.55,27.5,598.0,438.2,320.99
2016,5,12,11,0,167.0,465.0,1.5,28.0,618.0,466.18,340.07
2016,5,12,11,15,179.0,475.5,1.5,28.0,643.0,497.16,361.92
2016,5,12,11,30,191.0,486.0,1.5,28.0,668.0,529.04,384.16
2016,5,12,11,45,312.5,455.5,1.55,28.5,757.5,608.89,440.31
2016,5,12,12,0,434.0,425.0,1.6,29.0,847.0,698.35,501.49
2016,5,12,12,15,591.0,325.0,1.65,29.0,902.0,761.71,547.15
2016,5,12,12,30,748.0,225.0,1.7,29.0,957.0,834.8,598.91
2016,5,12,12,45,377.0,195.5,1.75,29.0,564.5,518.44,383.13
2016,5,12,13,0,6.0,166.0,1.8,29.0,172.0,145.47,105.82
2016,5,12,13,15,176.5,305.0,1.85,29.0,472.5,452.12,335.98
2016,5,12,13,30,347.0,444.0,1.9,29.0,773.0,747.42,538.37
2016,5,12,13,45,538.0,329.0,1.95,29.0,827.0,840.99,603.34
2016,5,12,14,0,729.0,214.0,2.0,29.0,881.0,924.3,661.71
2016,5,12,14,15,720.5,211.0,2.0,28.5,853.0,920.98,660.83
2016,5,12,14,30,712.0,208.0,2.0,28.0,825.0,914.18,658.69
2016,5,12,14,45,483.0,296.0,2.0,28.0,707.0,780.41,567.7
2016,5,12,15,0,254.0,384.0,2.0,28.0,589.0,637.56,467.24
2016,5,12,15,15,440.5,296.0,1.95,28.0,629.5,737.41,542.12
2016,5,12,15,30,627.0,208.0,1.9,28.0,670.0,819.93,602.01
2016,5,12,15,45,449.0,248.5,1.9,28.0,568.5,685.49,508.34
2016,5,12,16,0,271.0,289.0,1.9,28.0,467.0,548.0,410.78
2016,5,12,16,15,409.5,232.0,1.8,27.5,476.0,614.87,463.82
2016,5,12,16,30,548.0,175.0,1.7,27.0,485.0,655.24,496.44
2016,5,12,16,45,515.5,166.0,1.6,27.0,434.0,602.25,458.97
2016,5,12,17,0,483.0,157.0,1.5,27.0,383.0,549.61,421.81
2016,5,12,17,15,441.5,144.5,1.35,26.5,331.5,487.68,377.52
2016,5,12,17,30,400.0,132.0,1.2,26.0,280.0,427.75,333.48
2016,5,12,17,45,346.5,117.0,1.1,25.5,229.5,360.31,282.48
2016,5,12,18,0,293.0,102.0,1.0,25.0,179.0,286.2,224.8
2016,5,12,18,15,227.0,82.0,0.95,24.5,133.0,216.92,169.05
2016,5,12,18,30,161.0,62.0,0.9,24.0,87.0,154.1,117.11
2016,5,12,18,45,80.5,39.0,0.9,24.0,51.5,80.25,55.66
2016,5,12,19,0,0.0,16.0,0.9,24.0,16.0,13.21,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.5,8.0,6.83,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
