Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,6.4,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,12.5,0.55
2016,5,13,6,15,60.0,42.0,2.4,18.5,51.5,32.73,21.89
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,52.01,39.38
2016,5,13,6,45,155.5,95.5,2.4,19.5,133.0,70.53,55.9
2016,5,13,7,0,207.0,122.0,2.4,20.0,179.0,87.3,70.56
2016,5,13,7,15,253.5,143.5,2.4,20.5,229.0,101.35,82.5
2016,5,13,7,30,300.0,165.0,2.4,21.0,279.0,114.92,93.74
2016,5,13,7,45,339.5,182.0,2.4,21.5,330.0,125.31,102.02
2016,5,13,8,0,379.0,199.0,2.4,22.0,381.0,135.28,109.8
2016,5,13,8,15,411.0,212.5,2.4,22.5,431.0,142.75,115.38
2016,5,13,8,30,443.0,226.0,2.4,23.0,481.0,142.12,114.2
2016,5,13,8,45,464.5,239.5,2.4,23.5,528.0,173.79,121.04
2016,5,13,9,0,486.0,253.0,2.4,24.0,575.0,219.93,148.53
2016,5,13,9,15,506.5,262.0,2.35,24.5,619.0,265.7,181.6
2016,5,13,9,30,527.0,271.0,2.3,25.0,663.0,313.72,219.05
2016,5,13,9,45,551.0,273.5,2.25,25.5,703.5,360.56,256.38
2016,5,13,10,0,575.0,276.0,2.2,26.0,744.0,409.49,295.17
2016,5,13,10,15,588.0,281.5,2.1,26.0,777.5,457.75,333.46
2016,5,13,10,30,601.0,287.0,2.0,26.0,811.0,504.21,369.54
2016,5,13,10,45,619.0,285.0,1.95,26.5,839.5,550.03,403.63
2016,5,13,11,0,637.0,283.0,1.9,27.0,868.0,596.4,437.1
2016,5,13,11,15,643.0,285.5,1.85,27.0,887.0,638.86,467.72
2016,5,13,11,30,649.0,288.0,1.8,27.0,906.0,680.34,496.9
2016,5,13,11,45,690.0,262.0,1.75,27.5,926.5,723.45,526.23
2016,5,13,12,0,731.0,236.0,1.7,28.0,947.0,766.63,554.97
2016,5,13,12,15,732.0,236.5,1.65,28.0,951.0,800.15,577.0
2016,5,13,12,30,733.0,237.0,1.6,28.0,955.0,831.33,597.19
2016,5,13,12,45,730.0,237.5,1.6,28.5,950.0,856.54,612.51
2016,5,13,13,0,727.0,238.0,1.6,29.0,945.0,878.74,625.75
2016,5,13,13,15,723.5,237.0,1.6,29.0,932.5,895.92,637.01
2016,5,13,13,30,720.0,236.0,1.6,29.0,920.0,909.74,646.16
2016,5,13,13,45,717.0,231.5,1.6,29.0,900.5,917.28,651.44
2016,5,13,14,0,714.0,227.0,1.6,29.0,881.0,921.29,654.51
2016,5,13,14,15,600.0,284.0,1.6,28.5,822.0,874.63,624.27
2016,5,13,14,30,486.0,341.0,1.6,28.0,763.0,823.65,590.91
2016,5,13,14,45,524.5,310.0,1.6,28.0,748.0,832.04,599.07
2016,5,13,15,0,563.0,279.0,1.6,28.0,733.0,836.53,604.22
2016,5,13,15,15,579.0,254.0,1.55,28.0,700.5,822.08,596.17
2016,5,13,15,30,595.0,229.0,1.5,28.0,668.0,809.8,589.63
2016,5,13,15,45,573.0,222.5,1.5,28.0,623.0,767.8,563.21
2016,5,13,16,0,551.0,216.0,1.5,28.0,578.0,730.01,539.37
2016,5,13,16,15,475.5,214.0,1.45,27.5,508.5,650.7,486.39
2016,5,13,16,30,400.0,212.0,1.4,27.0,439.0,573.59,433.76
2016,5,13,16,45,342.0,199.0,1.35,27.0,379.5,486.23,372.17
2016,5,13,17,0,284.0,186.0,1.3,27.0,320.0,418.37,322.91
2016,5,13,17,15,242.0,173.0,1.2,26.5,277.0,365.33,284.07
2016,5,13,17,30,200.0,160.0,1.1,26.0,234.0,302.8,237.03
2016,5,13,17,45,229.5,134.5,1.0,26.0,205.5,297.14,232.99
2016,5,13,18,0,259.0,109.0,0.9,26.0,177.0,275.23,215.26
2016,5,13,18,15,198.0,86.5,0.9,25.5,131.5,207.44,160.87
2016,5,13,18,30,137.0,64.0,0.9,25.0,86.0,145.4,109.98
2016,5,13,18,45,68.5,40.0,0.9,24.5,51.0,76.45,52.97
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,13.21,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,6.83,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,20.5,9.5,8.11,0.0
2016,5,14,6,0,0.0,19.0,1.7,21.0,19.0,15.66,2.74
2016,5,14,6,15,45.0,41.0,1.7,21.0,48.5,32.07,21.16
2016,5,14,6,30,90.0,63.0,1.7,21.0,78.0,48.25,35.87
2016,5,14,6,45,134.0,82.5,1.7,21.5,114.5,62.58,48.63
2016,5,14,7,0,178.0,102.0,1.7,22.0,151.0,74.47,58.97
2016,5,14,7,15,170.5,127.0,1.65,22.5,182.5,93.36,74.99
2016,5,14,7,30,163.0,152.0,1.6,23.0,214.0,109.43,88.26
2016,5,14,7,45,153.5,178.0,1.55,24.0,244.0,125.44,100.98
2016,5,14,8,0,144.0,204.0,1.5,25.0,274.0,140.82,112.87
2016,5,14,8,15,126.5,229.0,1.5,25.0,295.5,154.89,123.96
2016,5,14,8,30,109.0,254.0,1.5,25.0,317.0,177.19,141.62
2016,5,14,8,45,81.0,267.5,1.5,25.5,317.0,192.71,144.46
2016,5,14,9,0,53.0,281.0,1.5,26.0,317.0,208.26,155.51
2016,5,14,9,15,39.0,281.0,1.45,26.0,308.5,214.3,160.13
2016,5,14,9,30,25.0,281.0,1.4,26.0,300.0,226.31,169.48
2016,5,14,9,45,20.5,277.5,1.4,26.0,294.0,226.37,169.43
2016,5,14,10,0,16.0,274.0,1.4,26.0,288.0,225.32,168.57
2016,5,14,10,15,18.0,291.5,1.3,26.0,307.5,242.1,180.83
2016,5,14,10,30,20.0,309.0,1.2,26.0,327.0,259.25,193.22
2016,5,14,10,45,20.0,315.5,1.15,26.0,334.0,267.14,198.77
2016,5,14,11,0,20.0,322.0,1.1,26.0,341.0,274.98,204.3
2016,5,14,11,15,14.5,259.0,1.0,26.0,273.0,223.21,165.79
2016,5,14,11,30,9.0,196.0,0.9,26.0,205.0,169.29,125.41
2016,5,14,11,45,12.5,250.0,0.8,26.0,263.0,217.45,161.57
2016,5,14,12,0,16.0,304.0,0.7,26.0,321.0,266.45,197.26
2016,5,14,12,15,20.0,338.0,0.65,25.5,359.0,300.01,221.69
2016,5,14,12,30,24.0,372.0,0.6,25.0,397.0,334.32,246.52
2016,5,14,12,45,17.0,289.0,0.6,25.0,306.5,259.32,192.05
2016,5,14,13,0,10.0,206.0,0.6,25.0,216.0,183.09,135.91
2016,5,14,13,15,11.0,223.5,0.65,24.5,234.5,199.59,149.07
2016,5,14,13,30,12.0,241.0,0.7,24.0,253.0,216.25,161.98
2016,5,14,13,45,6.0,145.0,0.8,24.0,151.0,128.07,95.05
2016,5,14,14,0,0.0,49.0,0.9,24.0,49.0,40.98,27.03
2016,5,14,14,15,0.0,72.5,1.0,23.5,72.5,60.65,42.85
2016,5,14,14,30,0.0,96.0,1.1,23.0,96.0,80.47,58.69
2016,5,14,14,45,0.0,87.5,1.25,23.0,87.5,73.14,52.96
2016,5,14,15,0,0.0,79.0,1.4,23.0,79.0,65.93,47.34
2016,5,14,15,15,0.0,61.5,1.45,22.5,61.5,51.23,35.78
2016,5,14,15,30,0.0,44.0,1.5,22.0,44.0,36.58,24.12
2016,5,14,15,45,0.0,88.0,1.6,22.0,88.0,73.3,53.89
2016,5,14,16,0,0.0,132.0,1.7,22.0,132.0,111.62,84.74
2016,5,14,16,15,25.5,182.5,1.65,21.5,197.5,190.77,148.9
2016,5,14,16,30,51.0,233.0,1.6,21.0,263.0,265.75,208.75
2016,5,14,16,45,25.5,153.0,1.6,21.0,168.0,162.13,126.96
2016,5,14,17,0,0.0,73.0,1.6,21.0,73.0,60.56,44.49
2016,5,14,17,15,0.0,63.0,1.65,21.0,63.0,52.2,37.85
2016,5,14,17,30,0.0,53.0,1.7,21.0,53.0,43.86,31.05
2016,5,14,17,45,0.0,44.0,1.75,21.0,44.0,36.36,24.87
2016,5,14,18,0,0.0,35.0,1.8,21.0,35.0,28.88,18.6
2016,5,14,18,15,0.0,26.0,2.05,20.5,26.0,21.42,12.29
2016,5,14,18,30,0.0,17.0,2.3,20.0,17.0,13.98,5.93
2016,5,14,18,45,0.0,10.0,2.55,20.0,10.0,8.21,0.89
2016,5,14,19,0,0.0,3.0,2.8,20.0,3.0,2.46,0.0
2016,5,14,19,15,0.0,1.5,2.9,19.5,1.5,1.28,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,6.4,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,12.36,1.65
2016,5,15,6,15,11.5,37.5,2.7,14.0,39.5,30.1,20.21
2016,5,15,6,30,23.0,60.0,2.7,14.0,64.0,46.85,35.74
2016,5,15,6,45,49.5,82.0,2.75,14.5,95.0,63.06,50.49
2016,5,15,7,0,76.0,104.0,2.8,15.0,126.0,79.06,64.74
2016,5,15,7,15,90.0,128.5,2.8,15.0,159.5,93.51,77.46
2016,5,15,7,30,104.0,153.0,2.8,15.0,193.0,109.39,91.16
2016,5,15,7,45,63.0,164.5,2.85,15.5,190.0,121.31,101.01
2016,5,15,8,0,22.0,176.0,2.9,16.0,187.0,135.49,112.63
2016,5,15,8,15,68.5,215.5,2.9,16.5,254.5,154.07,127.81
2016,5,15,8,30,115.0,255.0,2.9,17.0,322.0,168.93,139.63
2016,5,15,8,45,81.5,266.0,2.95,17.5,316.0,191.87,148.97
2016,5,15,9,0,48.0,277.0,3.0,18.0,310.0,205.24,158.98
2016,5,15,9,15,149.5,311.5,2.95,18.5,421.5,245.08,185.15
2016,5,15,9,30,251.0,346.0,2.9,19.0,533.0,298.7,222.94
2016,5,15,9,45,228.0,371.0,2.9,19.5,548.5,337.31,254.1
2016,5,15,10,0,205.0,396.0,2.9,20.0,564.0,365.48,276.68
2016,5,15,10,15,163.5,413.5,2.85,20.0,551.0,378.52,287.93
2016,5,15,10,30,122.0,431.0,2.8,20.0,538.0,386.96,294.97
2016,5,15,10,45,115.0,444.0,2.8,20.5,547.0,406.11,308.94
2016,5,15,11,0,108.0,457.0,2.8,21.0,556.0,427.07,323.9
2016,5,15,11,15,69.0,421.0,2.7,21.0,485.0,385.48,292.77
2016,5,15,11,30,30.0,385.0,2.6,21.0,414.0,338.2,257.07
2016,5,15,11,45,24.5,360.0,2.55,21.5,384.0,318.89,242.17
2016,5,15,12,0,19.0,335.0,2.5,22.0,354.0,294.46,223.31
2016,5,15,12,15,19.0,333.0,2.45,22.0,351.5,294.91,223.69
2016,5,15,12,30,19.0,331.0,2.4,22.0,349.0,295.18,223.88
2016,5,15,12,45,26.0,366.5,2.35,22.5,392.0,342.43,258.78
2016,5,15,13,0,33.0,402.0,2.3,23.0,435.0,384.17,288.94
2016,5,15,13,15,31.0,390.5,2.3,23.0,421.0,375.91,282.83
2016,5,15,13,30,29.0,379.0,2.3,23.0,407.0,366.99,276.49
2016,5,15,13,45,21.5,327.0,2.3,23.0,348.0,301.47,228.09
2016,5,15,14,0,14.0,275.0,2.3,23.0,289.0,249.23,189.06
2016,5,15,14,15,21.0,307.5,2.3,22.5,326.5,285.76,217.68
2016,5,15,14,30,28.0,340.0,2.3,22.0,364.0,339.8,259.05
2016,5,15,14,45,38.0,345.5,2.3,22.0,377.5,356.94,272.39
2016,5,15,15,0,48.0,351.0,2.3,22.0,391.0,374.21,286.01
2016,5,15,15,15,142.5,348.0,2.3,22.0,456.0,478.33,366.5
2016,5,15,15,30,237.0,345.0,2.3,22.0,521.0,561.93,430.09
2016,5,15,15,45,132.0,297.5,2.3,22.0,394.0,417.47,322.28
2016,5,15,16,0,27.0,250.0,2.3,22.0,267.0,259.79,201.08
2016,5,15,16,15,13.5,204.0,2.25,21.5,213.0,189.91,147.57
2016,5,15,16,30,0.0,158.0,2.2,21.0,159.0,136.3,105.35
2016,5,15,16,45,0.0,143.0,2.15,21.0,143.5,123.22,95.29
2016,5,15,17,0,0.0,128.0,2.1,21.0,128.0,110.14,85.06
2016,5,15,17,15,0.0,111.0,1.95,21.0,111.0,95.16,73.15
2016,5,15,17,30,0.0,94.0,1.8,21.0,94.0,80.16,61.07
2016,5,15,17,45,0.0,78.0,1.7,21.0,78.0,66.09,49.58
2016,5,15,18,0,0.0,62.0,1.6,21.0,62.0,51.99,37.86
2016,5,15,18,15,0.0,46.5,1.45,20.5,46.5,38.48,26.52
2016,5,15,18,30,0.0,31.0,1.3,20.0,31.0,25.59,15.55
2016,5,15,18,45,0.0,19.0,1.15,19.5,19.0,15.65,6.9
2016,5,15,19,0,0.0,7.0,1.0,19.0,7.0,5.75,0.0
2016,5,15,19,15,0.0,3.5,0.95,19.0,3.5,2.99,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,7.26,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,14.03,2.96
2016,5,16,6,15,9.5,38.0,2.05,18.0,39.5,30.64,20.35
2016,5,16,6,30,19.0,59.0,2.3,18.0,62.0,46.24,34.63
2016,5,16,6,45,36.0,81.5,2.55,18.5,90.0,62.72,49.39
2016,5,16,7,0,53.0,104.0,2.8,19.0,118.0,78.94,63.61
2016,5,16,7,15,61.5,128.0,3.0,19.0,148.5,95.7,78.14
2016,5,16,7,30,70.0,152.0,3.2,19.0,179.0,112.11,92.1
2016,5,16,7,45,60.5,172.5,3.4,19.5,198.5,125.96,103.45
2016,5,16,8,0,51.0,193.0,3.6,20.0,218.0,139.45,114.31
2016,5,16,8,15,54.0,216.5,3.7,20.0,245.5,154.44,126.5
2016,5,16,8,30,57.0,240.0,3.8,20.0,273.0,169.02,138.24
2016,5,16,8,45,28.5,189.5,3.9,20.5,206.0,143.23,110.13
2016,5,16,9,0,0.0,139.0,4.0,21.0,139.0,113.3,86.44
2016,5,16,9,15,2.5,161.5,3.95,21.5,163.5,131.51,100.47
2016,5,16,9,30,5.0,184.0,3.9,22.0,188.0,150.17,114.67
2016,5,16,9,45,8.0,210.5,3.85,22.5,217.5,172.5,131.63
2016,5,16,10,0,11.0,237.0,3.8,23.0,247.0,195.41,148.88
2016,5,16,10,15,20.0,291.0,3.65,23.0,309.0,242.44,184.74
2016,5,16,10,30,29.0,345.0,3.5,23.0,371.0,285.41,217.07
2016,5,16,10,45,22.5,317.5,3.35,23.5,338.0,269.87,204.63
2016,5,16,11,0,16.0,290.0,3.2,24.0,305.0,247.07,186.82
2016,5,16,11,15,11.0,228.5,3.05,24.5,239.0,196.12,147.62
2016,5,16,11,30,6.0,167.0,2.9,25.0,173.0,143.28,106.75
2016,5,16,11,45,11.0,236.5,2.8,25.5,247.5,205.1,153.88
2016,5,16,12,0,16.0,306.0,2.7,26.0,322.0,267.96,200.63
2016,5,16,12,15,87.0,406.0,2.75,26.0,491.5,415.81,310.69
2016,5,16,12,30,158.0,506.0,2.8,26.0,661.0,574.48,424.16
2016,5,16,12,45,162.5,504.0,2.85,26.5,663.0,588.38,432.63
2016,5,16,13,0,167.0,502.0,2.9,27.0,665.0,601.48,441.35
2016,5,16,13,15,97.5,440.5,3.0,27.0,535.5,480.98,355.91
2016,5,16,13,30,28.0,379.0,3.1,27.0,406.0,365.8,271.92
2016,5,16,13,45,21.0,324.0,3.25,27.0,344.5,298.22,222.93
2016,5,16,14,0,14.0,269.0,3.4,27.0,283.0,243.83,182.67
2016,5,16,14,15,30.5,325.0,3.5,27.0,352.5,325.24,244.35
2016,5,16,14,30,47.0,381.0,3.6,27.0,422.0,397.55,298.14
2016,5,16,14,45,93.0,388.5,3.7,27.0,465.5,451.12,339.11
2016,5,16,15,0,139.0,396.0,3.8,27.0,509.0,521.81,392.02
2016,5,16,15,15,149.5,374.5,3.85,26.5,490.5,511.51,386.41
2016,5,16,15,30,160.0,353.0,3.9,26.0,472.0,499.91,380.18
2016,5,16,15,45,230.0,320.0,4.0,26.0,478.5,527.43,403.71
2016,5,16,16,0,300.0,287.0,4.1,26.0,485.0,567.57,435.96
2016,5,16,16,15,180.5,263.0,4.1,25.5,379.5,419.87,325.78
2016,5,16,16,30,61.0,239.0,4.1,25.0,274.0,279.62,217.49
2016,5,16,16,45,46.5,209.5,4.1,24.5,235.0,237.78,185.95
2016,5,16,17,0,32.0,180.0,4.1,24.0,196.0,196.57,154.07
2016,5,16,17,15,27.0,158.5,4.05,23.5,170.5,171.59,134.82
2016,5,16,17,30,22.0,137.0,4.0,23.0,145.0,137.22,107.58
2016,5,16,17,45,253.5,105.5,3.95,23.0,175.0,275.38,222.72
2016,5,16,18,0,485.0,74.0,3.9,23.0,205.0,374.67,301.19
2016,5,16,18,15,410.0,62.5,3.65,22.5,155.5,298.23,237.23
2016,5,16,18,30,335.0,51.0,3.4,22.0,106.0,225.72,175.49
2016,5,16,18,45,234.5,36.0,3.2,21.5,67.0,151.23,111.05
2016,5,16,19,0,134.0,21.0,3.0,21.0,28.0,81.24,29.03
2016,5,16,19,15,67.0,10.5,2.9,20.5,14.0,27.71,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.5,7.0,5.97,0.0
2016,5,17,6,0,0.0,14.0,2.4,18.0,14.0,11.53,1.73
2016,5,17,6,15,0.0,32.0,2.55,18.0,32.0,26.29,16.7
2016,5,17,6,30,0.0,50.0,2.7,18.0,50.0,40.47,29.64
2016,5,17,6,45,1.0,72.0,2.85,18.5,72.0,57.34,44.71
2016,5,17,7,0,2.0,94.0,3.0,19.0,94.0,74.02,59.34
2016,5,17,7,15,1.0,75.0,3.1,19.5,75.0,61.54,48.34
2016,5,17,7,30,0.0,56.0,3.2,20.0,56.0,46.36,34.93
2016,5,17,7,45,3.0,106.5,3.35,20.5,108.0,86.26,69.17
2016,5,17,8,0,6.0,157.0,3.5,21.0,160.0,122.77,99.79
2016,5,17,8,15,3.5,159.0,3.5,21.0,160.5,125.28,101.49
2016,5,17,8,30,1.0,161.0,3.5,21.0,161.0,127.56,103.03
2016,5,17,8,45,4.5,181.5,3.5,21.5,184.5,143.6,110.66
2016,5,17,9,0,8.0,202.0,3.5,22.0,208.0,160.6,123.33
2016,5,17,9,15,12.5,230.5,3.45,22.5,240.0,184.15,140.99
2016,5,17,9,30,17.0,259.0,3.4,23.0,272.0,208.55,159.18
2016,5,17,9,45,8.5,185.0,3.35,23.5,191.5,153.09,115.78
2016,5,17,10,0,0.0,111.0,3.3,24.0,111.0,92.24,67.92
2016,5,17,10,15,5.0,165.5,3.25,24.0,170.0,138.36,103.98
2016,5,17,10,30,10.0,220.0,3.2,24.0,229.0,184.88,139.81
2016,5,17,10,45,14.5,269.0,3.15,24.0,282.0,227.5,172.23
2016,5,17,11,0,19.0,318.0,3.1,24.0,335.0,270.99,204.95
2016,5,17,11,15,16.5,295.5,3.05,24.0,311.0,253.8,191.73
2016,5,17,11,30,14.0,273.0,3.0,24.0,287.0,235.75,178.01
2016,5,17,11,45,61.5,383.0,2.95,24.5,443.5,363.67,273.97
2016,5,17,12,0,109.0,493.0,2.9,25.0,600.0,497.24,370.22
2016,5,17,12,15,87.5,480.5,2.85,25.0,566.5,479.29,356.33
2016,5,17,12,30,66.0,468.0,2.8,25.0,533.0,458.92,341.34
2016,5,17,12,45,172.5,476.0,2.8,25.5,645.0,571.7,423.68
2016,5,17,13,0,279.0,484.0,2.8,26.0,757.0,691.38,507.67
2016,5,17,13,15,225.0,486.0,2.8,26.0,704.0,648.02,476.32
2016,5,17,13,30,171.0,488.0,2.8,26.0,651.0,610.39,449.5
2016,5,17,13,45,91.0,360.5,2.8,26.0,447.5,423.89,316.77
2016,5,17,14,0,11.0,233.0,2.8,26.0,244.0,209.22,156.63
2016,5,17,14,15,388.5,203.0,2.8,26.0,542.0,586.69,446.49
2016,5,17,14,30,766.0,173.0,2.8,26.0,840.0,914.81,674.12
2016,5,17,14,45,761.5,166.5,2.85,26.0,807.5,904.67,665.93
2016,5,17,15,0,757.0,160.0,2.9,26.0,775.0,891.01,658.44
2016,5,17,15,15,743.5,156.5,2.9,25.5,735.0,868.68,646.13
2016,5,17,15,30,730.0,153.0,2.9,25.0,695.0,849.39,635.92
2016,5,17,15,45,709.5,150.0,2.95,25.0,649.0,815.65,614.81
2016,5,17,16,0,689.0,147.0,3.0,25.0,603.0,779.69,592.08
2016,5,17,16,15,666.0,142.0,2.95,24.5,554.5,737.55,565.33
2016,5,17,16,30,643.0,137.0,2.9,24.0,506.0,693.94,537.02
2016,5,17,16,45,386.0,170.0,2.9,24.0,385.5,502.01,393.71
2016,5,17,17,0,129.0,203.0,2.9,24.0,265.0,306.73,241.48
2016,5,17,17,15,119.5,178.5,2.8,23.5,230.5,270.76,214.88
2016,5,17,17,30,110.0,154.0,2.7,23.0,196.0,235.01,187.3
2016,5,17,17,45,96.5,130.0,2.65,23.0,162.0,197.75,157.46
2016,5,17,18,0,83.0,106.0,2.6,23.0,128.0,161.26,127.59
2016,5,17,18,15,62.5,82.5,2.6,22.5,97.0,114.05,88.55
2016,5,17,18,30,42.0,59.0,2.6,22.0,66.0,78.03,58.13
2016,5,17,18,45,21.0,38.0,2.6,22.0,41.5,46.33,31.0
2016,5,17,19,0,0.0,17.0,2.6,22.0,17.0,14.03,1.24
2016,5,17,19,15,0.0,8.5,2.65,21.5,8.5,7.26,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,17.0,12.0,3.8,15.0,13.0,10.24,0.0
2016,5,18,6,0,34.0,24.0,3.8,15.0,26.0,19.28,7.27
2016,5,18,6,15,94.0,45.5,3.75,15.0,60.5,35.44,24.81
2016,5,18,6,30,154.0,67.0,3.7,15.0,95.0,50.4,38.75
2016,5,18,6,45,219.5,81.5,3.7,15.5,135.5,61.04,48.53
2016,5,18,7,0,285.0,96.0,3.7,16.0,176.0,71.48,57.84
2016,5,18,7,15,142.5,70.5,3.65,16.0,110.5,52.97,41.47
2016,5,18,7,30,0.0,45.0,3.6,16.0,45.0,37.2,27.43
2016,5,18,7,45,0.0,94.5,3.6,16.5,94.5,77.37,62.53
2016,5,18,8,0,0.0,144.0,3.6,17.0,144.0,113.82,93.67
2016,5,18,8,15,165.5,189.5,3.5,17.5,285.5,133.91,110.26
2016,5,18,8,30,331.0,235.0,3.4,18.0,427.0,152.73,125.54
2016,5,18,8,45,245.0,272.0,3.35,18.5,421.5,185.55,139.18
2016,5,18,9,0,159.0,309.0,3.3,19.0,416.0,227.59,171.43
2016,5,18,9,15,79.5,222.5,3.3,19.0,276.0,176.74,133.99
2016,5,18,9,30,0.0,136.0,3.3,19.0,136.0,111.85,85.39
2016,5,18,9,45,5.0,178.5,3.3,19.5,183.0,146.99,113.0
2016,5,18,10,0,10.0,221.0,3.3,20.0,230.0,182.72,140.63
2016,5,18,10,15,27.0,300.5,3.25,20.5,324.5,246.67,189.57
2016,5,18,10,30,44.0,380.0,3.2,21.0,419.0,317.6,242.91
2016,5,18,10,45,31.5,348.5,3.15,21.5,377.0,294.28,224.54
2016,5,18,11,0,19.0,317.0,3.1,22.0,335.0,270.12,205.7
2016,5,18,11,15,22.0,341.0,3.05,22.0,362.5,293.69,223.49
2016,5,18,11,30,25.0,365.0,3.0,22.0,390.0,318.09,241.68
2016,5,18,11,45,37.5,404.0,2.95,22.5,441.0,363.51,275.04
2016,5,18,12,0,50.0,443.0,2.9,23.0,492.0,410.99,309.37
2016,5,18,12,15,96.0,474.0,2.85,23.0,568.5,480.01,360.29
2016,5,18,12,30,142.0,505.0,2.8,23.0,645.0,559.17,417.5
2016,5,18,12,45,79.5,411.0,2.8,23.5,489.5,426.25,320.19
2016,5,18,13,0,17.0,317.0,2.8,24.0,334.0,284.43,214.13
2016,5,18,13,15,18.5,324.5,2.8,24.0,343.0,293.62,221.59
2016,5,18,13,30,20.0,332.0,2.8,24.0,352.0,302.88,228.67
2016,5,18,13,45,85.0,398.0,2.85,24.0,477.0,438.83,331.17
2016,5,18,14,0,150.0,464.0,2.9,24.0,602.0,581.8,434.96
2016,5,18,14,15,187.0,447.0,2.95,24.0,613.5,605.46,452.79
2016,5,18,14,30,224.0,430.0,3.0,24.0,625.0,627.98,470.54
2016,5,18,14,45,236.5,409.0,3.1,24.0,608.0,622.07,467.89
2016,5,18,15,0,249.0,388.0,3.2,24.0,591.0,631.65,476.19
2016,5,18,15,15,137.5,335.5,3.3,23.5,447.0,459.2,351.13
2016,5,18,15,30,26.0,283.0,3.4,23.0,303.0,288.43,221.65
2016,5,18,15,45,13.0,200.5,3.5,23.0,210.5,184.5,141.93
2016,5,18,16,0,0.0,118.0,3.6,23.0,118.0,99.19,74.46
2016,5,18,16,15,18.5,172.0,3.65,22.5,183.0,163.69,127.15
2016,5,18,16,30,37.0,226.0,3.7,22.0,248.0,245.67,193.11
2016,5,18,16,45,47.5,210.0,3.75,22.0,235.0,238.47,188.25
2016,5,18,17,0,58.0,194.0,3.8,22.0,222.0,230.46,182.85
2016,5,18,17,15,51.5,170.5,3.8,21.5,193.5,201.39,160.34
2016,5,18,17,30,45.0,147.0,3.8,21.0,165.0,172.56,137.62
2016,5,18,17,45,37.0,124.0,3.8,20.5,137.0,143.7,114.35
2016,5,18,18,0,29.0,101.0,3.8,20.0,109.0,115.29,90.94
2016,5,18,18,15,16.5,78.5,3.65,19.5,83.0,79.55,60.94
2016,5,18,18,30,4.0,56.0,3.5,19.0,57.0,52.24,37.71
2016,5,18,18,45,2.0,35.5,3.35,19.0,36.0,32.06,20.2
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,12.37,1.01
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,6.4,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.43,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.82,0.0
2016,5,19,6,15,0.0,3.0,2.85,15.0,3.0,2.46,0.0
2016,5,19,6,30,0.0,5.0,3.1,15.0,5.0,4.1,0.0
2016,5,19,6,45,0.0,7.5,3.35,15.5,7.5,6.16,0.0
2016,5,19,7,0,0.0,10.0,3.6,16.0,10.0,8.22,1.69
2016,5,19,7,15,0.0,17.0,3.4,16.0,17.0,14.0,6.85
2016,5,19,7,30,0.0,24.0,3.2,16.0,24.0,19.79,11.99
2016,5,19,7,45,0.0,22.0,3.0,16.5,22.0,18.15,10.45
2016,5,19,8,0,0.0,20.0,2.8,17.0,20.0,16.51,8.92
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,22.33,13.97
2016,5,19,8,30,0.0,34.0,2.9,17.0,34.0,28.16,18.99
2016,5,19,8,45,0.0,43.0,3.0,17.0,43.0,35.66,24.13
2016,5,19,9,0,0.0,52.0,3.1,17.0,52.0,43.19,30.28
2016,5,19,9,15,0.0,56.0,3.05,17.0,56.0,46.56,32.97
2016,5,19,9,30,0.0,60.0,3.0,17.0,60.0,49.94,35.65
2016,5,19,9,45,0.0,86.5,2.95,17.0,86.5,72.18,53.76
2016,5,19,10,0,0.0,113.0,2.9,17.0,113.0,93.85,71.24
2016,5,19,10,15,0.5,128.0,2.5,17.0,128.5,106.33,81.13
2016,5,19,10,30,1.0,143.0,2.1,17.0,144.0,118.93,91.07
2016,5,19,10,45,3.0,152.5,1.7,17.5,156.0,127.99,97.93
2016,5,19,11,0,5.0,162.0,1.3,18.0,168.0,137.33,104.95
2016,5,19,11,15,14.5,261.5,1.25,18.5,276.0,224.96,172.89
2016,5,19,11,30,24.0,361.0,1.2,19.0,384.0,313.84,239.3
2016,5,19,11,45,218.5,395.0,1.2,19.5,608.5,487.67,369.01
2016,5,19,12,0,413.0,429.0,1.2,20.0,833.0,677.53,502.5
2016,5,19,12,15,423.0,433.0,1.2,20.5,848.0,712.43,523.84
2016,5,19,12,30,433.0,437.0,1.2,21.0,863.0,746.69,545.97
2016,5,19,12,45,479.5,392.5,1.2,21.5,862.5,770.64,562.41
2016,5,19,13,0,526.0,348.0,1.2,22.0,862.0,792.49,577.52
2016,5,19,13,15,308.5,409.5,1.2,22.0,710.0,661.73,485.71
2016,5,19,13,30,91.0,471.0,1.2,22.0,558.0,507.7,375.09
2016,5,19,13,45,66.0,434.0,1.2,22.5,496.5,454.9,338.15
2016,5,19,14,0,41.0,397.0,1.2,23.0,435.0,400.32,298.57
2016,5,19,14,15,27.0,324.0,1.2,23.0,349.0,320.3,240.83
2016,5,19,14,30,13.0,251.0,1.2,23.0,263.0,227.86,172.25
2016,5,19,14,45,10.5,225.0,1.2,23.5,234.0,202.76,153.43
2016,5,19,15,0,8.0,199.0,1.2,24.0,205.0,177.56,134.16
2016,5,19,15,15,10.0,217.0,1.3,23.5,225.0,195.9,149.01
2016,5,19,15,30,12.0,235.0,1.4,23.0,245.0,214.73,164.18
2016,5,19,15,45,17.0,239.0,1.5,23.0,251.5,223.7,171.69
2016,5,19,16,0,22.0,243.0,1.6,23.0,258.0,232.82,179.41
2016,5,19,16,15,16.0,216.0,1.75,22.5,227.0,203.0,157.05
2016,5,19,16,30,10.0,189.0,1.9,22.0,196.0,173.37,134.54
2016,5,19,16,45,5.0,152.5,2.05,22.0,156.0,135.76,105.02
2016,5,19,17,0,0.0,116.0,2.2,22.0,116.0,98.72,75.42
2016,5,19,17,15,0.0,101.5,2.2,21.5,101.5,86.06,65.55
2016,5,19,17,30,0.0,87.0,2.2,21.0,87.0,73.39,55.49
2016,5,19,17,45,0.0,72.5,2.2,21.0,72.5,60.73,45.13
2016,5,19,18,0,0.0,58.0,2.2,21.0,58.0,48.05,34.6
2016,5,19,18,15,0.0,44.0,2.05,20.5,44.0,36.38,24.8
2016,5,19,18,30,0.0,30.0,1.9,20.0,30.0,24.76,14.91
2016,5,19,18,45,0.0,19.0,1.8,19.5,19.0,15.65,7.01
2016,5,19,19,0,0.0,8.0,1.7,19.0,8.0,6.57,0.0
2016,5,19,19,15,0.0,4.0,1.7,18.5,4.0,3.41,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,10.67,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,19.36,8.06
2016,5,20,6,15,248.0,40.5,0.9,15.5,77.0,31.11,21.18
2016,5,20,6,30,351.0,56.0,0.9,16.0,118.0,42.67,31.92
2016,5,20,6,45,175.5,46.5,0.9,16.5,77.5,34.29,24.82
2016,5,20,7,0,0.0,37.0,0.9,17.0,37.0,30.54,21.55
2016,5,20,7,15,0.0,53.5,0.9,17.5,53.5,44.27,33.62
2016,5,20,7,30,0.0,70.0,0.9,18.0,70.0,58.04,45.49
2016,5,20,7,45,0.0,93.5,0.9,19.0,93.5,76.65,61.21
2016,5,20,8,0,0.0,117.0,0.9,20.0,117.0,94.64,76.03
2016,5,20,8,15,0.0,136.5,0.95,20.5,136.5,109.45,88.05
2016,5,20,8,30,0.0,156.0,1.0,21.0,156.0,124.07,99.75
2016,5,20,8,45,6.5,189.0,1.05,21.5,193.5,148.97,114.35
2016,5,20,9,0,13.0,222.0,1.1,22.0,231.0,175.23,133.88
2016,5,20,9,15,12.0,225.5,1.15,22.0,234.5,180.42,137.51
2016,5,20,9,30,11.0,229.0,1.2,22.0,238.0,185.2,140.97
2016,5,20,9,45,31.0,293.5,1.3,22.5,319.0,232.67,176.27
2016,5,20,10,0,51.0,358.0,1.4,23.0,400.0,289.79,218.32
2016,5,20,10,15,119.5,397.5,1.45,23.5,501.0,347.51,259.65
2016,5,20,10,30,188.0,437.0,1.5,24.0,602.0,420.03,311.69
2016,5,20,10,45,520.0,291.0,1.6,24.5,767.0,498.24,368.82
2016,5,20,11,0,852.0,145.0,1.7,25.0,932.0,605.62,447.94
2016,5,20,11,15,856.5,146.0,1.7,25.0,951.5,651.36,481.58
2016,5,20,11,30,861.0,147.0,1.7,25.0,971.0,695.21,513.48
2016,5,20,11,45,870.0,143.0,1.75,25.5,984.5,736.5,542.32
2016,5,20,12,0,879.0,139.0,1.8,26.0,998.0,775.85,569.21
2016,5,20,12,15,879.0,139.5,1.8,26.0,1001.5,809.59,591.27
2016,5,20,12,30,879.0,140.0,1.8,26.0,1005.0,840.71,611.38
2016,5,20,12,45,876.0,140.5,1.8,26.5,999.5,866.58,626.78
2016,5,20,13,0,873.0,141.0,1.8,27.0,994.0,889.35,640.16
2016,5,20,13,15,869.5,140.5,1.8,27.0,981.0,907.52,651.86
2016,5,20,13,30,866.0,140.0,1.8,27.0,968.0,922.14,661.42
2016,5,20,13,45,859.0,140.5,1.8,27.0,946.5,930.82,667.3
2016,5,20,14,0,852.0,141.0,1.8,27.0,925.0,935.8,671.0
2016,5,20,14,15,844.5,139.0,1.8,27.0,897.0,934.32,670.76
2016,5,20,14,30,837.0,137.0,1.8,27.0,869.0,929.14,668.34
2016,5,20,14,45,830.0,133.5,1.85,27.0,835.0,919.37,663.7
2016,5,20,15,0,823.0,130.0,1.9,27.0,801.0,917.32,664.19
2016,5,20,15,15,810.5,127.5,1.95,27.0,760.0,896.14,652.29
2016,5,20,15,30,798.0,125.0,2.0,27.0,719.0,871.78,638.46
2016,5,20,15,45,780.0,122.5,2.05,27.0,673.0,839.61,619.39
2016,5,20,16,0,762.0,120.0,2.1,27.0,627.0,804.89,598.47
2016,5,20,16,15,741.0,116.0,2.1,26.5,577.0,763.82,573.71
2016,5,20,16,30,720.0,112.0,2.1,26.0,527.0,724.63,549.87
2016,5,20,16,45,691.0,107.5,2.15,26.0,474.5,673.65,516.46
2016,5,20,17,0,662.0,103.0,2.2,26.0,422.0,622.14,481.29
2016,5,20,17,15,625.0,96.5,2.1,25.5,368.5,562.71,439.11
2016,5,20,17,30,588.0,90.0,2.0,25.0,315.0,504.22,396.33
2016,5,20,17,45,537.5,82.0,1.9,24.5,262.5,437.34,345.63
2016,5,20,18,0,487.0,74.0,1.8,24.0,210.0,373.56,295.48
2016,5,20,18,15,414.5,63.5,1.65,23.5,161.0,299.74,235.58
2016,5,20,18,30,342.0,53.0,1.5,23.0,112.0,229.32,176.76
2016,5,20,18,45,239.5,38.0,1.4,22.5,72.0,153.9,113.1
2016,5,20,19,0,137.0,23.0,1.3,22.0,32.0,85.47,43.15
2016,5,20,19,15,68.5,11.5,1.35,21.5,16.0,28.82,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,10.24,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,19.39,8.06
2016,5,21,6,15,99.5,49.0,2.35,20.5,64.5,37.89,26.39
2016,5,21,6,30,157.0,74.0,2.4,21.0,102.0,55.12,41.88
2016,5,21,6,45,78.5,73.5,2.45,21.5,87.5,56.7,43.62
2016,5,21,7,0,0.0,73.0,2.5,22.0,73.0,59.34,45.96
2016,5,21,7,15,0.0,97.5,2.5,22.0,97.5,77.96,61.98
2016,5,21,7,30,0.0,122.0,2.5,22.0,122.0,96.28,77.47
2016,5,21,7,45,6.5,145.0,2.55,22.5,148.5,113.41,91.54
2016,5,21,8,0,13.0,168.0,2.6,23.0,175.0,130.35,105.21
2016,5,21,8,15,41.0,208.0,2.6,23.5,232.0,149.68,120.63
2016,5,21,8,30,69.0,248.0,2.6,24.0,289.0,173.68,139.64
2016,5,21,8,45,54.0,259.5,2.65,24.5,293.0,186.32,141.28
2016,5,21,9,0,39.0,271.0,2.7,25.0,297.0,200.18,151.03
2016,5,21,9,15,105.5,314.5,2.7,25.0,392.0,246.15,182.97
2016,5,21,9,30,172.0,358.0,2.7,25.0,487.0,292.68,215.73
2016,5,21,9,45,180.5,374.5,2.7,25.5,516.5,322.9,238.41
2016,5,21,10,0,189.0,391.0,2.7,26.0,546.0,354.07,261.79
2016,5,21,10,15,178.0,414.5,2.65,26.0,565.5,382.7,283.76
2016,5,21,10,30,167.0,438.0,2.6,26.0,585.0,410.37,304.54
2016,5,21,10,45,173.5,452.5,2.6,26.5,609.5,439.97,325.77
2016,5,21,11,0,180.0,467.0,2.6,27.0,634.0,470.17,347.09
2016,5,21,11,15,136.0,469.5,2.55,27.0,597.0,460.71,340.07
2016,5,21,11,30,92.0,472.0,2.5,27.0,560.0,447.01,329.79
2016,5,21,11,45,199.0,474.5,2.5,27.0,668.5,535.34,394.32
2016,5,21,12,0,306.0,477.0,2.5,27.0,777.0,633.6,464.12
2016,5,21,12,15,215.5,489.5,2.45,27.0,701.5,589.71,431.69
2016,5,21,12,30,125.0,502.0,2.4,27.0,626.0,540.87,396.0
2016,5,21,12,45,68.0,359.5,2.4,27.0,427.5,370.24,274.8
2016,5,21,13,0,11.0,217.0,2.4,27.0,229.0,193.11,143.34
2016,5,21,13,15,116.5,350.5,2.4,27.0,463.0,425.54,318.16
2016,5,21,13,30,222.0,484.0,2.4,27.0,697.0,650.07,476.24
2016,5,21,13,45,159.5,468.5,2.45,27.5,619.5,586.51,429.31
2016,5,21,14,0,97.0,453.0,2.5,28.0,542.0,505.28,371.28
2016,5,21,14,15,77.0,424.5,2.55,28.0,494.0,463.13,342.04
2016,5,21,14,30,57.0,396.0,2.6,28.0,446.0,419.91,311.41
2016,5,21,14,45,89.5,395.5,2.65,28.0,470.5,452.69,336.81
2016,5,21,15,0,122.0,395.0,2.7,28.0,495.0,502.05,373.48
2016,5,21,15,15,210.0,365.5,2.75,28.0,527.0,554.49,414.12
2016,5,21,15,30,298.0,336.0,2.8,28.0,559.0,620.33,463.54
2016,5,21,15,45,328.5,305.0,2.85,28.0,536.5,612.03,459.64
2016,5,21,16,0,359.0,274.0,2.9,28.0,514.0,600.46,453.86
2016,5,21,16,15,421.5,241.5,2.9,27.5,501.5,626.42,475.82
2016,5,21,16,30,484.0,209.0,2.9,27.0,489.0,631.03,482.62
2016,5,21,16,45,457.5,195.5,2.95,27.0,439.5,580.77,447.4
2016,5,21,17,0,431.0,182.0,3.0,27.0,390.0,530.54,411.74
2016,5,21,17,15,392.5,167.5,2.95,26.5,339.5,471.41,368.93
2016,5,21,17,30,354.0,153.0,2.9,26.0,289.0,402.02,317.29
2016,5,21,17,45,301.5,136.0,2.85,25.5,238.5,337.4,267.46
2016,5,21,18,0,249.0,119.0,2.8,25.0,188.0,277.1,219.54
2016,5,21,18,15,194.5,95.5,2.65,24.5,142.5,212.62,167.03
2016,5,21,18,30,140.0,72.0,2.5,24.0,97.0,153.13,117.57
2016,5,21,18,45,86.0,46.0,2.45,23.5,59.5,88.06,63.38
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,33.34,14.56
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,12.97,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,8.5,12.5,2.05,21.5,13.5,10.67,0.0
2016,5,22,6,0,17.0,25.0,2.2,22.0,27.0,20.34,8.87
2016,5,22,6,15,61.5,47.0,2.3,22.0,57.5,36.49,25.07
2016,5,22,6,30,106.0,69.0,2.4,22.0,88.0,52.56,39.54
2016,5,22,6,45,150.0,87.5,2.55,22.5,125.0,66.2,51.61
2016,5,22,7,0,194.0,106.0,2.7,23.0,162.0,77.23,61.13
2016,5,22,7,15,121.0,128.0,2.7,23.0,165.5,93.78,75.23
2016,5,22,7,30,48.0,150.0,2.7,23.0,169.0,111.0,89.64
2016,5,22,7,45,34.5,163.5,2.75,23.5,178.5,120.65,97.26
2016,5,22,8,0,21.0,177.0,2.8,24.0,188.0,136.4,109.84
2016,5,22,8,15,23.0,198.0,2.8,24.0,211.0,151.73,122.1
2016,5,22,8,30,25.0,219.0,2.8,24.0,234.0,166.89,134.11
2016,5,22,8,45,43.0,254.0,2.8,24.5,282.0,182.55,138.68
2016,5,22,9,0,61.0,289.0,2.8,25.0,330.0,213.21,160.22
2016,5,22,9,15,153.5,319.5,2.75,25.0,432.5,248.81,182.96
2016,5,22,9,30,246.0,350.0,2.7,25.0,535.0,296.9,216.22
2016,5,22,9,45,242.0,372.0,2.7,25.5,562.0,339.4,248.93
2016,5,22,10,0,238.0,394.0,2.7,26.0,589.0,373.09,274.73
2016,5,22,10,15,159.0,405.5,2.7,26.0,538.5,368.45,273.53
2016,5,22,10,30,80.0,417.0,2.7,26.0,488.0,359.98,268.35
2016,5,22,10,45,46.5,333.0,2.75,26.5,374.5,289.71,216.43
2016,5,22,11,0,13.0,249.0,2.8,27.0,261.0,212.24,158.19
2016,5,22,11,15,13.5,256.5,2.8,27.0,269.0,220.13,164.23
2016,5,22,11,30,14.0,264.0,2.8,27.0,277.0,228.11,170.14
2016,5,22,11,45,12.0,234.0,2.85,27.0,246.0,203.47,151.56
2016,5,22,12,0,10.0,204.0,2.9,27.0,215.0,178.16,132.44
2016,5,22,12,15,13.5,257.0,2.95,27.0,271.0,226.21,168.81
2016,5,22,12,30,17.0,310.0,3.0,27.0,327.0,275.1,205.26
2016,5,22,12,45,80.0,406.0,3.1,27.5,484.5,420.89,312.99
2016,5,22,13,0,143.0,502.0,3.2,28.0,642.0,576.56,423.31
2016,5,22,13,15,214.5,486.0,3.25,28.0,693.0,634.92,465.43
2016,5,22,13,30,286.0,470.0,3.3,28.0,744.0,705.86,516.11
2016,5,22,13,45,148.0,341.5,3.35,28.0,483.5,456.2,339.9
2016,5,22,14,0,10.0,213.0,3.4,28.0,223.0,190.56,141.46
2016,5,22,14,15,368.5,205.5,3.4,28.0,529.0,566.34,429.42
2016,5,22,14,30,727.0,198.0,3.4,28.0,835.0,903.95,665.36
2016,5,22,14,45,717.5,194.0,3.45,28.0,802.0,892.0,656.1
2016,5,22,15,0,708.0,190.0,3.5,28.0,769.0,876.8,647.41
2016,5,22,15,15,532.5,255.5,3.5,28.0,678.5,770.52,573.35
2016,5,22,15,30,357.0,321.0,3.5,28.0,588.0,656.97,491.85
2016,5,22,15,45,362.0,297.0,3.55,28.0,553.0,632.3,476.79
2016,5,22,16,0,367.0,273.0,3.6,28.0,518.0,605.5,459.53
2016,5,22,16,15,480.5,216.5,3.55,27.5,511.0,649.06,495.54
2016,5,22,16,30,594.0,160.0,3.5,27.0,504.0,674.01,517.86
2016,5,22,16,45,561.5,153.0,3.45,27.0,453.0,614.32,475.41
2016,5,22,17,0,529.0,146.0,3.4,27.0,402.0,562.87,438.41
2016,5,22,17,15,490.0,136.0,3.25,26.5,350.5,504.31,395.81
2016,5,22,17,30,451.0,126.0,3.1,26.0,299.0,447.37,353.28
2016,5,22,17,45,392.0,114.5,3.0,26.0,248.0,378.9,299.94
2016,5,22,18,0,333.0,103.0,2.9,26.0,197.0,314.91,248.75
2016,5,22,18,15,268.0,85.5,2.8,25.5,150.5,236.38,185.4
2016,5,22,18,30,203.0,68.0,2.7,25.0,104.0,175.5,134.69
2016,5,22,18,45,129.0,46.0,2.65,25.0,66.0,111.69,81.13
2016,5,22,19,0,55.0,24.0,2.6,25.0,28.0,52.23,26.73
2016,5,22,19,15,27.5,12.0,2.65,24.5,14.0,17.85,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
