Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,14.0,2.3,21.5,18.0,11.95,0.0
2016,5,23,6,0,116.0,28.0,2.5,22.0,36.0,21.99,10.26
2016,5,23,6,15,207.5,45.0,2.6,22.0,76.0,34.29,23.24
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,46.74,34.57
2016,5,23,6,45,365.0,75.0,2.85,22.5,164.0,55.87,42.73
2016,5,23,7,0,431.0,88.0,3.0,23.0,212.0,64.75,50.43
2016,5,23,7,15,335.5,119.5,3.05,23.0,228.5,84.33,67.18
2016,5,23,7,30,240.0,151.0,3.1,23.0,245.0,105.83,85.29
2016,5,23,7,45,239.0,179.0,3.2,23.5,284.5,122.18,98.59
2016,5,23,8,0,238.0,207.0,3.3,24.0,324.0,137.67,110.95
2016,5,23,8,15,247.5,230.0,3.35,24.5,363.5,149.71,120.26
2016,5,23,8,30,257.0,253.0,3.4,25.0,403.0,161.07,128.92
2016,5,23,8,45,263.0,274.5,3.45,25.5,440.0,186.48,136.0
2016,5,23,9,0,269.0,296.0,3.5,26.0,477.0,222.7,158.71
2016,5,23,9,15,137.0,236.5,3.55,26.0,329.0,195.25,142.25
2016,5,23,9,30,5.0,177.0,3.6,26.0,181.0,144.76,108.49
2016,5,23,9,45,6.5,185.5,3.65,26.5,191.5,152.77,114.3
2016,5,23,10,0,8.0,194.0,3.7,27.0,202.0,160.99,120.19
2016,5,23,10,15,9.5,201.5,3.75,27.0,210.5,168.62,125.88
2016,5,23,10,30,11.0,209.0,3.8,27.0,219.0,176.45,131.74
2016,5,23,10,45,11.0,215.5,3.9,27.5,226.0,182.89,136.29
2016,5,23,11,0,11.0,222.0,4.0,28.0,233.0,189.35,140.83
2016,5,23,11,15,7.5,188.0,4.05,28.0,196.0,160.66,118.93
2016,5,23,11,30,4.0,154.0,4.1,28.0,159.0,131.08,96.25
2016,5,23,11,45,10.0,227.5,4.15,28.5,238.0,196.65,145.97
2016,5,23,12,0,16.0,301.0,4.2,29.0,317.0,263.27,195.44
2016,5,23,12,15,40.0,384.0,4.25,29.0,423.5,358.18,265.63
2016,5,23,12,30,64.0,467.0,4.3,29.0,530.0,454.16,335.13
2016,5,23,12,45,38.0,351.0,4.35,29.0,389.0,337.07,249.98
2016,5,23,13,0,12.0,235.0,4.4,29.0,248.0,209.28,155.03
2016,5,23,13,15,12.0,231.5,4.4,29.0,243.5,206.96,153.58
2016,5,23,13,30,12.0,228.0,4.4,29.0,239.0,204.52,151.86
2016,5,23,13,45,29.0,317.5,4.4,29.0,344.5,310.97,231.87
2016,5,23,14,0,46.0,407.0,4.4,29.0,450.0,413.23,306.93
2016,5,23,14,15,401.5,293.5,4.35,29.0,647.0,683.61,510.16
2016,5,23,14,30,757.0,180.0,4.3,29.0,844.0,905.03,667.05
2016,5,23,14,45,750.5,175.0,4.25,29.0,811.0,894.81,659.48
2016,5,23,15,0,744.0,170.0,4.2,29.0,778.0,881.18,651.26
2016,5,23,15,15,497.5,259.0,4.15,29.0,657.0,741.2,552.72
2016,5,23,15,30,251.0,348.0,4.1,29.0,536.0,589.11,440.95
2016,5,23,15,45,293.0,315.0,4.05,29.0,521.0,589.86,444.51
2016,5,23,16,0,335.0,282.0,4.0,29.0,506.0,586.96,444.76
2016,5,23,16,15,192.0,259.5,3.95,28.5,386.0,421.98,323.34
2016,5,23,16,30,49.0,237.0,3.9,28.0,266.0,265.61,203.59
2016,5,23,16,45,159.5,216.5,3.9,28.0,296.5,344.01,267.47
2016,5,23,17,0,270.0,196.0,3.9,28.0,327.0,413.01,322.5
2016,5,23,17,15,250.5,175.5,3.8,27.5,285.5,368.17,289.05
2016,5,23,17,30,231.0,155.0,3.7,27.0,244.0,324.02,255.73
2016,5,23,17,45,204.5,133.5,3.65,26.5,203.0,275.48,218.02
2016,5,23,18,0,178.0,112.0,3.6,26.0,162.0,218.43,172.6
2016,5,23,18,15,142.0,90.0,3.6,25.5,124.5,169.48,132.43
2016,5,23,18,30,106.0,68.0,3.6,25.0,87.0,123.67,94.1
2016,5,23,18,45,61.0,46.0,3.6,25.0,56.5,77.43,55.15
2016,5,23,19,0,16.0,24.0,3.6,25.0,26.0,28.53,12.8
2016,5,23,19,15,8.0,12.0,3.7,24.5,13.0,12.45,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,5,45,22.5,14.0,2.6,22.0,16.0,11.95,0.0
2016,5,24,6,0,45.0,28.0,2.7,22.0,32.0,22.29,10.67
2016,5,24,6,15,107.5,49.5,2.9,22.0,67.0,37.73,26.16
2016,5,24,6,30,170.0,71.0,3.1,22.0,102.0,53.26,40.16
2016,5,24,6,45,249.0,82.5,3.3,22.5,145.5,61.98,47.99
2016,5,24,7,0,328.0,94.0,3.5,23.0,189.0,68.03,53.25
2016,5,24,7,15,224.0,126.5,3.65,23.5,197.5,90.64,72.43
2016,5,24,7,30,120.0,159.0,3.8,24.0,206.0,113.29,91.27
2016,5,24,7,45,122.0,186.5,4.0,24.5,240.5,130.04,104.82
2016,5,24,8,0,124.0,214.0,4.2,25.0,275.0,146.13,117.6
2016,5,24,8,15,73.0,214.0,4.25,25.0,251.0,153.63,123.35
2016,5,24,8,30,22.0,214.0,4.3,25.0,227.0,163.69,131.18
2016,5,24,8,45,19.0,223.0,4.4,25.5,235.0,172.71,131.4
2016,5,24,9,0,16.0,232.0,4.5,26.0,243.0,182.41,138.09
2016,5,24,9,15,17.5,247.5,4.55,26.0,260.5,196.9,148.83
2016,5,24,9,30,19.0,263.0,4.6,26.0,278.0,211.64,159.83
2016,5,24,9,45,20.5,276.0,4.65,26.5,293.0,224.8,169.32
2016,5,24,10,0,22.0,289.0,4.7,27.0,308.0,238.15,178.94
2016,5,24,10,15,18.5,271.5,4.65,27.0,287.5,226.51,170.0
2016,5,24,10,30,15.0,254.0,4.6,27.0,267.0,213.68,160.17
2016,5,24,10,45,14.5,262.0,4.6,27.5,275.0,221.61,165.76
2016,5,24,11,0,14.0,270.0,4.6,28.0,283.0,229.5,171.25
2016,5,24,11,15,44.5,366.0,4.6,28.0,409.0,324.94,242.65
2016,5,24,11,30,75.0,462.0,4.6,28.0,535.0,426.78,317.16
2016,5,24,11,45,81.5,473.0,4.65,28.5,553.0,448.65,332.21
2016,5,24,12,0,88.0,484.0,4.7,29.0,571.0,471.1,347.84
2016,5,24,12,15,92.5,488.5,4.7,29.0,580.0,487.01,359.34
2016,5,24,12,30,97.0,493.0,4.7,29.0,589.0,502.92,370.86
2016,5,24,12,45,63.5,444.5,4.7,29.5,508.0,440.23,324.8
2016,5,24,13,0,30.0,396.0,4.7,30.0,427.0,373.75,275.7
2016,5,24,13,15,28.5,386.0,4.65,29.5,415.0,367.21,271.76
2016,5,24,13,30,27.0,376.0,4.6,29.0,403.0,360.09,267.24
2016,5,24,13,45,25.5,361.5,4.55,29.0,386.0,348.28,258.77
2016,5,24,14,0,24.0,347.0,4.5,29.0,369.0,335.92,249.93
2016,5,24,14,15,82.0,391.5,4.45,29.0,464.0,434.73,324.17
2016,5,24,14,30,140.0,436.0,4.4,29.0,559.0,551.5,409.31
2016,5,24,14,45,175.0,416.5,4.35,29.0,564.5,568.28,422.48
2016,5,24,15,0,210.0,397.0,4.3,29.0,570.0,583.48,434.99
2016,5,24,15,15,236.5,371.0,4.15,28.5,556.5,582.38,436.53
2016,5,24,15,30,263.0,345.0,4.0,28.0,543.0,596.08,448.5
2016,5,24,15,45,203.0,327.5,3.9,28.0,474.0,506.56,383.69
2016,5,24,16,0,143.0,310.0,3.8,28.0,405.0,435.51,331.36
2016,5,24,16,15,245.5,270.5,3.65,28.0,419.5,493.62,377.86
2016,5,24,16,30,348.0,231.0,3.5,28.0,434.0,527.7,405.92
2016,5,24,16,45,310.5,213.5,3.35,28.0,381.5,470.48,363.78
2016,5,24,17,0,273.0,196.0,3.2,28.0,329.0,414.68,322.41
2016,5,24,17,15,232.0,183.0,3.1,27.5,286.5,363.42,284.22
2016,5,24,17,30,191.0,170.0,3.0,27.0,244.0,302.79,238.04
2016,5,24,17,45,155.5,147.0,2.95,27.0,201.0,250.39,196.91
2016,5,24,18,0,120.0,124.0,2.9,27.0,158.0,200.83,157.19
2016,5,24,18,15,87.5,98.0,2.95,26.5,120.0,152.06,117.68
2016,5,24,18,30,55.0,72.0,3.0,26.0,82.0,98.38,73.64
2016,5,24,18,45,27.5,45.5,3.05,25.5,50.5,56.8,39.17
2016,5,24,19,0,0.0,19.0,3.1,25.0,19.0,15.68,4.87
2016,5,24,19,15,0.0,9.5,3.1,25.0,9.5,8.11,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,4.0,3.35,23.0,4.0,3.41,0.0
2016,5,25,6,0,0.0,8.0,3.4,23.0,8.0,6.57,0.0
2016,5,25,6,15,0.0,17.5,3.5,23.5,17.5,14.4,6.45
2016,5,25,6,30,0.0,27.0,3.6,24.0,27.0,22.26,13.42
2016,5,25,6,45,0.0,38.5,3.7,24.5,38.5,31.8,21.76
2016,5,25,7,0,0.0,50.0,3.8,25.0,50.0,41.36,30.0
2016,5,25,7,15,4.0,91.5,3.9,25.0,93.5,73.81,57.71
2016,5,25,7,30,8.0,133.0,4.0,25.0,137.0,103.94,83.04
2016,5,25,7,45,4.0,100.0,4.1,25.5,102.0,81.6,63.77
2016,5,25,8,0,0.0,67.0,4.2,26.0,67.0,55.56,41.5
2016,5,25,8,15,0.0,72.5,4.2,26.0,72.5,60.18,45.23
2016,5,25,8,30,0.0,78.0,4.2,26.0,78.0,64.81,48.93
2016,5,25,8,45,2.0,127.5,4.25,26.0,128.5,104.13,77.72
2016,5,25,9,0,4.0,177.0,4.3,26.0,179.0,142.06,107.16
2016,5,25,9,15,2.0,135.0,4.35,26.0,136.0,111.05,82.6
2016,5,25,9,30,0.0,93.0,4.4,26.0,93.0,77.57,56.14
2016,5,25,9,45,4.5,154.5,4.45,26.5,158.5,128.04,95.31
2016,5,25,10,0,9.0,216.0,4.5,27.0,224.0,178.32,133.63
2016,5,25,10,15,11.5,241.5,4.45,27.0,252.0,200.55,150.36
2016,5,25,10,30,14.0,267.0,4.4,27.0,280.0,223.29,167.42
2016,5,25,10,45,12.0,237.0,4.4,27.5,248.5,200.47,149.66
2016,5,25,11,0,10.0,207.0,4.4,28.0,217.0,176.61,131.19
2016,5,25,11,15,11.0,218.0,4.35,28.0,228.5,187.23,139.21
2016,5,25,11,30,12.0,229.0,4.3,28.0,240.0,198.02,147.32
2016,5,25,11,45,19.5,305.5,4.25,28.0,324.5,267.45,199.44
2016,5,25,12,0,27.0,382.0,4.2,28.0,409.0,341.26,253.86
2016,5,25,12,15,25.0,374.5,4.15,28.0,399.5,338.02,251.22
2016,5,25,12,30,23.0,367.0,4.1,28.0,390.0,327.94,243.79
2016,5,25,12,45,28.0,386.0,4.05,28.5,413.5,358.91,266.12
2016,5,25,13,0,33.0,405.0,4.0,29.0,437.0,384.11,283.96
2016,5,25,13,15,33.5,401.5,4.0,29.0,433.5,385.42,285.01
2016,5,25,13,30,34.0,398.0,4.0,29.0,430.0,386.36,285.92
2016,5,25,13,45,36.5,395.5,4.0,29.0,429.5,389.73,288.7
2016,5,25,14,0,39.0,393.0,4.0,29.0,429.0,392.89,291.36
2016,5,25,14,15,51.0,398.0,3.95,29.0,444.0,411.89,305.81
2016,5,25,14,30,63.0,403.0,3.9,29.0,459.0,430.99,320.3
2016,5,25,14,45,48.5,368.0,3.85,29.0,410.0,385.92,287.64
2016,5,25,15,0,34.0,333.0,3.8,29.0,361.0,340.24,254.37
2016,5,25,15,15,33.0,315.0,3.85,29.0,341.5,323.42,242.61
2016,5,25,15,30,32.0,297.0,3.9,29.0,322.0,306.28,230.49
2016,5,25,15,45,18.5,242.0,4.0,29.5,256.5,227.19,170.89
2016,5,25,16,0,5.0,187.0,4.1,30.0,191.0,165.25,123.48
2016,5,25,16,15,5.5,183.0,4.1,29.5,187.0,162.63,122.2
2016,5,25,16,30,6.0,179.0,4.1,29.0,183.0,160.15,120.95
2016,5,25,16,45,90.5,193.0,4.2,29.0,238.0,251.28,194.47
2016,5,25,17,0,175.0,207.0,4.3,29.0,293.0,341.13,265.45
2016,5,25,17,15,158.0,185.5,4.1,28.5,256.0,301.8,235.75
2016,5,25,17,30,141.0,164.0,3.9,28.0,219.0,263.3,206.45
2016,5,25,17,45,123.5,140.0,3.75,27.5,182.5,222.61,174.78
2016,5,25,18,0,106.0,116.0,3.6,27.0,146.0,183.02,143.24
2016,5,25,18,15,81.0,92.5,3.45,26.5,112.5,141.52,109.38
2016,5,25,18,30,56.0,69.0,3.3,26.0,79.0,94.5,70.6
2016,5,25,18,45,28.0,46.5,3.2,26.0,51.5,58.03,40.11
2016,5,25,19,0,0.0,24.0,3.1,26.0,24.0,20.71,8.48
2016,5,25,19,15,0.0,12.0,3.1,25.5,12.0,10.24,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,6.5,2.8,24.0,6.5,5.55,0.0
2016,5,26,6,0,0.0,13.0,2.9,24.0,13.0,10.69,2.27
2016,5,26,6,15,0.0,32.0,3.05,24.0,32.0,26.46,16.54
2016,5,26,6,30,0.0,51.0,3.2,24.0,51.0,41.43,29.79
2016,5,26,6,45,0.0,72.5,3.35,24.5,72.5,57.97,44.18
2016,5,26,7,0,0.0,94.0,3.5,25.0,94.0,74.31,58.16
2016,5,26,7,15,0.0,68.5,3.7,25.0,68.5,56.74,43.12
2016,5,26,7,30,0.0,43.0,3.9,25.0,43.0,35.54,24.9
2016,5,26,7,45,0.0,26.0,4.15,25.5,26.0,21.47,12.73
2016,5,26,8,0,0.0,9.0,4.4,26.0,9.0,7.42,0.67
2016,5,26,8,15,0.0,50.5,4.45,26.0,50.5,41.85,29.8
2016,5,26,8,30,0.0,92.0,4.5,26.0,92.0,76.5,58.71
2016,5,26,8,45,4.0,148.0,4.55,26.0,151.0,119.5,89.84
2016,5,26,9,0,8.0,204.0,4.6,26.0,210.0,161.92,122.55
2016,5,26,9,15,9.5,218.0,4.6,25.5,225.5,174.45,132.08
2016,5,26,9,30,11.0,232.0,4.6,25.0,241.0,187.23,141.91
2016,5,26,9,45,12.0,243.0,4.7,25.0,253.0,197.88,149.9
2016,5,26,10,0,13.0,254.0,4.8,25.0,265.0,208.67,158.01
2016,5,26,10,15,14.0,264.5,4.7,25.0,277.0,219.22,165.88
2016,5,26,10,30,15.0,275.0,4.6,25.0,289.0,229.91,173.85
2016,5,26,10,45,26.0,329.5,4.55,25.0,353.5,275.77,208.48
2016,5,26,11,0,37.0,384.0,4.5,25.0,418.0,328.12,247.6
2016,5,26,11,15,36.0,393.5,4.4,25.0,428.0,340.69,256.67
2016,5,26,11,30,35.0,403.0,4.3,25.0,438.0,353.26,265.8
2016,5,26,11,45,117.5,453.0,4.25,25.5,568.5,458.29,343.66
2016,5,26,12,0,200.0,503.0,4.2,26.0,699.0,570.66,424.63
2016,5,26,12,15,225.5,480.0,4.5,26.5,702.0,586.21,436.0
2016,5,26,12,30,251.0,457.0,4.8,27.0,705.0,606.05,451.09
2016,5,26,12,45,152.5,454.0,5.15,27.5,604.0,530.22,395.09
2016,5,26,13,0,54.0,451.0,5.5,28.0,503.0,442.95,329.64
2016,5,26,13,15,37.5,397.5,5.6,28.0,434.0,385.07,287.56
2016,5,26,13,30,21.0,344.0,5.7,28.0,365.0,313.47,234.58
2016,5,26,13,45,97.5,406.5,5.85,28.5,497.5,469.08,351.39
2016,5,26,14,0,174.0,469.0,6.0,29.0,630.0,603.72,449.53
2016,5,26,14,15,455.5,329.5,5.85,29.0,734.0,765.26,571.85
2016,5,26,14,30,737.0,190.0,5.7,29.0,838.0,900.24,671.04
2016,5,26,14,45,440.0,295.5,5.6,29.0,678.5,725.01,543.37
2016,5,26,15,0,143.0,401.0,5.5,29.0,519.0,524.81,393.2
2016,5,26,15,15,113.0,373.0,5.3,29.0,463.5,471.2,354.56
2016,5,26,15,30,83.0,345.0,5.1,29.0,408.0,400.5,302.55
2016,5,26,15,45,98.5,326.5,4.9,29.0,396.5,396.61,300.92
2016,5,26,16,0,114.0,308.0,4.7,29.0,385.0,407.81,310.21
2016,5,26,16,15,62.0,250.0,4.5,28.5,291.5,287.83,220.12
2016,5,26,16,30,10.0,192.0,4.3,28.0,198.0,175.56,133.4
2016,5,26,16,45,165.5,190.5,4.1,28.0,272.5,319.42,249.44
2016,5,26,17,0,321.0,189.0,3.9,28.0,347.0,440.79,344.41
2016,5,26,17,15,274.5,179.0,3.8,27.5,302.5,387.16,303.65
2016,5,26,17,30,228.0,169.0,3.7,27.0,258.0,336.74,265.15
2016,5,26,17,45,199.0,146.0,3.65,26.5,215.0,274.33,216.89
2016,5,26,18,0,170.0,123.0,3.6,26.0,172.0,226.21,178.59
2016,5,26,18,15,129.5,99.0,3.7,25.5,132.0,173.43,135.55
2016,5,26,18,30,89.0,75.0,3.8,25.0,92.0,124.19,94.67
2016,5,26,18,45,44.5,49.5,3.9,25.0,58.0,68.24,48.27
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,20.57,8.69
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,10.24,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,4.0,4.9,23.0,4.0,3.41,0.0
2016,5,27,6,0,0.0,8.0,4.9,23.0,8.0,6.57,0.0
2016,5,27,6,15,0.0,18.5,4.9,23.0,18.5,15.23,7.18
2016,5,27,6,30,0.0,29.0,4.9,23.0,29.0,23.92,14.91
2016,5,27,6,45,0.0,41.5,4.9,23.5,41.5,34.29,24.01
2016,5,27,7,0,0.0,54.0,4.9,24.0,54.0,44.69,33.0
2016,5,27,7,15,0.0,77.5,5.05,24.0,77.5,63.54,49.15
2016,5,27,7,30,0.0,101.0,5.2,24.0,101.0,81.57,64.41
2016,5,27,7,45,0.0,66.0,5.35,24.5,66.0,54.71,41.21
2016,5,27,8,0,0.0,31.0,5.5,25.0,31.0,25.63,16.23
2016,5,27,8,15,0.0,61.0,5.6,25.0,61.0,50.59,37.33
2016,5,27,8,30,0.0,91.0,5.7,25.0,91.0,75.69,58.28
2016,5,27,8,45,0.0,113.5,5.8,25.5,113.5,93.37,69.41
2016,5,27,9,0,0.0,136.0,5.9,26.0,136.0,111.01,83.01
2016,5,27,9,15,0.0,123.0,5.8,26.0,123.0,101.34,75.13
2016,5,27,9,30,0.0,110.0,5.7,26.0,110.0,91.23,66.96
2016,5,27,9,45,3.0,147.0,5.6,26.5,150.0,121.68,90.45
2016,5,27,10,0,6.0,184.0,5.5,27.0,190.0,152.4,113.87
2016,5,27,10,15,9.0,212.0,5.4,27.5,220.5,176.54,131.97
2016,5,27,10,30,12.0,240.0,5.3,28.0,251.0,201.21,150.33
2016,5,27,10,45,15.5,280.0,5.25,28.5,294.5,236.13,176.26
2016,5,27,11,0,19.0,320.0,5.2,29.0,338.0,271.79,202.42
2016,5,27,11,15,14.0,256.0,5.0,29.0,269.5,219.79,163.25
2016,5,27,11,30,9.0,192.0,4.8,29.0,201.0,165.62,122.25
2016,5,27,11,45,11.0,220.5,4.65,29.0,232.0,191.42,141.8
2016,5,27,12,0,13.0,249.0,4.5,29.0,263.0,217.63,161.45
2016,5,27,12,15,12.5,235.5,4.2,29.0,248.5,207.18,153.48
2016,5,27,12,30,12.0,222.0,3.9,29.0,234.0,196.44,145.38
2016,5,27,12,45,10.0,199.0,3.6,29.0,209.0,176.11,130.02
2016,5,27,13,0,8.0,176.0,3.3,29.0,184.0,155.4,114.33
2016,5,27,13,15,10.0,205.0,2.9,29.0,215.0,182.31,134.72
2016,5,27,13,30,12.0,234.0,2.5,29.0,246.0,209.53,155.1
2016,5,27,13,45,33.5,328.5,2.2,29.5,360.0,324.45,239.77
2016,5,27,14,0,55.0,423.0,1.9,30.0,474.0,435.51,318.1
2016,5,27,14,15,46.5,396.0,1.65,29.5,438.5,405.22,296.35
2016,5,27,14,30,38.0,369.0,1.4,29.0,403.0,374.11,274.58
2016,5,27,14,45,96.5,385.5,1.2,29.0,466.5,446.96,327.88
2016,5,27,15,0,155.0,402.0,1.0,29.0,530.0,536.32,390.08
2016,5,27,15,15,441.5,282.0,0.9,29.0,620.0,709.87,513.3
2016,5,27,15,30,728.0,162.0,0.8,29.0,710.0,845.91,603.97
2016,5,27,15,45,729.5,148.5,0.7,29.0,669.0,820.71,586.03
2016,5,27,16,0,731.0,135.0,0.6,29.0,628.0,792.1,568.01
2016,5,27,16,15,540.0,184.0,0.65,28.5,533.0,660.37,483.36
2016,5,27,16,30,349.0,233.0,0.7,28.0,438.0,528.94,393.85
2016,5,27,16,45,505.5,169.5,0.75,28.0,435.0,586.12,439.44
2016,5,27,17,0,662.0,106.0,0.8,28.0,432.0,620.47,466.78
2016,5,27,17,15,626.0,100.0,0.85,27.5,379.0,562.81,427.68
2016,5,27,17,30,590.0,94.0,0.9,27.0,326.0,505.97,388.5
2016,5,27,17,45,550.0,84.5,0.95,27.0,274.5,444.15,343.27
2016,5,27,18,0,510.0,75.0,1.0,27.0,223.0,384.43,297.73
2016,5,27,18,15,439.5,65.0,0.95,26.0,173.5,311.55,240.93
2016,5,27,18,30,369.0,55.0,0.9,25.0,124.0,241.19,184.07
2016,5,27,18,45,266.5,41.5,0.9,24.5,82.5,166.43,122.35
2016,5,27,19,0,164.0,28.0,0.9,24.0,41.0,102.57,63.82
2016,5,27,19,15,82.0,14.0,0.95,23.5,20.5,34.55,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.5,2.75,22.5,19.0,14.08,0.0
2016,5,28,6,0,70.0,33.0,2.8,23.0,38.0,25.84,13.82
2016,5,28,6,15,156.5,53.0,2.95,23.0,78.5,40.37,28.33
2016,5,28,6,30,243.0,73.0,3.1,23.0,119.0,55.04,41.55
2016,5,28,6,45,121.5,71.0,3.3,23.5,94.0,55.47,42.23
2016,5,28,7,0,0.0,69.0,3.5,24.0,69.0,56.5,43.14
2016,5,28,7,15,0.0,77.5,3.65,24.0,77.5,63.54,49.15
2016,5,28,7,30,0.0,86.0,3.8,24.0,86.0,70.53,54.98
2016,5,28,7,45,0.0,104.5,4.0,24.5,104.5,84.89,66.84
2016,5,28,8,0,0.0,123.0,4.2,25.0,123.0,99.08,78.36
2016,5,28,8,15,2.5,150.0,4.25,25.5,152.0,119.17,94.62
2016,5,28,8,30,5.0,177.0,4.3,26.0,181.0,138.88,110.32
2016,5,28,8,45,5.5,185.0,4.35,26.5,189.5,146.07,110.41
2016,5,28,9,0,6.0,193.0,4.4,27.0,198.0,153.82,115.77
2016,5,28,9,15,68.0,275.5,4.35,27.5,327.0,214.57,159.3
2016,5,28,9,30,130.0,358.0,4.3,28.0,456.0,280.56,206.39
2016,5,28,9,45,122.5,377.5,4.3,28.5,474.0,305.17,224.98
2016,5,28,10,0,115.0,397.0,4.3,29.0,492.0,329.06,242.89
2016,5,28,10,15,190.5,411.5,4.2,29.0,576.5,382.81,281.82
2016,5,28,10,30,266.0,426.0,4.1,29.0,661.0,438.56,322.56
2016,5,28,10,45,346.5,408.5,4.1,29.5,724.0,489.24,359.42
2016,5,28,11,0,427.0,391.0,4.1,30.0,787.0,542.96,398.5
2016,5,28,11,15,623.5,280.0,4.05,30.0,872.5,605.21,445.82
2016,5,28,11,30,820.0,169.0,4.0,30.0,958.0,680.01,502.16
2016,5,28,11,45,524.5,333.5,3.95,30.0,840.5,648.05,476.1
2016,5,28,12,0,229.0,498.0,3.9,30.0,723.0,586.76,428.24
2016,5,28,12,15,201.0,503.5,3.85,30.0,701.5,585.29,427.14
2016,5,28,12,30,173.0,509.0,3.8,30.0,680.0,581.34,423.91
2016,5,28,12,45,224.5,498.0,3.8,30.5,719.5,627.04,456.18
2016,5,28,13,0,276.0,487.0,3.8,31.0,759.0,681.54,493.79
2016,5,28,13,15,550.5,324.0,3.8,30.5,856.0,800.17,582.82
2016,5,28,13,30,825.0,161.0,3.8,30.0,953.0,905.82,658.9
2016,5,28,13,45,820.0,159.0,3.8,30.0,933.0,914.23,664.2
2016,5,28,14,0,815.0,157.0,3.8,30.0,913.0,918.96,667.86
2016,5,28,14,15,807.5,155.5,3.8,30.0,885.5,918.2,668.06
2016,5,28,14,30,800.0,154.0,3.8,30.0,858.0,913.83,666.03
2016,5,28,14,45,778.0,158.5,3.8,30.0,821.5,898.52,656.89
2016,5,28,15,0,756.0,163.0,3.8,30.0,785.0,879.98,645.73
2016,5,28,15,15,742.5,160.0,3.75,29.5,745.5,858.75,633.85
2016,5,28,15,30,729.0,157.0,3.7,29.0,706.0,840.52,624.02
2016,5,28,15,45,712.5,152.5,3.65,29.0,662.0,809.35,604.09
2016,5,28,16,0,696.0,148.0,3.6,29.0,618.0,775.8,582.52
2016,5,28,16,15,674.0,143.0,3.5,28.5,569.5,735.05,556.69
2016,5,28,16,30,652.0,138.0,3.4,28.0,521.0,692.76,529.14
2016,5,28,16,45,624.5,132.0,3.3,28.0,470.5,643.98,494.99
2016,5,28,17,0,597.0,126.0,3.2,28.0,420.0,594.66,459.85
2016,5,28,17,15,559.5,118.5,3.1,27.5,368.0,536.75,418.39
2016,5,28,17,30,522.0,111.0,3.0,27.0,316.0,473.38,371.8
2016,5,28,17,45,478.0,100.0,2.95,27.0,265.5,411.51,324.18
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,352.46,277.3
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,282.12,220.66
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,218.32,167.76
2016,5,28,18,45,202.5,47.0,2.9,25.5,79.5,148.1,109.27
2016,5,28,19,0,111.0,30.0,2.9,25.0,40.0,79.86,49.52
2016,5,28,19,15,55.5,15.0,2.9,25.0,20.0,28.09,0.0
2016,5,28,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,11.0,2.05,22.0,11.0,9.39,0.0
2016,5,29,6,0,0.0,22.0,2.2,22.0,22.0,18.17,8.19
2016,5,29,6,15,7.5,43.5,2.25,22.0,45.0,34.94,23.91
2016,5,29,6,30,15.0,65.0,2.3,22.0,68.0,51.42,38.64
2016,5,29,6,45,32.0,87.0,2.4,22.5,95.5,66.72,52.09
2016,5,29,7,0,49.0,109.0,2.5,23.0,123.0,82.53,65.67
2016,5,29,7,15,238.5,116.5,2.55,23.0,208.5,84.45,67.24
2016,5,29,7,30,428.0,124.0,2.6,23.0,294.0,86.68,68.96
2016,5,29,7,45,503.0,128.0,2.7,23.5,356.5,88.72,70.31
2016,5,29,8,0,578.0,132.0,2.8,24.0,419.0,90.64,71.52
2016,5,29,8,15,607.0,138.5,2.85,24.0,469.5,92.41,72.72
2016,5,29,8,30,636.0,145.0,2.9,24.0,520.0,94.0,73.79
2016,5,29,8,45,397.5,228.5,2.95,24.5,470.0,156.48,110.62
2016,5,29,9,0,159.0,312.0,3.0,25.0,420.0,226.6,166.75
2016,5,29,9,15,82.5,252.0,3.0,25.0,308.5,202.02,150.13
2016,5,29,9,30,6.0,192.0,3.0,25.0,197.0,156.27,117.73
2016,5,29,9,45,188.5,275.0,3.0,25.5,430.5,250.37,184.13
2016,5,29,10,0,371.0,358.0,3.0,26.0,664.0,385.46,281.61
2016,5,29,10,15,245.5,396.0,3.0,26.5,602.0,387.42,285.96
2016,5,29,10,30,120.0,434.0,3.0,27.0,540.0,382.41,283.6
2016,5,29,10,45,104.0,442.0,3.05,27.5,536.5,397.94,294.73
2016,5,29,11,0,88.0,450.0,3.1,28.0,533.0,405.58,299.78
2016,5,29,11,15,47.5,314.0,3.05,28.0,359.5,285.03,211.84
2016,5,29,11,30,7.0,178.0,3.0,28.0,186.0,152.74,112.51
2016,5,29,11,45,14.0,265.0,3.0,28.0,279.5,230.08,171.1
2016,5,29,12,0,21.0,352.0,3.0,28.0,373.0,308.7,229.14
2016,5,29,12,15,427.0,254.5,2.95,28.0,677.0,559.4,418.77
2016,5,29,12,30,833.0,157.0,2.9,28.0,981.0,804.27,592.32
2016,5,29,12,45,830.0,158.5,2.9,28.5,976.5,829.89,606.48
2016,5,29,13,0,827.0,160.0,2.9,29.0,972.0,865.41,628.74
2016,5,29,13,15,824.0,159.0,2.85,29.0,960.0,883.56,640.32
2016,5,29,13,30,821.0,158.0,2.8,29.0,948.0,898.22,649.78
2016,5,29,13,45,814.0,158.5,2.75,29.0,927.5,907.11,655.57
2016,5,29,14,0,807.0,159.0,2.7,29.0,907.0,912.38,659.14
2016,5,29,14,15,541.0,291.0,2.6,28.5,786.5,804.93,585.93
2016,5,29,14,30,275.0,423.0,2.5,28.0,666.0,676.35,493.97
2016,5,29,14,45,532.0,282.0,2.4,28.0,728.5,794.2,582.17
2016,5,29,15,0,789.0,141.0,2.3,28.0,791.0,887.11,646.66
2016,5,29,15,15,777.0,138.5,2.15,28.0,752.0,867.31,632.73
2016,5,29,15,30,765.0,136.0,2.0,28.0,713.0,844.45,617.87
2016,5,29,15,45,745.0,134.5,1.95,28.0,668.0,812.77,598.09
2016,5,29,16,0,725.0,133.0,1.9,28.0,623.0,783.19,579.72
2016,5,29,16,15,704.0,129.0,1.9,27.5,575.0,743.68,555.95
2016,5,29,16,30,683.0,125.0,1.9,27.0,527.0,702.51,530.71
2016,5,29,16,45,652.0,121.0,1.95,27.0,475.5,652.38,497.39
2016,5,29,17,0,621.0,117.0,2.0,27.0,424.0,601.91,462.64
2016,5,29,17,15,584.5,110.0,1.9,26.5,372.0,544.46,422.05
2016,5,29,17,30,548.0,103.0,1.8,26.0,320.0,487.93,380.95
2016,5,29,17,45,492.5,95.5,1.7,25.5,268.0,414.69,325.9
2016,5,29,18,0,437.0,88.0,1.6,25.0,216.0,352.68,277.55
2016,5,29,18,15,368.0,76.0,1.6,24.5,168.0,283.28,222.0
2016,5,29,18,30,299.0,64.0,1.6,24.0,120.0,220.31,169.92
2016,5,29,18,45,202.0,47.5,1.65,24.0,80.0,148.27,109.88
2016,5,29,19,0,105.0,31.0,1.7,24.0,40.0,79.1,49.87
2016,5,29,19,15,52.5,15.5,1.85,24.0,20.0,27.69,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.5,0.9,21.0,1.5,1.28,0.0
2016,5,30,6,0,0.0,3.0,0.9,21.0,3.0,2.46,0.0
2016,5,30,6,15,0.0,6.5,0.95,21.0,6.5,5.33,0.0
2016,5,30,6,30,0.0,10.0,1.0,21.0,10.0,8.21,1.49
2016,5,30,6,45,0.0,14.5,1.05,21.5,14.5,11.92,4.79
2016,5,30,7,0,0.0,19.0,1.1,22.0,19.0,15.64,8.05
2016,5,30,7,15,0.0,16.5,0.95,22.0,16.5,13.59,6.24
2016,5,30,7,30,0.0,14.0,0.8,22.0,14.0,11.53,4.43
2016,5,30,7,45,0.0,21.5,0.7,22.5,21.5,17.74,9.77
2016,5,30,8,0,0.0,29.0,0.6,23.0,29.0,23.97,15.05
2016,5,30,8,15,5.5,111.5,0.5,23.0,115.0,91.25,72.03
2016,5,30,8,30,11.0,194.0,0.4,23.0,201.0,150.49,120.36
2016,5,30,8,45,133.5,248.0,0.35,23.5,338.0,173.65,129.11
2016,5,30,9,0,256.0,302.0,0.3,24.0,475.0,221.94,157.69
2016,5,30,9,15,474.5,238.5,0.6,24.5,586.5,235.27,157.61
2016,5,30,9,30,693.0,175.0,0.9,25.0,698.0,275.69,181.92
2016,5,30,9,45,698.0,184.0,1.2,25.5,735.0,328.31,225.6
2016,5,30,10,0,703.0,193.0,1.5,26.0,772.0,380.81,269.13
2016,5,30,10,15,713.5,196.0,1.75,26.0,804.5,430.98,310.7
2016,5,30,10,30,724.0,199.0,2.0,26.0,837.0,481.13,351.51
2016,5,30,10,45,723.0,207.0,2.25,26.0,861.5,528.84,389.74
2016,5,30,11,0,722.0,215.0,2.5,26.0,886.0,575.07,426.02
2016,5,30,11,15,728.0,216.5,2.55,26.0,905.0,618.99,459.28
2016,5,30,11,30,734.0,218.0,2.6,26.0,924.0,661.65,490.93
2016,5,30,11,45,777.5,190.0,2.7,26.0,946.5,702.09,521.53
2016,5,30,12,0,821.0,162.0,2.8,26.0,969.0,745.46,553.78
2016,5,30,12,15,822.0,162.5,2.65,26.0,973.0,779.36,576.9
2016,5,30,12,30,823.0,163.0,2.5,26.0,977.0,810.86,597.32
2016,5,30,12,45,826.0,160.5,2.45,26.5,974.5,838.9,614.29
2016,5,30,13,0,829.0,158.0,2.4,27.0,972.0,851.68,621.06
2016,5,30,13,15,826.5,157.0,2.3,27.0,960.5,882.71,640.79
2016,5,30,13,30,824.0,156.0,2.2,27.0,949.0,897.85,649.86
2016,5,30,13,45,824.5,151.5,2.1,27.0,931.0,896.06,648.1
2016,5,30,14,0,825.0,147.0,2.0,27.0,913.0,903.65,652.65
2016,5,30,14,15,819.0,145.5,1.9,27.0,887.0,916.74,660.69
2016,5,30,14,30,813.0,144.0,1.8,27.0,861.0,913.73,658.37
2016,5,30,14,45,807.5,139.5,1.75,27.0,829.0,904.56,652.92
2016,5,30,15,0,802.0,135.0,1.7,27.0,797.0,891.85,645.34
2016,5,30,15,15,790.5,132.5,1.65,27.0,757.5,872.38,633.52
2016,5,30,15,30,779.0,130.0,1.6,27.0,718.0,849.78,619.78
2016,5,30,15,45,769.5,124.0,1.6,27.0,675.5,822.29,603.39
2016,5,30,16,0,760.0,118.0,1.6,27.0,633.0,791.92,585.05
2016,5,30,16,15,740.5,114.5,1.65,27.0,584.5,753.36,561.49
2016,5,30,16,30,721.0,111.0,1.7,27.0,536.0,716.18,538.57
2016,5,30,16,45,694.0,106.5,1.75,27.0,484.5,667.41,507.11
2016,5,30,17,0,667.0,102.0,1.8,27.0,433.0,617.97,473.7
2016,5,30,17,15,632.0,96.5,1.7,26.5,380.5,561.62,434.13
2016,5,30,17,30,597.0,91.0,1.6,26.0,328.0,505.98,393.91
2016,5,30,17,45,535.5,86.5,1.5,26.0,274.5,436.75,341.33
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,371.3,290.14
2016,5,30,18,15,406.5,71.0,1.3,25.5,173.0,296.36,230.73
2016,5,30,18,30,339.0,60.0,1.2,25.0,125.0,233.17,178.7
2016,5,30,18,45,242.5,45.0,1.1,24.5,84.0,160.74,118.76
2016,5,30,19,0,146.0,30.0,1.0,24.0,43.0,99.04,64.02
2016,5,30,19,15,73.0,15.0,1.05,23.5,21.5,32.92,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,1.85,21.5,10.5,8.96,0.0
2016,5,31,6,0,0.0,21.0,1.9,22.0,21.0,17.34,7.67
2016,5,31,6,15,0.5,42.0,1.95,22.0,42.0,33.89,23.05
2016,5,31,6,30,1.0,63.0,2.0,22.0,63.0,50.01,37.45
2016,5,31,6,45,13.5,84.0,2.1,22.5,88.0,66.07,51.54
2016,5,31,7,0,26.0,105.0,2.2,23.0,113.0,79.91,63.42
2016,5,31,7,15,90.0,132.5,2.25,23.0,167.5,96.31,77.34
2016,5,31,7,30,154.0,160.0,2.3,23.0,222.0,114.37,92.42
2016,5,31,7,45,105.0,180.0,2.35,23.5,225.0,126.32,101.92
2016,5,31,8,0,56.0,200.0,2.4,24.0,228.0,143.91,115.96
2016,5,31,8,15,40.0,209.0,2.45,24.0,230.0,150.41,120.88
2016,5,31,8,30,24.0,218.0,2.5,24.0,232.0,166.4,133.59
2016,5,31,8,45,28.0,241.0,2.6,24.0,259.0,173.69,132.4
2016,5,31,9,0,32.0,264.0,2.7,24.0,286.0,194.31,147.38
2016,5,31,9,15,23.0,254.5,2.75,24.5,271.0,202.45,153.27
2016,5,31,9,30,14.0,245.0,2.8,25.0,256.0,197.22,149.01
2016,5,31,9,45,10.0,212.0,2.85,25.5,220.0,173.87,130.72
2016,5,31,10,0,6.0,179.0,2.9,26.0,184.0,148.42,110.83
2016,5,31,10,15,72.0,308.5,2.9,26.0,372.0,268.91,201.57
2016,5,31,10,30,138.0,438.0,2.9,26.0,560.0,392.59,292.35
2016,5,31,10,45,72.0,302.0,2.95,26.5,366.0,277.81,207.68
2016,5,31,11,0,6.0,166.0,3.0,27.0,172.0,140.96,104.08
2016,5,31,11,15,3.0,137.5,3.1,27.0,140.5,116.34,85.26
2016,5,31,11,30,0.0,109.0,3.2,27.0,109.0,91.11,65.68
2016,5,31,11,45,0.0,115.5,3.3,27.5,115.5,96.64,69.81
2016,5,31,12,0,0.0,122.0,3.4,28.0,122.0,102.21,73.92
2016,5,31,12,15,0.0,117.5,3.65,28.0,117.5,98.61,71.13
2016,5,31,12,30,0.0,113.0,3.9,28.0,113.0,94.96,68.33
2016,5,31,12,45,0.0,89.0,4.2,28.0,89.0,74.82,52.78
2016,5,31,13,0,0.0,65.0,4.5,28.0,65.0,54.61,37.1
2016,5,31,13,15,0.0,65.0,4.55,28.0,65.0,54.58,37.1
2016,5,31,13,30,0.0,65.0,4.6,28.0,65.0,54.54,37.09
2016,5,31,13,45,0.0,67.5,4.65,28.0,67.5,56.6,38.73
2016,5,31,14,0,0.0,70.0,4.7,28.0,70.0,58.64,40.36
2016,5,31,14,15,0.0,59.5,4.4,27.5,59.5,49.77,33.55
2016,5,31,14,30,0.0,49.0,4.1,27.0,49.0,40.92,26.72
2016,5,31,14,45,0.0,44.0,3.8,26.5,44.0,36.7,23.49
2016,5,31,15,0,0.0,39.0,3.5,26.0,39.0,32.49,20.26
2016,5,31,15,15,0.0,30.5,3.4,25.5,30.5,25.37,14.67
2016,5,31,15,30,0.0,22.0,3.3,25.0,22.0,18.28,9.05
2016,5,31,15,45,0.0,40.5,3.25,25.0,40.5,33.65,21.46
2016,5,31,16,0,0.0,59.0,3.2,25.0,59.0,49.03,33.89
2016,5,31,16,15,1.5,114.5,3.1,24.5,115.5,97.35,72.86
2016,5,31,16,30,3.0,170.0,3.0,24.0,172.0,149.0,114.36
2016,5,31,16,45,58.0,191.0,2.95,24.0,220.0,223.3,174.95
2016,5,31,17,0,113.0,212.0,2.9,24.0,268.0,299.77,236.1
2016,5,31,17,15,103.0,188.0,2.85,23.5,235.0,252.49,199.83
2016,5,31,17,30,93.0,164.0,2.8,23.0,202.0,219.05,174.06
2016,5,31,17,45,70.5,140.5,2.8,23.0,166.5,179.22,142.05
2016,5,31,18,0,48.0,117.0,2.8,23.0,131.0,141.13,110.95
2016,5,31,18,15,32.5,92.5,2.7,23.0,101.5,107.17,82.82
2016,5,31,18,30,17.0,68.0,2.6,23.0,72.0,74.28,55.29
2016,5,31,18,45,8.5,44.0,2.55,23.0,46.0,42.21,28.4
2016,5,31,19,0,0.0,20.0,2.5,23.0,20.0,16.5,6.64
2016,5,31,19,15,0.0,10.0,2.45,23.0,10.0,8.54,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,13.66,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,24.85,13.59
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.5,39.75,28.15
2016,6,1,6,30,240.0,72.0,1.0,21.0,118.0,54.4,41.4
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.5,63.56,49.58
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,73.23,57.91
2016,6,1,7,15,430.0,112.0,0.8,22.0,263.5,80.03,63.66
2016,6,1,7,30,480.0,123.0,0.7,22.0,314.0,86.6,69.05
2016,6,1,7,45,520.0,131.5,0.65,22.5,366.0,91.17,72.51
2016,6,1,8,0,560.0,140.0,0.6,23.0,418.0,96.08,76.18
2016,6,1,8,15,589.0,147.0,0.6,23.0,468.5,97.93,77.42
2016,6,1,8,30,618.0,154.0,0.6,23.0,519.0,99.59,78.52
2016,6,1,8,45,638.5,160.5,0.6,23.5,566.0,123.76,80.24
2016,6,1,9,0,659.0,167.0,0.6,24.0,613.0,173.28,105.53
2016,6,1,9,15,676.5,172.0,0.65,24.0,657.0,223.58,140.96
2016,6,1,9,30,694.0,177.0,0.7,24.0,701.0,275.59,182.04
2016,6,1,9,45,708.5,180.0,0.8,24.5,740.0,326.82,223.95
2016,6,1,10,0,723.0,183.0,0.9,25.0,779.0,378.9,266.51
2016,6,1,10,15,733.0,186.0,0.9,25.0,812.0,429.77,307.72
2016,6,1,10,30,743.0,189.0,0.9,25.0,845.0,483.06,349.51
2016,6,1,10,45,425.5,324.5,0.95,25.0,703.0,463.32,339.11
2016,6,1,11,0,108.0,460.0,1.0,25.0,561.0,423.23,310.68
2016,6,1,11,15,264.5,438.0,1.0,25.0,691.5,506.6,371.22
2016,6,1,11,30,421.0,416.0,1.0,25.0,822.0,609.07,443.18
2016,6,1,11,45,391.0,433.0,1.0,25.5,813.5,628.58,454.78
2016,6,1,12,0,361.0,450.0,1.0,26.0,805.0,643.03,463.42
2016,6,1,12,15,386.0,443.5,1.0,26.0,825.0,677.79,487.31
2016,6,1,12,30,411.0,437.0,1.0,26.0,845.0,712.7,510.87
2016,6,1,12,45,356.5,462.0,1.0,26.0,815.0,708.53,506.94
2016,6,1,13,0,302.0,487.0,1.0,26.0,785.0,700.64,500.82
2016,6,1,13,15,549.5,331.5,1.05,26.0,864.0,801.96,574.51
2016,6,1,13,30,797.0,176.0,1.1,26.0,943.0,889.87,635.43
2016,6,1,13,45,565.0,306.5,1.15,26.0,845.0,821.57,588.11
2016,6,1,14,0,333.0,437.0,1.2,26.0,747.0,728.99,523.52
2016,6,1,14,15,405.5,395.0,1.3,26.0,761.0,762.53,550.32
2016,6,1,14,30,478.0,353.0,1.4,26.0,775.0,807.55,583.03
2016,6,1,14,45,623.0,253.5,1.55,26.5,781.5,852.11,617.25
2016,6,1,15,0,768.0,154.0,1.7,27.0,788.0,878.41,637.14
2016,6,1,15,15,576.0,235.5,1.75,27.0,698.0,787.0,576.29
2016,6,1,15,30,384.0,317.0,1.8,27.0,608.0,670.15,495.15
2016,6,1,15,45,213.5,297.5,1.9,27.0,458.0,481.06,361.99
2016,6,1,16,0,43.0,278.0,2.0,27.0,308.0,298.38,225.69
2016,6,1,16,15,41.0,256.5,1.95,26.5,283.0,276.02,210.59
2016,6,1,16,30,39.0,235.0,1.9,26.0,258.0,253.49,194.54
2016,6,1,16,45,19.5,165.0,1.85,26.0,176.5,157.71,120.66
2016,6,1,17,0,0.0,95.0,1.8,26.0,95.0,79.42,58.6
2016,6,1,17,15,0.0,83.5,1.7,25.5,83.5,69.47,51.0
2016,6,1,17,30,0.0,72.0,1.6,25.0,72.0,59.71,43.37
2016,6,1,17,45,0.0,60.5,1.55,25.0,60.5,50.11,35.65
2016,6,1,18,0,0.0,49.0,1.5,25.0,49.0,40.52,27.83
2016,6,1,18,15,0.0,38.0,1.4,24.5,38.0,31.38,20.31
2016,6,1,18,30,0.0,27.0,1.3,24.0,27.0,22.26,12.68
2016,6,1,18,45,0.0,18.0,1.2,23.5,18.0,14.81,6.36
2016,6,1,19,0,0.0,9.0,1.1,23.0,9.0,7.39,0.0
2016,6,1,19,15,0.0,4.5,1.15,23.0,4.5,3.69,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
