Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,13.66,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,24.93,13.55
2016,6,12,6,15,183.0,50.5,2.45,24.0,80.0,38.83,26.99
2016,6,12,6,30,263.0,69.0,2.5,24.0,119.0,51.54,38.43
2016,6,12,6,45,333.0,81.5,2.65,24.5,166.0,60.16,46.07
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,68.57,53.26
2016,6,12,7,15,388.5,114.0,2.9,25.0,247.5,80.98,63.76
2016,6,12,7,30,374.0,134.0,3.0,25.0,282.0,92.65,73.45
2016,6,12,7,45,248.0,172.0,3.1,25.5,276.5,118.13,94.39
2016,6,12,8,0,122.0,210.0,3.2,26.0,271.0,144.04,115.29
2016,6,12,8,15,238.5,220.5,3.25,26.5,355.5,144.23,114.75
2016,6,12,8,30,355.0,231.0,3.3,27.0,440.0,150.75,119.44
2016,6,12,8,45,199.0,253.5,3.35,27.5,373.0,176.35,130.36
2016,6,12,9,0,43.0,276.0,3.4,28.0,306.0,201.17,150.13
2016,6,12,9,15,28.5,261.0,3.4,28.0,281.5,197.1,146.98
2016,6,12,9,30,14.0,246.0,3.4,28.0,257.0,197.42,147.56
2016,6,12,9,45,229.0,283.5,3.4,28.5,472.0,262.43,189.42
2016,6,12,10,0,444.0,321.0,3.4,29.0,687.0,371.05,265.8
2016,6,12,10,15,369.5,368.5,3.35,29.0,682.0,410.98,298.44
2016,6,12,10,30,295.0,416.0,3.3,29.0,677.0,436.62,319.32
2016,6,12,10,45,359.5,403.0,3.3,29.5,730.5,482.44,352.69
2016,6,12,11,0,424.0,390.0,3.3,30.0,784.0,529.18,386.6
2016,6,12,11,15,440.0,403.0,3.3,30.0,820.0,575.78,420.43
2016,6,12,11,30,456.0,416.0,3.3,30.0,856.0,623.14,454.23
2016,6,12,11,45,452.5,425.5,3.35,30.0,866.5,655.22,477.05
2016,6,12,12,0,449.0,435.0,3.4,30.0,877.0,686.08,498.78
2016,6,12,12,15,318.5,471.5,3.35,30.0,786.0,641.75,466.45
2016,6,12,12,30,188.0,508.0,3.3,30.0,695.0,585.07,425.14
2016,6,12,12,45,235.5,497.0,3.3,30.0,730.5,627.34,455.94
2016,6,12,13,0,283.0,486.0,3.3,30.0,766.0,677.04,491.03
2016,6,12,13,15,297.0,475.5,3.3,30.0,766.0,693.91,503.0
2016,6,12,13,30,311.0,465.0,3.3,30.0,766.0,709.29,514.17
2016,6,12,13,45,380.0,429.0,3.3,30.5,789.0,748.9,542.17
2016,6,12,14,0,449.0,393.0,3.3,31.0,812.0,797.96,575.85
2016,6,12,14,15,290.5,416.5,3.25,30.5,685.5,672.21,489.03
2016,6,12,14,30,132.0,440.0,3.2,30.0,559.0,540.61,395.97
2016,6,12,14,45,208.0,415.0,3.2,30.0,593.0,589.24,433.52
2016,6,12,15,0,284.0,390.0,3.2,30.0,627.0,651.52,479.09
2016,6,12,15,15,417.5,322.5,3.15,30.0,652.5,719.31,529.62
2016,6,12,15,30,551.0,255.0,3.1,30.0,678.0,767.68,566.54
2016,6,12,15,45,400.5,282.5,3.05,30.0,580.5,656.57,487.63
2016,6,12,16,0,250.0,310.0,3.0,30.0,483.0,535.95,400.93
2016,6,12,16,15,243.5,288.0,2.9,29.5,446.0,503.8,380.09
2016,6,12,16,30,237.0,266.0,2.8,29.0,409.0,455.55,346.96
2016,6,12,16,45,322.5,223.0,2.7,29.0,398.5,483.98,370.61
2016,6,12,17,0,408.0,180.0,2.6,29.0,388.0,504.58,387.77
2016,6,12,17,15,423.0,159.0,2.4,28.5,353.5,477.14,368.76
2016,6,12,17,30,438.0,138.0,2.2,28.0,319.0,446.86,347.25
2016,6,12,17,45,398.0,124.0,2.05,28.0,270.5,388.48,302.71
2016,6,12,18,0,358.0,110.0,1.9,28.0,222.0,332.6,259.09
2016,6,12,18,15,298.0,94.5,1.85,27.5,175.5,268.07,208.18
2016,6,12,18,30,238.0,79.0,1.8,27.0,129.0,200.17,153.39
2016,6,12,18,45,170.0,59.0,1.75,26.5,89.5,139.78,103.73
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,86.2,58.91
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,39.72,5.16
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,24.0,21.5,14.08,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,25.67,14.08
2016,6,13,6,15,206.0,49.5,3.15,24.5,83.0,37.56,25.85
2016,6,13,6,30,296.0,66.0,3.3,25.0,123.0,49.55,36.57
2016,6,13,6,45,383.0,74.5,3.5,25.5,172.5,55.55,41.94
2016,6,13,7,0,470.0,83.0,3.7,26.0,222.0,63.24,48.52
2016,6,13,7,15,518.5,91.5,3.75,26.0,273.5,68.07,52.57
2016,6,13,7,30,567.0,100.0,3.8,26.0,325.0,72.7,56.35
2016,6,13,7,45,413.0,150.0,3.85,26.5,327.0,101.72,80.38
2016,6,13,8,0,259.0,200.0,3.9,27.0,329.0,133.94,106.59
2016,6,13,8,15,488.5,156.0,3.85,27.5,432.0,102.55,80.08
2016,6,13,8,30,718.0,112.0,3.8,28.0,535.0,74.39,56.41
2016,6,13,8,45,564.0,187.5,3.8,28.5,537.5,131.31,89.86
2016,6,13,9,0,410.0,263.0,3.8,29.0,540.0,200.87,135.91
2016,6,13,9,15,291.0,310.5,3.75,29.0,514.0,249.43,175.13
2016,6,13,9,30,172.0,358.0,3.7,29.0,488.0,285.17,206.86
2016,6,13,9,45,496.0,241.5,3.7,29.5,644.0,301.58,209.58
2016,6,13,10,0,820.0,125.0,3.7,30.0,800.0,369.2,255.57
2016,6,13,10,15,828.0,126.5,3.65,30.0,833.0,420.64,298.75
2016,6,13,10,30,836.0,128.0,3.6,30.0,866.0,471.41,340.5
2016,6,13,10,45,501.0,298.0,3.6,30.5,744.0,474.06,346.07
2016,6,13,11,0,166.0,468.0,3.6,31.0,622.0,452.6,330.19
2016,6,13,11,15,510.5,301.5,3.55,31.0,790.0,543.3,398.44
2016,6,13,11,30,855.0,135.0,3.5,31.0,958.0,655.96,482.22
2016,6,13,11,45,856.5,136.0,3.5,31.5,970.0,694.89,509.38
2016,6,13,12,0,858.0,137.0,3.5,32.0,982.0,731.49,534.63
2016,6,13,12,15,592.5,305.5,3.5,32.0,890.5,711.69,516.52
2016,6,13,12,30,327.0,474.0,3.5,32.0,799.0,668.86,481.95
2016,6,13,12,45,262.5,489.0,3.5,32.0,749.5,646.82,466.24
2016,6,13,13,0,198.0,504.0,3.5,32.0,700.0,614.22,442.98
2016,6,13,13,15,523.5,321.0,3.5,32.0,830.0,761.31,551.86
2016,6,13,13,30,849.0,138.0,3.5,32.0,960.0,879.71,634.97
2016,6,13,13,45,842.5,138.5,3.5,32.0,940.5,889.44,640.94
2016,6,13,14,0,836.0,139.0,3.5,32.0,921.0,895.61,645.46
2016,6,13,14,15,468.0,285.5,3.5,32.0,721.5,723.46,526.81
2016,6,13,14,30,100.0,432.0,3.5,32.0,522.0,488.42,356.04
2016,6,13,14,45,187.0,412.5,3.5,32.0,572.0,567.46,415.41
2016,6,13,15,0,274.0,393.0,3.5,32.0,622.0,645.2,471.66
2016,6,13,15,15,350.0,346.5,3.4,31.5,624.5,667.71,490.61
2016,6,13,15,30,426.0,300.0,3.3,31.0,627.0,701.38,517.23
2016,6,13,15,45,390.0,293.5,3.25,31.0,579.0,642.83,477.1
2016,6,13,16,0,354.0,287.0,3.2,31.0,531.0,599.68,447.45
2016,6,13,16,15,383.5,256.0,3.05,30.5,503.0,584.68,439.59
2016,6,13,16,30,413.0,225.0,2.9,30.0,475.0,581.68,439.68
2016,6,13,16,45,340.5,216.5,2.8,30.0,410.0,490.61,373.96
2016,6,13,17,0,268.0,208.0,2.7,30.0,345.0,418.89,321.14
2016,6,13,17,15,251.5,185.0,2.5,29.5,302.5,374.11,288.92
2016,6,13,17,30,235.0,162.0,2.3,29.0,260.0,329.63,256.07
2016,6,13,17,45,215.5,141.0,2.15,29.0,220.5,286.13,222.69
2016,6,13,18,0,196.0,120.0,2.0,29.0,181.0,243.68,189.38
2016,6,13,18,15,167.5,99.0,1.95,28.5,144.0,197.99,153.07
2016,6,13,18,30,139.0,78.0,1.9,28.0,107.0,146.39,111.25
2016,6,13,18,45,99.0,57.5,1.9,27.5,75.0,102.59,75.06
2016,6,13,19,0,59.0,37.0,1.9,27.0,43.0,62.38,41.4
2016,6,13,19,15,29.5,18.5,2.05,27.0,21.5,28.52,3.2
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,24.0,20.5,14.08,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,25.59,13.99
2016,6,14,6,15,176.0,51.0,3.3,24.0,80.5,39.13,27.22
2016,6,14,6,30,261.0,69.0,3.4,24.0,120.0,51.54,38.42
2016,6,14,6,45,319.5,84.5,3.55,24.5,166.0,62.21,47.82
2016,6,14,7,0,378.0,100.0,3.7,25.0,212.0,72.54,56.65
2016,6,14,7,15,189.0,106.5,3.75,25.0,162.5,77.51,60.82
2016,6,14,7,30,0.0,113.0,3.8,25.0,113.0,90.16,71.38
2016,6,14,7,45,0.5,131.0,3.9,25.5,131.5,103.87,82.5
2016,6,14,8,0,1.0,149.0,4.0,26.0,150.0,117.46,93.34
2016,6,14,8,15,0.5,144.0,3.9,26.0,144.5,114.89,90.84
2016,6,14,8,30,0.0,139.0,3.8,26.0,139.0,111.93,88.07
2016,6,14,8,45,22.5,208.5,3.7,26.5,224.0,162.35,122.89
2016,6,14,9,0,45.0,278.0,3.6,27.0,309.0,202.27,151.6
2016,6,14,9,15,40.5,291.0,3.45,27.5,320.0,217.31,162.21
2016,6,14,9,30,36.0,304.0,3.3,28.0,331.0,231.7,172.61
2016,6,14,9,45,42.0,329.0,3.15,28.5,362.5,256.22,190.24
2016,6,14,10,0,48.0,354.0,3.0,29.0,394.0,281.88,208.61
2016,6,14,10,15,44.5,364.5,2.95,29.0,403.0,295.07,218.32
2016,6,14,10,30,41.0,375.0,2.9,29.0,412.0,307.81,227.62
2016,6,14,10,45,38.0,380.0,2.85,29.5,414.5,316.42,233.35
2016,6,14,11,0,35.0,385.0,2.8,30.0,417.0,324.56,238.66
2016,6,14,11,15,55.5,423.5,2.9,30.0,476.5,371.74,272.89
2016,6,14,11,30,76.0,462.0,3.0,30.0,536.0,421.72,308.77
2016,6,14,11,45,73.0,466.0,3.1,30.5,537.5,431.27,314.88
2016,6,14,12,0,70.0,470.0,3.2,31.0,539.0,440.39,320.79
2016,6,14,12,15,217.5,460.5,3.35,31.0,676.5,554.55,404.22
2016,6,14,12,30,365.0,451.0,3.5,31.0,814.0,679.3,492.83
2016,6,14,12,45,363.5,450.5,3.7,31.5,811.0,696.29,503.72
2016,6,14,13,0,362.0,450.0,3.9,32.0,808.0,711.57,513.99
2016,6,14,13,15,190.5,388.5,4.0,32.0,577.0,515.75,377.12
2016,6,14,13,30,19.0,327.0,4.1,32.0,346.0,295.54,216.25
2016,6,14,13,45,51.5,389.5,4.25,32.0,438.0,393.94,289.12
2016,6,14,14,0,84.0,452.0,4.4,32.0,530.0,485.13,354.86
2016,6,14,14,15,199.5,434.5,4.4,32.0,614.0,592.14,433.39
2016,6,14,14,30,315.0,417.0,4.4,32.0,698.0,699.78,510.6
2016,6,14,14,45,317.5,399.0,4.45,32.0,673.0,688.29,503.35
2016,6,14,15,0,320.0,381.0,4.5,32.0,648.0,674.82,495.35
2016,6,14,15,15,278.0,370.5,4.45,31.5,594.5,627.05,463.09
2016,6,14,15,30,236.0,360.0,4.4,31.0,541.0,562.64,418.9
2016,6,14,15,45,504.0,237.0,4.4,31.0,594.0,700.64,524.44
2016,6,14,16,0,772.0,114.0,4.4,31.0,647.0,792.48,592.51
2016,6,14,16,15,754.0,110.5,4.25,30.5,599.5,755.71,568.7
2016,6,14,16,30,736.0,107.0,4.1,30.0,552.0,716.93,543.96
2016,6,14,16,45,710.0,103.5,4.0,30.0,501.5,673.08,514.39
2016,6,14,17,0,684.0,100.0,3.9,30.0,451.0,625.71,481.2
2016,6,14,17,15,651.5,95.0,3.6,29.5,399.0,571.72,442.49
2016,6,14,17,30,619.0,90.0,3.3,29.0,347.0,518.13,403.13
2016,6,14,17,45,574.0,83.5,3.05,29.0,295.5,456.2,355.73
2016,6,14,18,0,529.0,77.0,2.8,29.0,244.0,396.62,308.9
2016,6,14,18,15,466.0,68.5,2.65,28.5,194.5,328.67,254.99
2016,6,14,18,30,403.0,60.0,2.5,28.0,145.0,265.8,203.45
2016,6,14,18,45,309.5,48.0,2.4,27.5,102.5,190.0,141.14
2016,6,14,19,0,216.0,36.0,2.3,27.0,60.0,128.56,89.1
2016,6,14,19,15,108.0,18.0,2.4,27.0,30.0,59.28,14.07
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.5,14.08,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,37.0,25.88,14.16
2016,6,15,6,15,111.0,56.0,3.15,24.5,75.0,42.77,30.19
2016,6,15,6,30,178.0,79.0,3.3,25.0,113.0,58.65,44.26
2016,6,15,6,45,251.0,95.0,3.5,25.5,159.5,70.22,54.41
2016,6,15,7,0,324.0,111.0,3.7,26.0,206.0,81.57,64.07
2016,6,15,7,15,375.0,124.0,3.8,26.0,255.5,87.66,69.16
2016,6,15,7,30,426.0,137.0,3.9,26.0,305.0,95.28,75.4
2016,6,15,7,45,483.5,140.5,4.05,26.5,358.0,96.55,76.05
2016,6,15,8,0,541.0,144.0,4.2,27.0,411.0,97.85,76.69
2016,6,15,8,15,570.5,151.0,4.3,27.5,461.0,100.62,78.54
2016,6,15,8,30,600.0,158.0,4.4,28.0,511.0,102.17,79.37
2016,6,15,8,45,644.0,153.5,4.5,28.5,562.0,109.83,72.63
2016,6,15,9,0,688.0,149.0,4.6,29.0,613.0,154.19,90.13
2016,6,15,9,15,705.0,153.0,4.6,29.0,657.0,204.81,124.33
2016,6,15,9,30,722.0,157.0,4.6,29.0,701.0,257.01,165.33
2016,6,15,9,45,751.0,151.0,4.7,29.5,744.0,312.47,210.43
2016,6,15,10,0,780.0,145.0,4.8,30.0,787.0,363.7,253.03
2016,6,15,10,15,790.0,147.0,4.8,30.0,820.5,415.34,296.47
2016,6,15,10,30,800.0,149.0,4.8,30.0,854.0,466.73,338.85
2016,6,15,10,45,816.0,145.0,4.85,30.5,883.5,516.14,378.16
2016,6,15,11,0,832.0,141.0,4.9,31.0,913.0,564.62,415.75
2016,6,15,11,15,836.5,142.0,4.85,31.0,933.0,608.84,449.9
2016,6,15,11,30,841.0,143.0,4.8,31.0,953.0,651.27,481.92
2016,6,15,11,45,851.5,138.5,4.8,31.5,968.0,691.85,511.17
2016,6,15,12,0,862.0,134.0,4.8,32.0,983.0,730.7,538.53
2016,6,15,12,15,863.0,134.5,4.7,32.0,987.5,764.34,562.1
2016,6,15,12,30,864.0,135.0,4.6,32.0,992.0,795.63,582.74
2016,6,15,12,45,864.5,134.0,4.55,32.5,989.5,823.01,599.71
2016,6,15,13,0,865.0,133.0,4.5,33.0,987.0,847.71,614.79
2016,6,15,13,15,862.5,132.5,4.4,33.0,976.0,867.18,627.42
2016,6,15,13,30,860.0,132.0,4.3,33.0,965.0,883.25,637.84
2016,6,15,13,45,855.5,131.0,4.2,33.0,946.5,893.59,644.54
2016,6,15,14,0,851.0,130.0,4.1,33.0,928.0,900.3,648.97
2016,6,15,14,15,845.5,128.5,4.0,33.0,902.5,902.02,650.24
2016,6,15,14,30,840.0,127.0,3.9,33.0,877.0,900.13,649.28
2016,6,15,14,45,831.5,126.0,3.8,33.0,844.5,892.44,644.64
2016,6,15,15,0,823.0,125.0,3.7,33.0,812.0,881.32,637.9
2016,6,15,15,15,812.5,122.5,3.6,33.0,774.0,863.63,626.93
2016,6,15,15,30,802.0,120.0,3.5,33.0,736.0,852.47,620.42
2016,6,15,15,45,787.5,117.5,3.45,33.0,693.0,824.79,603.19
2016,6,15,16,0,773.0,115.0,3.4,33.0,650.0,794.43,584.22
2016,6,15,16,15,755.0,112.0,3.25,32.5,602.5,758.22,561.89
2016,6,15,16,30,737.0,109.0,3.1,32.0,555.0,720.0,537.95
2016,6,15,16,45,714.5,104.0,3.0,32.0,505.0,674.46,507.77
2016,6,15,17,0,692.0,99.0,2.9,32.0,455.0,630.52,477.73
2016,6,15,17,15,660.5,94.0,2.7,31.5,403.0,576.93,440.21
2016,6,15,17,30,629.0,89.0,2.5,31.0,351.0,523.65,401.95
2016,6,15,17,45,588.5,82.0,2.3,30.5,299.5,463.43,357.39
2016,6,15,18,0,548.0,75.0,2.1,30.0,248.0,405.15,312.84
2016,6,15,18,15,486.0,67.0,2.05,29.0,198.5,337.35,260.31
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,274.47,209.63
2016,6,15,18,45,334.5,47.5,1.95,27.5,105.5,202.67,150.5
2016,6,15,19,0,245.0,36.0,1.9,27.0,62.0,138.47,96.16
2016,6,15,19,15,122.5,18.0,2.05,26.5,31.0,63.57,17.2
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,14.08,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,25.65,13.93
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,37.58,25.84
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,49.59,36.59
2016,6,16,6,45,389.5,74.0,4.05,25.5,173.0,55.26,41.69
2016,6,16,7,0,478.0,82.0,4.2,26.0,223.0,62.57,47.95
2016,6,16,7,15,527.0,90.0,4.2,26.0,274.5,67.05,51.72
2016,6,16,7,30,576.0,98.0,4.2,26.0,326.0,71.38,55.24
2016,6,16,7,45,626.5,99.5,4.25,26.5,381.0,70.92,54.54
2016,6,16,8,0,677.0,101.0,4.3,27.0,436.0,70.66,53.99
2016,6,16,8,15,702.5,105.5,4.3,27.5,487.0,72.08,54.86
2016,6,16,8,30,728.0,110.0,4.3,28.0,538.0,80.61,61.6
2016,6,16,8,45,755.0,110.5,4.35,28.5,588.0,93.23,58.6
2016,6,16,9,0,782.0,111.0,4.4,29.0,638.0,144.73,79.51
2016,6,16,9,15,796.0,114.0,4.4,29.5,682.5,198.77,115.66
2016,6,16,9,30,810.0,117.0,4.4,30.0,727.0,253.89,158.87
2016,6,16,9,45,824.0,117.5,4.45,30.5,767.0,314.25,208.44
2016,6,16,10,0,838.0,118.0,4.5,31.0,807.0,368.07,253.54
2016,6,16,10,15,846.5,119.5,4.5,31.0,840.5,420.62,297.82
2016,6,16,10,30,855.0,121.0,4.5,31.0,874.0,472.56,340.71
2016,6,16,10,45,862.5,121.0,4.55,31.5,901.5,522.08,380.1
2016,6,16,11,0,870.0,121.0,4.6,32.0,929.0,570.4,417.46
2016,6,16,11,15,874.0,122.0,4.6,32.0,949.0,615.96,452.54
2016,6,16,11,30,878.0,123.0,4.6,32.0,969.0,659.6,485.4
2016,6,16,11,45,880.0,124.0,4.6,32.5,981.0,699.81,514.12
2016,6,16,12,0,882.0,125.0,4.6,33.0,993.0,737.64,540.48
2016,6,16,12,15,882.5,125.0,4.6,33.0,997.5,771.17,564.01
2016,6,16,12,30,883.0,125.0,4.6,33.0,1002.0,802.2,584.77
2016,6,16,12,45,882.0,125.0,4.6,33.0,998.5,829.54,603.01
2016,6,16,13,0,881.0,125.0,4.6,33.0,995.0,854.08,619.38
2016,6,16,13,15,878.5,124.5,4.55,33.0,984.0,873.76,632.35
2016,6,16,13,30,876.0,124.0,4.5,33.0,973.0,889.98,643.1
2016,6,16,13,45,872.5,123.0,4.45,33.0,954.5,901.31,650.7
2016,6,16,14,0,869.0,122.0,4.4,33.0,936.0,908.98,656.01
2016,6,16,14,15,863.5,120.5,4.35,33.0,910.5,910.69,657.54
2016,6,16,14,30,858.0,119.0,4.3,33.0,885.0,908.74,656.81
2016,6,16,14,45,844.0,121.0,4.25,33.0,851.0,898.83,650.98
2016,6,16,15,0,830.0,123.0,4.2,33.0,817.0,885.58,643.09
2016,6,16,15,15,819.0,121.0,4.1,33.0,778.5,867.89,632.12
2016,6,16,15,30,808.0,119.0,4.0,33.0,740.0,856.66,625.59
2016,6,16,15,45,794.0,116.5,3.95,33.0,697.0,829.35,608.53
2016,6,16,16,0,780.0,114.0,3.9,33.0,654.0,799.33,589.7
2016,6,16,16,15,762.0,110.5,3.75,32.5,606.5,762.45,566.85
2016,6,16,16,30,744.0,107.0,3.6,32.0,559.0,723.53,542.38
2016,6,16,16,45,719.0,103.5,3.5,32.0,508.0,677.53,511.74
2016,6,16,17,0,694.0,100.0,3.4,32.0,457.0,633.34,481.37
2016,6,16,17,15,662.0,95.0,3.15,31.5,405.0,579.35,443.3
2016,6,16,17,30,630.0,90.0,2.9,31.0,353.0,525.7,404.52
2016,6,16,17,45,584.5,84.0,2.7,30.5,300.5,463.56,358.38
2016,6,16,18,0,539.0,78.0,2.5,30.0,248.0,403.76,312.55
2016,6,16,18,15,476.5,69.5,2.35,29.5,198.5,335.53,258.86
2016,6,16,18,30,414.0,61.0,2.2,29.0,149.0,272.27,207.4
2016,6,16,18,45,320.5,49.0,2.1,28.5,105.5,195.86,144.98
2016,6,16,19,0,227.0,37.0,2.0,28.0,62.0,133.7,92.68
2016,6,16,19,15,113.5,18.5,2.1,27.5,31.0,61.88,18.06
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,23.5,23.0,13.66,0.0
2016,6,17,6,0,164.0,32.0,3.2,24.0,46.0,24.68,13.13
2016,6,17,6,15,264.0,46.5,3.35,24.0,88.0,35.58,24.22
2016,6,17,6,30,364.0,61.0,3.5,24.0,130.0,46.31,33.95
2016,6,17,6,45,456.5,66.5,3.65,24.5,182.0,51.92,39.01
2016,6,17,7,0,549.0,72.0,3.8,25.0,234.0,55.23,41.88
2016,6,17,7,15,596.0,79.0,3.8,25.5,286.5,59.36,45.27
2016,6,17,7,30,643.0,86.0,3.8,26.0,339.0,63.35,48.44
2016,6,17,7,45,689.0,87.0,3.85,26.5,394.5,63.02,47.88
2016,6,17,8,0,735.0,88.0,3.9,27.0,450.0,68.68,52.34
2016,6,17,8,15,758.5,91.5,3.9,27.5,502.0,70.02,53.14
2016,6,17,8,30,782.0,95.0,3.9,28.0,554.0,71.27,53.86
2016,6,17,8,45,805.5,95.5,3.9,28.5,604.5,84.26,51.39
2016,6,17,9,0,829.0,96.0,3.9,29.0,655.0,147.41,80.04
2016,6,17,9,15,842.0,98.5,3.85,29.5,699.5,202.92,116.86
2016,6,17,9,30,855.0,101.0,3.8,30.0,744.0,259.22,160.94
2016,6,17,9,45,867.5,101.5,3.8,30.5,784.5,314.59,206.94
2016,6,17,10,0,880.0,102.0,3.8,31.0,825.0,370.17,253.55
2016,6,17,10,15,887.5,103.5,3.75,31.0,859.0,424.51,299.22
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,478.07,343.24
2016,6,17,10,45,901.0,105.0,3.7,31.5,920.0,528.77,383.35
2016,6,17,11,0,907.0,105.0,3.7,32.0,947.0,578.04,421.12
2016,6,17,11,15,910.5,106.0,3.65,32.0,967.0,624.95,456.81
2016,6,17,11,30,914.0,107.0,3.6,32.0,987.0,669.8,490.09
2016,6,17,11,45,917.0,106.5,3.55,32.5,999.5,710.94,518.96
2016,6,17,12,0,920.0,106.0,3.5,33.0,1012.0,749.64,545.39
2016,6,17,12,15,920.0,106.0,3.4,33.0,1016.0,783.96,568.09
2016,6,17,12,30,920.0,106.0,3.3,33.0,1020.0,815.57,588.32
2016,6,17,12,45,919.0,106.0,3.25,33.5,1016.5,843.66,605.13
2016,6,17,13,0,918.0,106.0,3.2,34.0,1013.0,868.77,619.88
2016,6,17,13,15,915.5,105.5,3.15,34.0,1001.5,888.85,632.61
2016,6,17,13,30,913.0,105.0,3.1,34.0,990.0,905.35,643.09
2016,6,17,13,45,909.0,104.5,3.05,34.0,971.0,916.82,650.43
2016,6,17,14,0,905.0,104.0,3.0,34.0,952.0,924.53,655.48
2016,6,17,14,15,899.5,102.5,2.95,34.0,925.5,926.13,656.77
2016,6,17,14,30,894.0,101.0,2.9,34.0,899.0,923.95,655.8
2016,6,17,14,45,886.0,100.0,2.85,34.0,866.5,916.25,651.45
2016,6,17,15,0,878.0,99.0,2.8,34.0,834.0,904.95,644.95
2016,6,17,15,15,868.0,97.0,2.75,34.0,795.0,887.33,634.51
2016,6,17,15,30,858.0,95.0,2.7,34.0,756.0,866.38,622.02
2016,6,17,15,45,846.0,93.0,2.7,34.0,712.5,840.54,606.72
2016,6,17,16,0,834.0,91.0,2.7,34.0,669.0,811.81,589.52
2016,6,17,16,15,818.0,88.5,2.6,33.5,621.0,776.59,568.46
2016,6,17,16,30,802.0,86.0,2.5,33.0,573.0,746.03,550.39
2016,6,17,16,45,781.5,82.5,2.45,33.0,522.0,701.66,521.8
2016,6,17,17,0,761.0,79.0,2.4,33.0,471.0,655.86,491.9
2016,6,17,17,15,732.5,75.0,2.25,32.5,418.5,602.91,456.07
2016,6,17,17,30,704.0,71.0,2.1,32.0,366.0,549.83,418.6
2016,6,17,17,45,665.5,66.0,2.0,31.5,313.0,489.85,375.02
2016,6,17,18,0,627.0,61.0,1.9,31.0,260.0,433.13,332.21
2016,6,17,18,15,569.5,55.0,1.75,30.0,209.0,366.24,280.55
2016,6,17,18,30,512.0,49.0,1.6,29.0,158.0,303.78,230.26
2016,6,17,18,45,421.0,40.0,1.5,28.5,113.0,229.55,169.32
2016,6,17,19,0,330.0,31.0,1.4,28.0,68.0,164.68,114.07
2016,6,17,19,15,165.0,15.5,1.45,27.5,34.0,75.63,24.47
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,13.66,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,24.62,13.03
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,35.85,24.38
2016,6,18,6,30,334.0,62.0,2.5,25.0,125.0,46.88,34.28
2016,6,18,6,45,408.5,72.0,2.65,25.5,174.0,53.98,40.6
2016,6,18,7,0,483.0,82.0,2.8,26.0,223.0,62.67,48.03
2016,6,18,7,15,532.0,89.5,2.7,26.0,274.5,66.77,51.47
2016,6,18,7,30,581.0,97.0,2.6,26.0,326.0,70.75,54.69
2016,6,18,7,45,616.0,103.5,2.55,26.5,378.5,73.68,56.84
2016,6,18,8,0,651.0,110.0,2.5,27.0,431.0,76.45,58.82
2016,6,18,8,15,677.5,115.0,2.4,27.5,482.0,77.93,59.69
2016,6,18,8,30,704.0,120.0,2.3,28.0,533.0,79.27,60.45
2016,6,18,8,45,726.5,123.0,2.2,28.5,582.0,91.47,58.4
2016,6,18,9,0,749.0,126.0,2.1,29.0,631.0,150.36,85.15
2016,6,18,9,15,764.5,129.5,1.9,29.0,675.5,203.05,119.91
2016,6,18,9,30,780.0,133.0,1.7,29.0,720.0,257.07,161.69
2016,6,18,9,45,796.0,133.0,1.55,29.5,760.5,309.84,204.49
2016,6,18,10,0,812.0,133.0,1.4,30.0,801.0,363.46,248.05
2016,6,18,10,15,821.0,135.5,1.25,30.0,834.5,416.76,291.13
2016,6,18,10,30,830.0,138.0,1.1,30.0,868.0,471.75,333.94
2016,6,18,10,45,840.0,137.0,0.95,30.5,896.5,520.74,370.26
2016,6,18,11,0,850.0,136.0,0.8,31.0,925.0,568.8,404.25
2016,6,18,11,15,855.0,137.0,0.85,31.0,945.5,614.18,437.52
2016,6,18,11,30,860.0,138.0,0.9,31.0,966.0,657.79,468.78
2016,6,18,11,45,856.0,143.5,1.0,31.5,977.0,696.61,495.61
2016,6,18,12,0,852.0,149.0,1.1,32.0,988.0,732.72,520.06
2016,6,18,12,15,853.5,149.5,1.2,32.0,993.0,766.62,543.83
2016,6,18,12,30,855.0,150.0,1.3,32.0,998.0,798.28,565.02
2016,6,18,12,45,856.0,148.5,1.4,32.0,996.0,825.82,583.32
2016,6,18,13,0,857.0,147.0,1.5,32.0,994.0,850.77,600.06
2016,6,18,13,15,854.5,146.5,1.55,32.0,983.0,870.53,613.03
2016,6,18,13,30,852.0,146.0,1.6,32.0,972.0,886.93,624.01
2016,6,18,13,45,849.0,144.0,1.65,32.0,954.0,898.09,631.84
2016,6,18,14,0,846.0,142.0,1.7,32.0,936.0,905.64,637.56
2016,6,18,14,15,840.0,140.5,1.7,32.0,910.0,907.28,639.16
2016,6,18,14,30,834.0,139.0,1.7,32.0,884.0,905.31,638.68
2016,6,18,14,45,824.0,138.0,1.75,32.0,851.0,896.62,634.67
2016,6,18,15,0,814.0,137.0,1.8,32.0,818.0,895.73,635.75
2016,6,18,15,15,802.5,134.5,1.8,32.0,779.5,877.21,625.13
2016,6,18,15,30,791.0,132.0,1.8,32.0,741.0,855.51,612.67
2016,6,18,15,45,773.5,130.0,1.8,32.0,696.5,826.16,595.28
2016,6,18,16,0,756.0,128.0,1.8,32.0,652.0,794.24,576.17
2016,6,18,16,15,736.5,124.0,1.75,32.0,604.0,756.3,552.51
2016,6,18,16,30,717.0,120.0,1.7,32.0,556.0,720.09,529.85
2016,6,18,16,45,686.0,117.0,1.65,32.0,504.5,671.02,497.94
2016,6,18,17,0,655.0,114.0,1.6,32.0,453.0,621.45,464.4
2016,6,18,17,15,622.0,108.0,1.5,31.5,401.0,567.1,427.38
2016,6,18,17,30,589.0,102.0,1.4,31.0,349.0,513.2,389.62
2016,6,18,17,45,535.0,96.0,1.35,30.5,296.0,447.52,342.17
2016,6,18,18,0,481.0,90.0,1.3,30.0,243.0,379.43,291.4
2016,6,18,18,15,419.5,79.0,1.25,29.0,194.0,312.8,240.38
2016,6,18,18,30,358.0,68.0,1.2,28.0,145.0,251.51,191.56
2016,6,18,18,45,266.5,54.0,1.15,27.5,102.0,180.75,134.07
2016,6,18,19,0,175.0,40.0,1.1,27.0,59.0,119.85,83.53
2016,6,18,19,15,87.5,20.0,1.15,26.5,29.5,56.85,18.72
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,13.23,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,24.16,12.61
2016,6,19,6,15,181.0,49.0,1.8,24.5,78.5,37.74,25.96
2016,6,19,6,30,265.0,67.0,1.9,25.0,117.0,50.14,37.05
2016,6,19,6,45,339.5,79.0,2.05,25.5,164.5,58.49,44.43
2016,6,19,7,0,414.0,91.0,2.2,26.0,212.0,66.65,51.4
2016,6,19,7,15,464.0,100.5,2.2,26.0,262.5,72.67,56.46
2016,6,19,7,30,514.0,110.0,2.2,26.0,313.0,78.51,61.23
2016,6,19,7,45,559.0,115.0,2.25,26.5,365.0,81.3,63.23
2016,6,19,8,0,604.0,120.0,2.3,27.0,417.0,82.75,64.07
2016,6,19,8,15,476.5,175.0,2.2,27.0,426.0,114.1,89.76
2016,6,19,8,30,349.0,230.0,2.1,27.0,435.0,150.2,118.87
2016,6,19,8,45,270.0,268.5,2.05,27.5,435.5,173.78,128.1
2016,6,19,9,0,191.0,307.0,2.0,28.0,436.0,221.17,159.61
2016,6,19,9,15,201.5,329.5,1.95,28.5,474.0,254.12,181.8
2016,6,19,9,30,212.0,352.0,1.9,29.0,512.0,288.57,206.51
2016,6,19,9,45,135.5,358.5,1.9,29.5,462.5,291.17,211.26
2016,6,19,10,0,59.0,365.0,1.9,30.0,413.0,292.12,213.97
2016,6,19,10,15,217.5,373.5,1.95,30.0,563.0,360.44,261.26
2016,6,19,10,30,376.0,382.0,2.0,30.0,713.0,446.43,322.13
2016,6,19,10,45,591.5,269.0,2.1,30.0,809.0,491.22,355.51
2016,6,19,11,0,807.0,156.0,2.2,30.0,905.0,560.25,407.53
2016,6,19,11,15,561.0,307.5,2.3,30.0,834.0,574.32,417.62
2016,6,19,11,30,315.0,459.0,2.4,30.0,763.0,565.13,409.62
2016,6,19,11,45,368.5,444.0,2.5,30.0,804.0,611.09,443.03
2016,6,19,12,0,422.0,429.0,2.6,30.0,845.0,658.73,477.11
2016,6,19,12,15,625.0,294.0,2.65,30.0,913.0,724.07,526.37
2016,6,19,12,30,828.0,159.0,2.7,30.0,981.0,793.85,578.2
2016,6,19,12,45,543.0,325.5,2.75,30.0,864.5,740.32,536.64
2016,6,19,13,0,258.0,492.0,2.8,30.0,748.0,658.9,475.55
2016,6,19,13,15,540.5,324.0,2.8,30.0,851.0,776.36,563.02
2016,6,19,13,30,823.0,156.0,2.8,30.0,954.0,882.09,637.32
2016,6,19,13,45,431.5,278.5,2.85,30.0,696.5,666.32,487.92
2016,6,19,14,0,40.0,401.0,2.9,30.0,439.0,397.13,290.72
2016,6,19,14,15,425.0,273.5,2.9,30.0,654.0,671.6,495.88
2016,6,19,14,30,810.0,146.0,2.9,30.0,869.0,901.87,654.21
2016,6,19,14,45,463.0,275.0,2.9,30.0,685.5,715.09,524.15
2016,6,19,15,0,116.0,404.0,2.9,30.0,502.0,496.65,365.11
2016,6,19,15,15,446.5,268.0,2.8,30.0,616.5,691.9,512.03
2016,6,19,15,30,777.0,132.0,2.7,30.0,731.0,843.28,618.42
2016,6,19,15,45,766.5,127.0,2.65,30.0,689.0,817.12,600.79
2016,6,19,16,0,756.0,122.0,2.6,30.0,647.0,788.14,582.68
2016,6,19,16,15,530.5,187.5,2.5,29.5,543.0,650.75,488.09
2016,6,19,16,30,305.0,253.0,2.4,29.0,439.0,510.67,386.38
2016,6,19,16,45,356.0,217.5,2.35,29.0,416.0,503.8,384.37
2016,6,19,17,0,407.0,182.0,2.3,29.0,393.0,506.72,388.22
2016,6,19,17,15,511.5,137.5,2.1,28.5,372.0,515.86,397.57
2016,6,19,17,30,616.0,93.0,1.9,28.0,351.0,521.08,403.04
2016,6,19,17,45,577.5,85.0,1.7,28.0,300.0,461.52,357.67
2016,6,19,18,0,539.0,77.0,1.5,28.0,249.0,403.72,312.79
2016,6,19,18,15,478.5,68.5,1.4,27.5,199.5,336.48,260.15
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,274.03,209.51
2016,6,19,18,45,333.0,48.0,1.25,26.5,107.0,200.23,149.1
2016,6,19,19,0,248.0,36.0,1.2,26.0,64.0,139.99,98.05
2016,6,19,19,15,124.0,18.0,1.2,25.5,32.0,64.74,22.88
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,22.5,21.5,12.8,0.0
2016,6,20,6,0,153.0,30.0,1.5,23.0,43.0,23.14,11.83
2016,6,20,6,15,249.0,44.0,1.6,23.5,82.5,33.67,22.67
2016,6,20,6,30,345.0,58.0,1.7,24.0,122.0,44.04,32.02
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,52.14,39.2
2016,6,20,7,0,490.0,76.0,2.0,25.0,219.0,57.97,44.22
2016,6,20,7,15,537.5,83.5,2.05,25.5,270.0,62.26,47.74
2016,6,20,7,30,585.0,91.0,2.1,26.0,321.0,66.41,51.03
2016,6,20,7,45,624.5,95.0,2.15,26.5,373.5,67.82,51.92
2016,6,20,8,0,664.0,99.0,2.2,27.0,426.0,69.22,52.78
2016,6,20,8,15,689.5,103.5,2.15,27.5,476.5,70.69,53.68
2016,6,20,8,30,715.0,108.0,2.1,28.0,527.0,79.11,60.32
2016,6,20,8,45,460.0,206.5,2.1,28.5,485.0,135.02,96.02
2016,6,20,9,0,205.0,305.0,2.1,29.0,443.0,221.12,158.64
2016,6,20,9,15,496.0,212.5,2.05,29.5,577.0,210.32,136.17
2016,6,20,9,30,787.0,120.0,2.0,30.0,711.0,248.08,154.16
2016,6,20,9,45,800.0,122.0,1.95,30.5,751.0,301.76,197.98
2016,6,20,10,0,813.0,124.0,1.9,31.0,791.0,360.94,246.02
2016,6,20,10,15,821.5,125.5,1.85,31.0,824.5,412.22,288.21
2016,6,20,10,30,830.0,127.0,1.8,31.0,858.0,462.91,328.97
2016,6,20,10,45,571.5,282.0,1.75,31.5,793.0,490.11,351.34
2016,6,20,11,0,313.0,437.0,1.7,32.0,728.0,502.98,360.1
2016,6,20,11,15,584.5,283.5,1.7,32.0,841.0,565.81,406.8
2016,6,20,11,30,856.0,130.0,1.7,32.0,954.0,648.34,467.25
2016,6,20,11,45,860.5,129.5,1.7,32.5,967.5,688.38,494.33
2016,6,20,12,0,865.0,129.0,1.7,33.0,981.0,726.3,519.58
2016,6,20,12,15,866.5,129.0,1.7,33.0,986.0,760.14,542.44
2016,6,20,12,30,868.0,129.0,1.7,33.0,991.0,791.63,562.43
2016,6,20,12,45,547.0,314.0,1.75,33.0,856.5,733.52,519.85
2016,6,20,13,0,226.0,499.0,1.8,33.0,722.0,631.77,446.46
2016,6,20,13,15,546.5,312.0,1.8,33.0,844.0,770.67,546.78
2016,6,20,13,30,867.0,125.0,1.8,33.0,966.0,881.72,621.32
2016,6,20,13,45,864.5,123.5,1.85,33.5,948.0,893.59,627.34
2016,6,20,14,0,862.0,122.0,1.9,34.0,930.0,901.84,632.15
2016,6,20,14,15,856.5,120.5,1.95,34.0,905.0,903.72,634.4
2016,6,20,14,30,851.0,119.0,2.0,34.0,880.0,901.96,634.53
2016,6,20,14,45,826.0,128.0,2.05,34.0,844.0,888.98,627.7
2016,6,20,15,0,801.0,137.0,2.1,34.0,808.0,884.07,626.17
2016,6,20,15,15,790.0,134.5,2.15,33.5,770.5,866.21,617.64
2016,6,20,15,30,779.0,132.0,2.2,33.0,733.0,845.21,607.16
2016,6,20,15,45,765.0,128.5,2.25,33.0,690.0,817.61,591.08
2016,6,20,16,0,751.0,125.0,2.3,33.0,647.0,787.34,573.17
2016,6,20,16,15,732.5,121.5,2.3,32.5,600.0,750.94,551.78
2016,6,20,16,30,714.0,118.0,2.3,32.0,553.0,716.06,531.13
2016,6,20,16,45,688.0,114.0,2.3,32.0,503.0,669.83,501.16
2016,6,20,17,0,662.0,110.0,2.3,32.0,453.0,622.78,469.23
2016,6,20,17,15,629.5,104.0,2.15,31.5,401.5,568.56,431.7
2016,6,20,17,30,597.0,98.0,2.0,31.0,350.0,514.76,393.47
2016,6,20,17,45,551.0,91.5,1.95,31.0,298.0,453.1,347.82
2016,6,20,18,0,505.0,85.0,1.9,31.0,246.0,393.82,302.59
2016,6,20,18,15,442.0,75.5,1.75,30.0,197.0,320.72,246.42
2016,6,20,18,30,379.0,66.0,1.6,29.0,148.0,259.23,197.23
2016,6,20,18,45,287.5,53.0,1.45,28.0,105.0,188.33,139.76
2016,6,20,19,0,196.0,40.0,1.3,27.0,62.0,127.28,89.08
2016,6,20,19,15,98.0,20.0,1.35,26.5,31.0,60.21,21.89
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,13.23,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,24.21,12.52
2016,6,21,6,15,222.0,46.0,2.75,23.5,81.0,35.06,23.79
2016,6,21,6,30,318.0,61.0,2.8,24.0,121.0,46.08,33.74
2016,6,21,6,45,391.5,71.0,2.85,25.0,168.5,53.18,39.99
2016,6,21,7,0,465.0,81.0,2.9,26.0,216.0,61.81,47.29
2016,6,21,7,15,515.0,89.0,2.85,26.5,267.5,66.31,50.97
2016,6,21,7,30,565.0,97.0,2.8,27.0,319.0,70.67,54.4
2016,6,21,7,45,604.5,102.0,2.8,28.0,371.0,72.56,55.56
2016,6,21,8,0,644.0,107.0,2.8,29.0,423.0,74.39,56.63
2016,6,21,8,15,671.0,112.0,2.65,29.5,474.0,75.95,57.57
2016,6,21,8,30,698.0,117.0,2.5,30.0,525.0,77.38,58.4
2016,6,21,8,45,719.5,120.5,2.35,30.5,573.5,87.67,56.33
2016,6,21,9,0,741.0,124.0,2.2,31.0,622.0,146.18,81.98
2016,6,21,9,15,756.5,127.5,2.1,31.0,666.5,198.36,115.83
2016,6,21,9,30,772.0,131.0,2.0,31.0,711.0,251.88,156.9
2016,6,21,9,45,785.0,133.0,1.9,31.5,750.5,304.78,199.68
2016,6,21,10,0,798.0,135.0,1.8,32.0,790.0,358.22,243.13
2016,6,21,10,15,807.0,137.0,1.75,32.0,823.5,410.43,285.68
2016,6,21,10,30,816.0,139.0,1.7,32.0,857.0,464.34,328.33
2016,6,21,10,45,825.5,139.0,1.7,32.5,885.0,513.12,365.62
2016,6,21,11,0,835.0,139.0,1.7,33.0,913.0,560.97,401.05
2016,6,21,11,15,840.0,140.0,1.75,33.0,933.5,605.75,434.37
2016,6,21,11,30,845.0,141.0,1.8,33.0,954.0,648.8,465.69
2016,6,21,11,45,854.0,137.0,1.9,33.5,968.5,689.03,493.84
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,727.43,520.17
2016,6,21,12,15,864.0,133.5,2.05,34.0,988.0,761.29,543.58
2016,6,21,12,30,865.0,134.0,2.1,34.0,993.0,792.79,564.05
2016,6,21,12,45,543.0,317.0,2.15,34.5,856.0,732.56,518.67
2016,6,21,13,0,221.0,500.0,2.2,35.0,719.0,628.3,442.46
2016,6,21,13,15,539.5,316.5,2.25,35.0,842.0,768.45,543.8
2016,6,21,13,30,858.0,133.0,2.3,35.0,965.0,880.52,619.92
2016,6,21,13,45,853.0,132.5,2.35,35.0,947.0,891.15,626.49
2016,6,21,14,0,848.0,132.0,2.4,35.0,929.0,898.17,631.77
2016,6,21,14,15,842.0,131.0,2.4,35.0,903.5,900.23,633.66
2016,6,21,14,30,836.0,130.0,2.4,35.0,878.0,898.71,633.44
2016,6,21,14,45,833.0,125.0,2.45,35.0,847.5,892.56,630.83
2016,6,21,15,0,830.0,120.0,2.5,35.0,817.0,882.78,626.04
2016,6,21,15,15,820.0,118.0,2.5,34.5,779.0,866.18,617.87
2016,6,21,15,30,810.0,116.0,2.5,34.0,741.0,846.4,607.71
2016,6,21,15,45,796.0,113.5,2.5,34.0,698.0,828.7,597.69
2016,6,21,16,0,782.0,111.0,2.5,34.0,655.0,798.83,579.66
2016,6,21,16,15,764.5,107.5,2.45,33.5,607.5,762.5,558.11
2016,6,21,16,30,747.0,104.0,2.4,33.0,560.0,724.09,534.91
2016,6,21,16,45,725.0,100.0,2.4,33.0,510.0,679.9,506.6
2016,6,21,17,0,703.0,96.0,2.4,33.0,460.0,636.94,478.36
2016,6,21,17,15,672.5,91.0,2.3,32.5,408.0,583.75,441.93
2016,6,21,17,30,642.0,86.0,2.2,32.0,356.0,530.74,404.61
2016,6,21,17,45,604.0,79.0,2.1,31.5,305.0,471.5,361.51
2016,6,21,18,0,566.0,72.0,2.0,31.0,254.0,413.94,318.14
2016,6,21,18,15,505.5,64.5,1.8,30.0,204.0,346.54,266.05
2016,6,21,18,30,445.0,57.0,1.6,29.0,154.0,283.88,215.77
