Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,45,358.5,46.0,1.45,28.5,110.0,212.44,157.26
2016,6,21,19,0,272.0,35.0,1.3,28.0,66.0,149.9,104.55
2016,6,21,19,15,136.0,17.5,1.35,27.5,33.0,67.86,25.64
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,15.0,2.6,23.5,21.0,12.8,0.0
2016,6,22,6,0,153.0,30.0,2.9,24.0,42.0,23.15,11.54
2016,6,22,6,15,252.0,43.5,3.05,24.5,82.5,33.32,22.22
2016,6,22,6,30,351.0,57.0,3.2,25.0,123.0,43.36,31.27
2016,6,22,6,45,425.5,66.0,3.35,25.5,171.5,51.43,38.41
2016,6,22,7,0,500.0,75.0,3.5,26.0,220.0,57.32,43.48
2016,6,22,7,15,548.0,82.0,3.5,26.5,271.5,61.29,46.72
2016,6,22,7,30,596.0,89.0,3.5,27.0,323.0,65.13,49.75
2016,6,22,7,45,633.5,94.0,3.5,27.5,375.5,67.3,51.28
2016,6,22,8,0,671.0,99.0,3.5,28.0,428.0,69.38,52.71
2016,6,22,8,15,696.5,103.5,3.45,28.5,478.5,70.86,53.62
2016,6,22,8,30,722.0,108.0,3.4,29.0,529.0,79.3,60.26
2016,6,22,8,45,743.0,111.0,3.4,29.5,578.0,88.99,57.87
2016,6,22,9,0,764.0,114.0,3.4,30.0,627.0,140.79,77.63
2016,6,22,9,15,779.0,117.0,3.4,30.5,671.0,193.88,112.07
2016,6,22,9,30,794.0,120.0,3.4,31.0,715.0,248.21,153.93
2016,6,22,9,45,806.0,122.0,3.4,31.5,755.0,302.04,198.11
2016,6,22,10,0,818.0,124.0,3.4,32.0,795.0,361.29,246.7
2016,6,22,10,15,827.0,126.0,3.45,32.0,829.0,413.42,290.16
2016,6,22,10,30,836.0,128.0,3.5,32.0,863.0,465.02,332.38
2016,6,22,10,45,843.0,129.0,3.55,32.5,890.5,514.21,371.1
2016,6,22,11,0,850.0,130.0,3.6,33.0,918.0,562.22,407.79
2016,6,22,11,15,541.0,305.5,3.65,33.0,811.5,559.83,406.23
2016,6,22,11,30,232.0,481.0,3.7,33.0,705.0,531.46,383.85
2016,6,22,11,45,554.5,302.5,3.75,33.5,846.5,621.78,451.7
2016,6,22,12,0,877.0,124.0,3.8,34.0,988.0,730.29,531.11
2016,6,22,12,15,596.5,302.0,3.85,34.0,891.0,707.82,510.9
2016,6,22,12,30,316.0,480.0,3.9,34.0,794.0,662.26,474.48
2016,6,22,12,45,598.5,301.5,3.95,34.5,893.5,760.62,547.4
2016,6,22,13,0,881.0,123.0,4.0,35.0,993.0,850.32,609.84
2016,6,22,13,15,878.5,122.5,4.0,35.0,982.5,870.24,622.54
2016,6,22,13,30,876.0,122.0,4.0,35.0,972.0,886.72,633.48
2016,6,22,13,45,872.5,121.0,4.05,35.0,954.0,898.31,641.58
2016,6,22,14,0,869.0,120.0,4.1,35.0,936.0,906.25,647.45
2016,6,22,14,15,509.5,282.0,4.1,35.0,757.5,756.55,545.29
2016,6,22,14,30,150.0,444.0,4.1,35.0,579.0,559.85,403.18
2016,6,22,14,45,82.5,356.0,4.1,35.0,430.0,401.11,292.3
2016,6,22,15,0,15.0,268.0,4.1,35.0,281.0,244.6,178.25
2016,6,22,15,15,93.0,318.0,4.05,34.5,391.0,392.7,289.29
2016,6,22,15,30,171.0,368.0,4.0,34.0,501.0,513.18,377.49
2016,6,22,15,45,189.5,344.0,4.0,34.0,482.5,504.9,372.66
2016,6,22,16,0,208.0,320.0,4.0,34.0,464.0,494.77,367.04
2016,6,22,16,15,465.5,217.5,3.9,33.5,510.5,629.3,470.11
2016,6,22,16,30,723.0,115.0,3.8,33.0,557.0,717.32,537.22
2016,6,22,16,45,697.5,111.0,3.75,33.0,506.5,674.48,508.23
2016,6,22,17,0,672.0,107.0,3.7,33.0,456.0,627.51,475.76
2016,6,22,17,15,640.0,101.5,3.5,32.5,404.5,573.85,438.17
2016,6,22,17,30,608.0,96.0,3.3,32.0,353.0,520.54,399.87
2016,6,22,17,45,564.5,89.0,3.15,31.5,301.0,459.38,354.66
2016,6,22,18,0,521.0,82.0,3.0,31.0,249.0,400.39,309.66
2016,6,22,18,15,460.0,73.0,2.8,30.5,200.0,333.04,256.72
2016,6,22,18,30,399.0,64.0,2.6,30.0,151.0,266.61,203.02
2016,6,22,18,45,312.5,51.5,2.45,29.5,107.5,197.04,145.98
2016,6,22,19,0,226.0,39.0,2.3,29.0,64.0,136.72,95.37
2016,6,22,19,15,113.0,19.5,2.4,28.5,32.0,64.21,24.77
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.5,15.0,2.95,23.5,21.0,12.8,0.0
2016,6,23,6,0,141.0,30.0,3.1,24.0,42.0,23.12,11.4
2016,6,23,6,15,238.5,45.0,3.25,24.5,82.0,34.4,23.09
2016,6,23,6,30,336.0,60.0,3.4,25.0,122.0,45.47,33.05
2016,6,23,6,45,424.5,67.0,3.55,25.5,172.5,52.29,39.14
2016,6,23,7,0,513.0,74.0,3.7,26.0,223.0,56.67,42.92
2016,6,23,7,15,561.0,81.5,3.7,26.5,275.0,61.07,46.53
2016,6,23,7,30,609.0,89.0,3.7,27.0,327.0,65.31,49.9
2016,6,23,7,45,658.0,89.5,3.7,27.5,381.5,64.5,48.93
2016,6,23,8,0,707.0,90.0,3.7,28.0,436.0,69.89,53.15
2016,6,23,8,15,731.5,94.0,3.65,28.5,487.5,71.5,54.16
2016,6,23,8,30,756.0,98.0,3.6,29.0,539.0,73.01,55.08
2016,6,23,8,45,781.5,98.0,3.6,29.5,589.0,80.8,51.55
2016,6,23,9,0,807.0,98.0,3.6,30.0,639.0,133.25,70.46
2016,6,23,9,15,820.5,100.5,3.55,30.0,683.5,196.57,112.71
2016,6,23,9,30,834.0,103.0,3.5,30.0,728.0,251.74,155.67
2016,6,23,9,45,847.0,103.5,3.5,30.5,768.5,306.09,200.62
2016,6,23,10,0,860.0,104.0,3.5,31.0,809.0,360.75,246.37
2016,6,23,10,15,868.0,105.5,3.5,31.5,842.5,414.3,290.8
2016,6,23,10,30,876.0,107.0,3.5,32.0,876.0,467.16,333.58
2016,6,23,10,45,882.5,107.5,3.55,32.5,904.0,517.65,373.46
2016,6,23,11,0,889.0,108.0,3.6,33.0,932.0,566.84,411.15
2016,6,23,11,15,893.0,109.0,3.65,33.0,952.0,613.4,446.75
2016,6,23,11,30,897.0,110.0,3.7,33.0,972.0,658.02,480.11
2016,6,23,11,45,891.5,116.0,3.75,33.5,982.5,697.92,508.33
2016,6,23,12,0,886.0,122.0,3.8,34.0,993.0,734.86,533.82
2016,6,23,12,15,887.0,122.0,3.8,34.0,998.0,769.13,557.62
2016,6,23,12,30,888.0,122.0,3.8,34.0,1003.0,800.91,578.58
2016,6,23,12,45,886.0,123.0,3.85,34.0,1000.0,828.6,596.98
2016,6,23,13,0,884.0,124.0,3.9,34.0,997.0,853.49,613.56
2016,6,23,13,15,881.5,123.5,3.9,34.0,986.5,873.55,626.78
2016,6,23,13,30,879.0,123.0,3.9,34.0,976.0,890.16,637.83
2016,6,23,13,45,874.5,122.5,3.95,34.5,957.5,901.42,644.41
2016,6,23,14,0,870.0,122.0,4.0,35.0,939.0,909.01,648.73
2016,6,23,14,15,864.0,120.5,3.95,35.0,913.5,910.65,650.15
2016,6,23,14,30,858.0,119.0,3.9,35.0,888.0,908.61,649.34
2016,6,23,14,45,850.5,117.5,3.9,35.0,855.5,901.58,645.68
2016,6,23,15,0,843.0,116.0,3.9,35.0,823.0,891.03,639.87
2016,6,23,15,15,832.5,113.5,3.85,34.5,785.0,873.38,630.56
2016,6,23,15,30,822.0,111.0,3.8,34.0,747.0,852.49,619.17
2016,6,23,15,45,806.5,109.5,3.8,34.0,703.0,834.11,608.46
2016,6,23,16,0,791.0,108.0,3.8,34.0,659.0,803.91,589.79
2016,6,23,16,15,773.0,105.0,3.75,33.5,611.5,767.55,567.85
2016,6,23,16,30,755.0,102.0,3.7,33.0,564.0,729.11,544.23
2016,6,23,16,45,728.5,99.5,3.7,33.0,513.0,682.94,513.94
2016,6,23,17,0,702.0,97.0,3.7,33.0,462.0,638.33,483.96
2016,6,23,17,15,671.0,92.0,3.5,32.5,410.0,584.85,446.56
2016,6,23,17,30,640.0,87.0,3.3,32.0,358.0,531.58,408.34
2016,6,23,17,45,592.0,82.0,3.15,31.5,305.0,468.66,361.82
2016,6,23,18,0,544.0,77.0,3.0,31.0,252.0,408.24,315.73
2016,6,23,18,15,483.5,69.0,2.75,30.0,202.5,341.18,263.46
2016,6,23,18,30,423.0,61.0,2.5,29.0,153.0,278.84,213.1
2016,6,23,18,45,332.0,49.5,2.3,28.5,109.0,202.75,150.77
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,140.87,98.71
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,65.88,26.19
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,12.8,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,23.12,11.33
2016,6,24,6,15,238.0,45.0,2.15,23.5,81.5,34.4,23.2
2016,6,24,6,30,339.0,60.0,2.3,24.0,122.0,45.5,33.22
2016,6,24,6,45,430.5,66.5,2.5,25.0,172.5,51.95,38.94
2016,6,24,7,0,522.0,73.0,2.7,26.0,223.0,55.98,42.33
2016,6,24,7,15,570.5,79.5,2.75,26.5,275.5,59.67,45.35
2016,6,24,7,30,619.0,86.0,2.8,27.0,328.0,63.26,48.17
2016,6,24,7,45,517.5,126.0,2.85,27.5,349.0,87.84,68.49
2016,6,24,8,0,416.0,166.0,2.9,28.0,370.0,110.13,86.53
2016,6,24,8,15,308.0,210.0,2.95,28.5,370.5,139.6,110.13
2016,6,24,8,30,200.0,254.0,3.0,29.0,371.0,169.92,133.98
2016,6,24,8,45,268.0,266.5,3.05,29.5,437.5,171.04,126.0
2016,6,24,9,0,336.0,279.0,3.1,30.0,504.0,207.14,143.38
2016,6,24,9,15,285.0,313.0,3.15,30.0,513.5,246.04,171.97
2016,6,24,9,30,234.0,347.0,3.2,30.0,523.0,288.96,206.12
2016,6,24,9,45,559.0,219.0,3.3,30.5,669.0,295.8,201.69
2016,6,24,10,0,884.0,91.0,3.4,31.0,815.0,358.78,244.27
2016,6,24,10,15,890.5,92.5,3.5,31.0,848.0,412.99,290.07
2016,6,24,10,30,897.0,94.0,3.6,31.0,881.0,466.32,334.3
2016,6,24,10,45,903.5,93.5,3.7,31.5,908.5,517.06,374.8
2016,6,24,11,0,910.0,93.0,3.8,32.0,936.0,566.43,413.08
2016,6,24,11,15,569.5,287.0,3.9,32.0,819.0,558.07,407.49
2016,6,24,11,30,229.0,481.0,4.0,32.0,702.0,529.23,384.37
2016,6,24,11,45,290.0,467.0,4.1,32.5,750.0,574.52,416.81
2016,6,24,12,0,351.0,453.0,4.2,33.0,798.0,626.7,453.45
2016,6,24,12,15,272.5,480.0,4.25,32.5,749.0,610.31,441.97
2016,6,24,12,30,194.0,507.0,4.3,32.0,700.0,586.32,425.08
2016,6,24,12,45,212.0,503.0,4.4,32.0,713.0,610.66,442.9
2016,6,24,13,0,230.0,499.0,4.5,32.0,726.0,634.73,460.33
2016,6,24,13,15,237.0,491.5,4.5,32.0,723.5,645.7,468.35
2016,6,24,13,30,244.0,484.0,4.5,32.0,721.0,655.4,475.6
2016,6,24,13,45,237.0,475.5,4.55,32.0,702.5,650.38,472.59
2016,6,24,14,0,230.0,467.0,4.6,32.0,684.0,643.69,468.53
2016,6,24,14,15,530.5,300.0,4.55,31.5,780.5,792.91,580.67
2016,6,24,14,30,831.0,133.0,4.5,31.0,877.0,897.34,656.13
2016,6,24,14,45,820.0,132.5,4.5,31.0,844.5,888.41,650.4
2016,6,24,15,0,809.0,132.0,4.5,31.0,812.0,886.98,650.53
2016,6,24,15,15,481.5,250.5,4.4,31.0,650.0,706.55,524.26
2016,6,24,15,30,154.0,369.0,4.3,31.0,488.0,499.32,370.95
2016,6,24,15,45,90.5,316.0,4.25,31.0,385.0,374.6,280.74
2016,6,24,16,0,27.0,263.0,4.2,31.0,282.0,267.75,200.64
2016,6,24,16,15,206.0,249.0,4.05,30.5,376.5,432.63,329.45
2016,6,24,16,30,385.0,235.0,3.9,30.0,471.0,555.97,423.94
2016,6,24,16,45,390.0,211.0,3.8,30.0,431.5,538.96,411.91
2016,6,24,17,0,395.0,187.0,3.7,30.0,392.0,504.57,387.89
2016,6,24,17,15,389.0,165.0,3.45,29.5,348.5,462.57,358.11
2016,6,24,17,30,383.0,143.0,3.2,29.0,305.0,419.48,326.8
2016,6,24,17,45,356.5,126.0,2.95,28.5,260.5,368.44,288.26
2016,6,24,18,0,330.0,109.0,2.7,28.0,216.0,318.68,249.66
2016,6,24,18,15,291.0,92.0,2.45,27.5,173.5,264.19,206.17
2016,6,24,18,30,252.0,75.0,2.2,27.0,131.0,203.08,156.43
2016,6,24,18,45,190.0,58.0,2.0,27.0,93.0,147.22,109.85
2016,6,24,19,0,128.0,41.0,1.8,27.0,55.0,97.76,68.14
2016,6,24,19,15,64.0,20.5,1.85,26.5,27.5,45.69,17.24
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,24.0,11.5,9.82,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,18.89,8.05
2016,6,25,6,15,13.5,43.5,2.55,24.0,46.0,34.54,23.23
2016,6,25,6,30,27.0,64.0,2.6,24.0,69.0,49.85,36.9
2016,6,25,6,45,46.0,85.5,2.65,24.5,97.5,65.6,50.66
2016,6,25,7,0,65.0,107.0,2.7,25.0,126.0,81.13,63.94
2016,6,25,7,15,65.0,129.5,2.85,25.0,151.5,96.84,77.22
2016,6,25,7,30,65.0,152.0,3.0,25.0,177.0,112.23,89.99
2016,6,25,7,45,112.5,179.0,3.2,25.5,230.5,125.64,100.7
2016,6,25,8,0,160.0,206.0,3.4,26.0,284.0,142.25,113.89
2016,6,25,8,15,177.5,230.0,3.55,26.0,326.0,156.3,125.03
2016,6,25,8,30,195.0,254.0,3.7,26.0,368.0,169.82,135.64
2016,6,25,8,45,132.0,272.0,3.85,26.5,352.5,180.59,136.32
2016,6,25,9,0,69.0,290.0,4.0,27.0,337.0,209.78,156.76
2016,6,25,9,15,67.0,310.0,4.05,27.0,358.0,231.26,172.3
2016,6,25,9,30,65.0,330.0,4.1,27.0,379.0,252.68,188.34
2016,6,25,9,45,187.0,351.0,4.15,27.5,502.0,299.25,219.02
2016,6,25,10,0,309.0,372.0,4.2,28.0,625.0,360.72,262.26
2016,6,25,10,15,260.0,401.0,4.2,28.0,620.5,385.33,282.98
2016,6,25,10,30,211.0,430.0,4.2,28.0,616.0,412.0,304.22
2016,6,25,10,45,219.0,444.0,4.25,28.0,642.5,443.54,328.01
2016,6,25,11,0,227.0,458.0,4.3,28.0,669.0,475.69,351.99
2016,6,25,11,15,208.0,472.0,4.25,28.0,668.5,492.6,364.46
2016,6,25,11,30,189.0,486.0,4.2,28.0,668.0,507.58,375.27
2016,6,25,11,45,115.5,457.0,4.2,28.5,568.5,451.2,333.62
2016,6,25,12,0,42.0,428.0,4.2,29.0,469.0,385.26,284.45
2016,6,25,12,15,24.5,299.0,4.15,29.0,323.0,270.8,200.76
2016,6,25,12,30,7.0,170.0,4.1,29.0,177.0,148.22,108.74
2016,6,25,12,45,11.5,236.5,4.05,29.0,248.5,208.47,154.5
2016,6,25,13,0,16.0,303.0,4.0,29.0,320.0,269.66,200.11
2016,6,25,13,15,8.0,207.0,3.95,29.0,215.5,181.81,134.25
2016,6,25,13,30,0.0,111.0,3.9,29.0,111.0,93.43,66.87
2016,6,25,13,45,7.0,191.5,3.85,29.0,198.0,168.37,124.48
2016,6,25,14,0,14.0,272.0,3.8,29.0,285.0,244.82,182.16
2016,6,25,14,15,14.0,268.0,3.75,29.0,281.0,241.94,180.04
2016,6,25,14,30,14.0,264.0,3.7,29.0,277.0,238.99,178.05
2016,6,25,14,45,11.5,240.5,3.7,29.0,251.0,216.37,161.26
2016,6,25,15,0,9.0,217.0,3.7,29.0,225.0,193.61,144.3
2016,6,25,15,15,4.5,158.0,3.7,28.5,162.0,137.79,102.06
2016,6,25,15,30,0.0,99.0,3.7,28.0,99.0,82.75,59.61
2016,6,25,15,45,3.5,149.0,3.7,28.0,151.5,129.13,96.11
2016,6,25,16,0,7.0,199.0,3.7,28.0,204.0,177.12,133.57
2016,6,25,16,15,3.5,147.0,3.65,28.0,149.5,127.62,95.36
2016,6,25,16,30,0.0,95.0,3.6,28.0,95.0,79.13,57.45
2016,6,25,16,45,0.0,87.5,3.6,28.0,87.5,72.75,52.62
2016,6,25,17,0,0.0,80.0,3.6,28.0,80.0,66.44,47.79
2016,6,25,17,15,0.0,97.5,3.4,27.5,97.5,81.8,60.41
2016,6,25,17,30,0.0,115.0,3.2,27.0,115.0,98.58,74.21
2016,6,25,17,45,0.0,98.0,3.05,27.0,98.0,83.66,62.43
2016,6,25,18,0,0.0,81.0,2.9,27.0,81.0,68.73,50.48
2016,6,25,18,15,0.0,65.0,2.65,26.5,65.0,54.71,39.18
2016,6,25,18,30,0.0,49.0,2.4,26.0,49.0,40.65,27.63
2016,6,25,18,45,0.0,35.0,2.15,25.5,35.0,28.92,17.82
2016,6,25,19,0,0.0,21.0,1.9,25.0,21.0,17.31,8.01
2016,6,25,19,15,0.0,10.5,1.95,25.0,10.5,8.63,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.5,1.2,23.5,12.5,10.67,0.0
2016,6,26,6,0,0.0,25.0,1.3,24.0,25.0,20.33,8.95
2016,6,26,6,15,28.0,45.5,1.45,24.0,51.0,35.89,24.35
2016,6,26,6,30,56.0,66.0,1.6,24.0,77.0,51.24,38.07
2016,6,26,6,45,86.5,87.0,1.8,24.5,109.5,65.39,50.47
2016,6,26,7,0,117.0,108.0,2.0,25.0,142.0,80.12,63.06
2016,6,26,7,15,76.5,126.5,2.05,25.0,150.5,95.12,75.72
2016,6,26,7,30,36.0,145.0,2.1,25.0,159.0,107.75,86.15
2016,6,26,7,45,80.5,175.0,2.2,25.5,212.5,127.73,102.35
2016,6,26,8,0,125.0,205.0,2.3,26.0,266.0,141.19,112.86
2016,6,26,8,15,413.5,159.0,2.35,26.0,393.5,103.59,81.39
2016,6,26,8,30,702.0,113.0,2.4,26.0,521.0,75.13,57.51
2016,6,26,8,45,423.0,209.5,2.45,26.5,461.5,133.15,104.99
2016,6,26,9,0,144.0,306.0,2.5,27.0,402.0,214.72,157.6
2016,6,26,9,15,472.5,209.5,2.55,27.5,557.0,202.33,132.46
2016,6,26,9,30,801.0,113.0,2.6,28.0,712.0,242.4,150.63
2016,6,26,9,45,817.0,112.5,2.7,28.5,752.5,302.38,199.75
2016,6,26,10,0,833.0,112.0,2.8,29.0,793.0,355.81,244.51
2016,6,26,10,15,576.0,258.5,2.85,29.5,739.0,401.65,287.16
2016,6,26,10,30,319.0,405.0,2.9,30.0,685.0,434.99,315.82
2016,6,26,10,45,590.0,261.5,3.0,30.5,800.0,482.32,350.53
2016,6,26,11,0,861.0,118.0,3.1,31.0,915.0,557.81,407.01
2016,6,26,11,15,635.0,265.5,3.15,31.0,860.5,580.24,423.34
2016,6,26,11,30,409.0,413.0,3.2,31.0,806.0,585.64,425.73
2016,6,26,11,45,416.0,420.5,3.25,31.5,825.0,621.52,450.59
2016,6,26,12,0,423.0,428.0,3.3,32.0,844.0,657.1,474.66
2016,6,26,12,15,393.5,439.0,3.3,32.0,828.0,667.82,481.83
2016,6,26,12,30,364.0,450.0,3.3,32.0,812.0,674.71,486.36
2016,6,26,12,45,603.5,297.5,3.35,32.0,895.0,761.03,551.02
2016,6,26,13,0,843.0,145.0,3.4,32.0,978.0,835.93,605.0
2016,6,26,13,15,840.5,144.5,3.4,32.0,967.5,855.7,617.74
2016,6,26,13,30,838.0,144.0,3.4,32.0,957.0,872.18,628.74
2016,6,26,13,45,833.0,143.5,3.4,32.0,938.5,883.01,636.14
2016,6,26,14,0,828.0,143.0,3.4,32.0,920.0,890.29,641.36
2016,6,26,14,15,821.5,141.5,3.35,32.0,895.0,891.78,642.63
2016,6,26,14,30,815.0,140.0,3.3,32.0,870.0,889.72,641.74
2016,6,26,14,45,807.0,138.0,3.3,32.0,838.5,893.79,645.31
2016,6,26,15,0,799.0,136.0,3.3,32.0,807.0,882.75,639.06
2016,6,26,15,15,788.0,133.5,3.25,32.0,769.5,865.16,628.4
2016,6,26,15,30,777.0,131.0,3.2,32.0,732.0,844.42,615.76
2016,6,26,15,45,681.0,168.5,3.15,32.0,673.0,793.76,583.07
2016,6,26,16,0,585.0,206.0,3.1,32.0,614.0,736.92,544.04
2016,6,26,16,15,649.5,161.0,2.95,31.5,584.0,731.48,544.12
2016,6,26,16,30,714.0,116.0,2.8,31.0,554.0,716.57,536.31
2016,6,26,16,45,550.0,152.5,2.7,31.0,472.0,608.51,459.53
2016,6,26,17,0,386.0,189.0,2.6,31.0,390.0,500.8,380.69
2016,6,26,17,15,375.0,168.0,2.3,30.5,346.0,456.77,349.88
2016,6,26,17,30,364.0,147.0,2.0,30.0,302.0,412.12,317.55
2016,6,26,17,45,341.5,128.5,1.7,29.5,257.5,362.76,280.67
2016,6,26,18,0,319.0,110.0,1.4,29.0,213.0,314.31,243.49
2016,6,26,18,15,281.0,93.0,1.3,28.5,171.0,249.92,193.29
2016,6,26,18,30,243.0,76.0,1.2,28.0,129.0,200.66,153.38
2016,6,26,18,45,185.5,58.0,1.15,27.5,92.0,145.77,108.32
2016,6,26,19,0,128.0,40.0,1.1,27.0,55.0,96.62,67.28
2016,6,26,19,15,64.0,20.0,1.1,26.5,27.5,45.18,17.46
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.5,1.4,22.5,20.0,11.52,0.0
2016,6,27,6,0,166.0,27.0,1.6,23.0,40.0,20.92,9.24
2016,6,27,6,15,266.0,40.0,1.65,23.5,80.0,30.8,20.14
2016,6,27,6,30,366.0,53.0,1.7,24.0,120.0,42.26,30.44
2016,6,27,6,45,451.5,59.0,1.75,25.0,169.0,46.03,33.88
2016,6,27,7,0,537.0,65.0,1.8,26.0,218.0,49.92,37.17
2016,6,27,7,15,489.0,91.0,1.75,26.5,253.0,67.88,52.31
2016,6,27,7,30,441.0,117.0,1.7,27.0,288.0,82.49,64.33
2016,6,27,7,45,577.0,100.5,1.7,27.5,359.0,71.37,54.66
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,65.68,49.6
2016,6,27,8,15,494.5,163.0,1.7,28.5,416.0,107.35,83.69
2016,6,27,8,30,276.0,242.0,1.7,29.0,402.0,155.69,122.29
2016,6,27,8,45,538.5,168.5,1.75,29.5,516.0,109.81,84.6
2016,6,27,9,0,801.0,95.0,1.8,30.0,630.0,137.28,74.23
2016,6,27,9,15,814.5,97.5,1.8,30.5,674.5,191.23,108.32
2016,6,27,9,30,828.0,100.0,1.8,31.0,719.0,246.08,150.09
2016,6,27,9,45,839.0,102.0,1.8,31.5,758.5,300.61,194.49
2016,6,27,10,0,850.0,104.0,1.8,32.0,798.0,355.29,239.48
2016,6,27,10,15,858.0,105.5,1.8,32.0,832.0,408.4,283.29
2016,6,27,10,30,866.0,107.0,1.8,32.0,866.0,460.86,325.59
2016,6,27,10,45,871.5,108.0,1.8,32.5,893.0,510.85,364.24
2016,6,27,11,0,877.0,109.0,1.8,33.0,920.0,559.48,400.58
2016,6,27,11,15,627.0,267.0,1.8,33.5,853.5,576.44,411.75
2016,6,27,11,30,377.0,425.0,1.8,34.0,787.0,577.19,409.61
2016,6,27,11,45,626.0,274.0,1.8,34.5,885.0,647.56,460.62
2016,6,27,12,0,875.0,123.0,1.8,35.0,983.0,726.91,516.89
2016,6,27,12,15,876.0,123.0,1.8,35.0,988.0,760.99,539.36
2016,6,27,12,30,877.0,123.0,1.8,35.0,993.0,792.61,559.32
2016,6,27,12,45,876.0,123.0,1.8,35.0,990.5,820.18,576.63
2016,6,27,13,0,875.0,123.0,1.8,35.0,988.0,845.0,592.18
2016,6,27,13,15,872.5,122.5,1.85,35.0,977.5,865.02,605.23
2016,6,27,13,30,870.0,122.0,1.9,35.0,967.0,881.65,616.24
2016,6,27,13,45,865.5,121.5,1.95,35.5,948.5,892.95,622.77
2016,6,27,14,0,861.0,121.0,2.0,36.0,930.0,900.64,627.16
2016,6,27,14,15,855.0,120.0,2.0,36.0,905.0,902.86,629.1
2016,6,27,14,30,849.0,119.0,2.0,36.0,880.0,901.45,628.95
2016,6,27,14,45,826.0,126.5,2.0,36.0,845.0,889.16,622.14
2016,6,27,15,0,803.0,134.0,2.0,36.0,810.0,884.75,620.47
2016,6,27,15,15,792.5,131.5,2.0,35.5,772.5,867.58,612.06
2016,6,27,15,30,782.0,129.0,2.0,35.0,735.0,847.26,601.74
2016,6,27,15,45,767.5,126.0,2.05,35.0,692.0,819.93,586.1
2016,6,27,16,0,753.0,123.0,2.1,35.0,649.0,789.93,568.64
2016,6,27,16,15,734.5,119.5,2.1,34.5,602.5,753.67,547.66
2016,6,27,16,30,716.0,116.0,2.1,34.0,556.0,718.76,527.3
2016,6,27,16,45,693.0,111.5,2.15,34.0,506.0,674.3,499.31
2016,6,27,17,0,670.0,107.0,2.2,34.0,456.0,628.79,469.32
2016,6,27,17,15,541.0,122.5,2.1,33.5,384.5,530.86,400.13
2016,6,27,17,30,412.0,138.0,2.0,33.0,313.0,434.18,330.11
2016,6,27,17,45,387.0,121.5,1.9,33.0,267.5,383.21,292.67
2016,6,27,18,0,362.0,105.0,1.8,33.0,222.0,333.29,254.71
2016,6,27,18,15,321.5,89.0,1.65,32.0,178.5,277.41,211.86
2016,6,27,18,30,281.0,73.0,1.5,31.0,135.0,224.82,170.1
2016,6,27,18,45,220.0,56.5,1.35,30.0,96.5,167.05,123.34
2016,6,27,19,0,159.0,40.0,1.2,29.0,58.0,115.65,80.68
2016,6,27,19,15,79.5,20.0,1.2,28.5,29.0,49.83,19.63
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.5,11.52,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,35.0,21.19,9.1
2016,6,28,6,15,175.5,46.0,2.45,25.5,73.0,35.52,23.81
2016,6,28,6,30,255.0,65.0,2.5,26.0,111.0,48.75,35.61
2016,6,28,6,45,320.5,79.0,2.6,27.0,157.0,58.49,44.1
2016,6,28,7,0,386.0,93.0,2.7,28.0,203.0,67.96,52.06
2016,6,28,7,15,435.0,104.0,2.5,28.5,252.5,74.94,57.78
2016,6,28,7,30,484.0,115.0,2.3,29.0,302.0,81.67,63.13
2016,6,28,7,45,522.0,124.0,2.1,30.0,353.0,86.72,66.8
2016,6,28,8,0,560.0,133.0,1.9,31.0,404.0,91.88,70.48
2016,6,28,8,15,588.5,140.0,1.7,31.0,454.0,93.94,71.87
2016,6,28,8,30,617.0,147.0,1.5,31.0,504.0,95.82,73.1
2016,6,28,8,45,640.0,152.5,1.35,31.5,551.5,101.48,77.24
2016,6,28,9,0,663.0,158.0,1.2,32.0,599.0,149.86,87.8
2016,6,28,9,15,680.0,162.5,1.2,32.5,643.0,199.32,118.63
2016,6,28,9,30,697.0,167.0,1.2,33.0,687.0,250.47,156.45
2016,6,28,9,45,708.5,172.0,1.25,33.5,726.0,301.94,197.06
2016,6,28,10,0,720.0,177.0,1.3,34.0,765.0,354.02,238.5
2016,6,28,10,15,730.5,180.0,1.4,34.0,798.5,404.69,279.13
2016,6,28,10,30,741.0,183.0,1.5,34.0,832.0,458.4,321.06
2016,6,28,10,45,745.0,187.5,1.65,34.0,858.5,505.69,357.85
2016,6,28,11,0,749.0,192.0,1.8,34.0,885.0,551.88,393.02
2016,6,28,11,15,754.5,193.5,1.9,34.0,905.0,595.46,425.42
2016,6,28,11,30,760.0,195.0,2.0,34.0,925.0,637.69,456.2
2016,6,28,11,45,778.0,185.5,2.1,34.5,942.0,678.4,484.62
2016,6,28,12,0,796.0,176.0,2.2,35.0,959.0,718.12,511.82
2016,6,28,12,15,797.5,176.0,2.25,34.5,964.0,751.88,536.24
2016,6,28,12,30,799.0,176.0,2.3,34.0,969.0,783.43,559.0
2016,6,28,12,45,794.0,179.0,2.4,34.0,965.5,809.98,577.13
2016,6,28,13,0,789.0,182.0,2.5,34.0,962.0,833.78,593.1
2016,6,28,13,15,786.5,181.5,2.55,34.0,951.5,853.65,606.26
2016,6,28,13,30,784.0,181.0,2.6,34.0,941.0,870.25,617.43
2016,6,28,13,45,392.0,131.0,2.7,34.0,511.0,492.56,363.17
2016,6,28,14,0,0.0,81.0,2.8,34.0,81.0,67.96,46.03
2016,6,28,14,15,0.0,58.0,2.9,33.5,58.0,48.53,31.66
2016,6,28,14,30,0.0,35.0,3.0,33.0,35.0,29.22,16.94
2016,6,28,14,45,0.0,51.0,3.1,33.0,51.0,42.58,27.27
2016,6,28,15,0,0.0,67.0,3.2,33.0,67.0,55.93,37.6
2016,6,28,15,15,0.0,45.0,3.25,32.5,45.0,37.48,23.5
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,19.12,9.3
2016,6,28,15,45,0.0,48.0,3.35,32.0,48.0,39.92,25.59
2016,6,28,16,0,0.0,73.0,3.4,32.0,73.0,60.75,41.9
2016,6,28,16,15,0.0,61.5,3.35,31.5,61.5,51.1,34.57
2016,6,28,16,30,0.0,50.0,3.3,31.0,50.0,41.48,27.2
2016,6,28,16,45,0.0,57.0,3.25,30.5,57.0,47.28,31.97
2016,6,28,17,0,0.0,64.0,3.2,30.0,64.0,53.08,36.78
2016,6,28,17,15,58.5,119.0,3.0,29.5,144.0,148.63,114.17
2016,6,28,17,30,117.0,174.0,2.8,29.0,224.0,255.89,198.89
2016,6,28,17,45,109.5,150.0,2.6,28.5,191.5,222.5,173.13
2016,6,28,18,0,102.0,126.0,2.4,28.0,159.0,189.28,147.28
2016,6,28,18,15,86.0,103.5,2.15,27.5,127.5,153.69,118.79
2016,6,28,18,30,70.0,81.0,1.9,27.0,96.0,119.25,90.64
2016,6,28,18,45,48.0,59.5,1.7,27.0,68.5,78.0,56.56
2016,6,28,19,0,26.0,38.0,1.5,27.0,41.0,46.14,30.02
2016,6,28,19,15,13.0,19.0,1.35,26.5,20.5,20.92,5.48
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,11.1,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.12,8.19
2016,6,29,6,15,241.5,40.5,2.3,24.5,76.0,31.09,20.22
2016,6,29,6,30,337.0,55.0,2.3,25.0,115.0,41.88,29.95
2016,6,29,6,45,168.5,63.5,2.35,25.5,93.5,48.5,35.88
2016,6,29,7,0,0.0,72.0,2.4,26.0,72.0,58.52,44.49
2016,6,29,7,15,291.0,80.5,2.4,26.5,192.5,57.54,43.55
2016,6,29,7,30,582.0,89.0,2.4,27.0,313.0,65.24,49.85
2016,6,29,7,45,620.0,94.0,2.4,27.5,365.5,67.38,51.36
2016,6,29,8,0,658.0,99.0,2.4,28.0,418.0,69.45,52.78
2016,6,29,8,15,684.5,104.0,2.4,28.0,469.0,71.25,54.06
2016,6,29,8,30,711.0,109.0,2.4,28.0,520.0,72.9,55.23
2016,6,29,8,45,460.0,205.0,2.4,28.5,480.5,130.36,101.89
2016,6,29,9,0,209.0,301.0,2.4,29.0,441.0,217.06,156.0
2016,6,29,9,15,142.0,318.0,2.45,29.5,416.0,236.65,170.9
2016,6,29,9,30,75.0,335.0,2.5,30.0,391.0,257.33,188.43
2016,6,29,9,45,441.5,231.5,2.55,30.5,589.0,273.43,188.34
2016,6,29,10,0,808.0,128.0,2.6,31.0,787.0,352.26,240.25
2016,6,29,10,15,817.0,130.0,2.65,31.0,821.5,408.95,286.86
2016,6,29,10,30,826.0,132.0,2.7,31.0,856.0,460.29,328.78
2016,6,29,10,45,515.5,296.5,2.75,31.5,753.5,473.64,342.36
2016,6,29,11,0,205.0,461.0,2.8,32.0,651.0,465.57,336.73
2016,6,29,11,15,527.5,299.0,2.85,32.0,802.0,545.51,396.48
2016,6,29,11,30,850.0,137.0,2.9,32.0,953.0,646.69,471.48
2016,6,29,11,45,509.0,319.0,2.95,32.5,810.0,607.55,440.18
2016,6,29,12,0,168.0,501.0,3.0,33.0,667.0,534.3,383.82
2016,6,29,12,15,519.0,315.5,3.0,33.0,830.0,664.63,480.88
2016,6,29,12,30,870.0,130.0,3.0,33.0,993.0,792.67,572.52
2016,6,29,12,45,869.5,130.0,3.05,33.0,990.5,820.66,590.35
2016,6,29,13,0,869.0,130.0,3.1,33.0,988.0,845.96,607.12
2016,6,29,13,15,866.5,129.5,3.1,33.0,977.5,866.11,620.28
2016,6,29,13,30,864.0,129.0,3.1,33.0,967.0,882.88,631.33
2016,6,29,13,45,859.0,128.5,3.1,33.0,949.0,893.91,638.76
2016,6,29,14,0,854.0,128.0,3.1,33.0,931.0,901.32,644.0
2016,6,29,14,15,848.0,127.0,3.1,33.0,906.0,903.73,646.14
2016,6,29,14,30,842.0,126.0,3.1,33.0,881.0,902.52,646.11
2016,6,29,14,45,812.5,137.5,3.1,33.0,844.0,899.62,645.13
2016,6,29,15,0,783.0,149.0,3.1,33.0,807.0,882.84,635.25
2016,6,29,15,15,527.5,252.5,3.15,33.0,687.0,751.58,546.68
2016,6,29,15,30,272.0,356.0,3.2,33.0,567.0,607.82,444.14
2016,6,29,15,45,234.0,339.0,3.25,33.0,513.0,539.57,397.95
2016,6,29,16,0,196.0,322.0,3.3,33.0,459.0,487.85,361.93
2016,6,29,16,15,443.5,225.0,3.3,32.5,506.0,621.46,464.43
2016,6,29,16,30,691.0,128.0,3.3,32.0,553.0,713.57,534.92
2016,6,29,16,45,665.5,123.5,3.35,32.0,503.0,667.97,503.9
2016,6,29,17,0,640.0,119.0,3.4,32.0,453.0,621.5,472.03
2016,6,29,17,15,607.5,112.5,3.2,31.5,401.5,567.5,434.16
2016,6,29,17,30,575.0,106.0,3.0,31.0,350.0,513.89,395.64
2016,6,29,17,45,531.5,98.0,2.85,30.5,299.0,452.79,350.49
2016,6,29,18,0,488.0,90.0,2.7,30.0,248.0,393.86,305.57
2016,6,29,18,15,428.5,79.5,2.4,29.5,199.0,322.26,249.38
2016,6,29,18,30,369.0,69.0,2.1,29.0,150.0,261.48,199.97
2016,6,29,18,45,291.0,54.5,1.85,28.5,107.5,194.18,144.68
2016,6,29,19,0,213.0,40.0,1.6,28.0,65.0,135.11,95.07
2016,6,29,19,15,106.5,20.0,1.55,27.5,32.5,64.23,27.18
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.5,1.2,24.5,18.0,11.52,0.0
2016,6,30,6,0,127.0,27.0,1.4,25.0,36.0,20.84,8.39
2016,6,30,6,15,220.5,42.5,1.45,25.5,75.0,32.52,21.29
2016,6,30,6,30,314.0,58.0,1.5,26.0,114.0,43.97,31.57
2016,6,30,6,45,389.0,68.0,1.6,26.5,161.5,51.12,37.95
2016,6,30,7,0,464.0,78.0,1.7,27.0,209.0,59.78,45.35
2016,6,30,7,15,513.0,86.5,1.8,27.5,260.0,64.74,49.44
2016,6,30,7,30,562.0,95.0,1.9,28.0,311.0,69.53,53.23
2016,6,30,7,45,600.5,101.0,2.0,28.5,363.0,72.17,55.13
2016,6,30,8,0,639.0,107.0,2.1,29.0,415.0,74.7,56.9
2016,6,30,8,15,666.0,112.0,2.15,29.5,466.0,76.25,57.84
2016,6,30,8,30,693.0,117.0,2.2,30.0,517.0,77.67,58.67
2016,6,30,8,45,711.0,122.5,2.25,30.5,565.0,83.38,62.98
2016,6,30,9,0,729.0,128.0,2.3,31.0,613.0,135.4,75.36
2016,6,30,9,15,745.5,131.5,2.3,31.0,657.5,194.47,113.57
2016,6,30,9,30,762.0,135.0,2.3,31.0,702.0,247.69,153.99
2016,6,30,9,45,774.0,138.5,2.35,31.5,742.0,300.99,197.14
2016,6,30,10,0,786.0,142.0,2.4,32.0,782.0,354.8,241.23
2016,6,30,10,15,795.5,144.0,2.45,32.0,816.5,406.85,284.15
2016,6,30,10,30,805.0,146.0,2.5,32.0,851.0,458.63,326.0
2016,6,30,10,45,813.5,147.5,2.55,32.5,879.0,509.05,365.11
2016,6,30,11,0,822.0,149.0,2.6,33.0,907.0,558.62,402.4
2016,6,30,11,15,827.0,150.0,2.6,33.0,928.0,602.26,435.27
2016,6,30,11,30,832.0,151.0,2.6,33.0,949.0,645.21,466.8
2016,6,30,11,45,834.5,152.0,2.65,33.5,962.5,684.63,494.4
2016,6,30,12,0,837.0,153.0,2.7,34.0,976.0,721.89,519.87
2016,6,30,12,15,559.5,321.0,2.75,34.0,872.5,699.47,500.39
2016,6,30,12,30,282.0,489.0,2.8,34.0,769.0,642.83,457.25
2016,6,30,12,45,287.5,486.0,2.85,34.5,771.0,662.04,470.13
2016,6,30,13,0,293.0,483.0,2.9,35.0,773.0,680.14,481.74
2016,6,30,13,15,204.5,485.0,2.95,35.0,686.5,612.37,435.2
2016,6,30,13,30,116.0,487.0,3.0,35.0,600.0,546.03,388.97
2016,6,30,13,45,474.0,317.0,3.05,35.0,764.0,740.52,530.28
2016,6,30,14,0,832.0,147.0,3.1,35.0,928.0,898.69,638.23
2016,6,30,14,15,826.0,145.0,3.15,35.0,903.0,900.48,639.12
2016,6,30,14,30,820.0,143.0,3.2,35.0,878.0,898.67,639.01
2016,6,30,14,45,820.0,136.0,3.3,35.0,848.5,894.13,637.58
2016,6,30,15,0,820.0,129.0,3.4,35.0,819.0,885.87,633.84
2016,6,30,15,15,809.5,126.5,3.45,34.5,781.5,879.34,632.36
2016,6,30,15,30,799.0,124.0,3.5,34.0,744.0,858.84,621.77
2016,6,30,15,45,786.0,121.0,3.55,34.0,701.0,832.58,606.13
2016,6,30,16,0,773.0,118.0,3.6,34.0,658.0,803.53,588.58
2016,6,30,16,15,755.5,114.5,3.6,33.5,611.0,767.65,567.22
2016,6,30,16,30,738.0,111.0,3.6,33.0,564.0,729.67,544.15
2016,6,30,16,45,715.5,106.5,3.65,33.0,514.0,687.88,517.15
2016,6,30,17,0,693.0,102.0,3.7,33.0,464.0,641.97,486.39
2016,6,30,17,15,662.5,96.5,3.6,32.5,412.0,588.54,449.41
2016,6,30,17,30,632.0,91.0,3.5,32.0,360.0,535.28,411.51
2016,6,30,17,45,591.5,84.5,3.4,31.5,308.0,475.34,367.41
2016,6,30,18,0,551.0,78.0,3.3,31.0,256.0,417.23,323.21
2016,6,30,18,15,492.5,69.5,3.0,30.0,206.5,349.96,270.77
2016,6,30,18,30,434.0,61.0,2.7,29.0,157.0,287.2,220.04
2016,6,30,18,45,349.5,49.0,2.4,28.5,113.0,215.35,160.75
2016,6,30,19,0,265.0,37.0,2.1,28.0,69.0,149.98,105.67
2016,6,30,19,15,132.5,18.5,2.05,27.5,34.5,69.99,29.84
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,19.0,11.1,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,38.0,20.16,7.69
2016,7,1,6,15,261.5,40.0,1.6,24.5,78.0,30.81,19.94
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,41.3,29.45
2016,7,1,6,45,436.0,63.5,1.65,26.0,167.0,49.8,36.9
2016,7,1,7,0,509.0,73.0,1.7,27.0,216.0,56.16,42.29
2016,7,1,7,15,558.0,80.5,1.75,27.5,268.0,60.58,45.93
2016,7,1,7,30,607.0,88.0,1.8,28.0,320.0,64.86,49.31
2016,7,1,7,45,644.0,93.5,1.9,28.5,373.5,67.41,51.17
2016,7,1,8,0,681.0,99.0,2.0,29.0,427.0,69.85,52.89
2016,7,1,8,15,707.0,103.5,2.05,29.5,478.5,71.35,53.8
2016,7,1,8,30,733.0,108.0,2.1,30.0,530.0,79.84,60.45
2016,7,1,8,45,753.5,111.5,2.15,30.5,579.5,84.37,63.78
2016,7,1,9,0,774.0,115.0,2.2,31.0,629.0,137.16,75.36
2016,7,1,9,15,789.0,118.0,2.2,31.5,674.0,191.0,108.92
2016,7,1,9,30,804.0,121.0,2.2,32.0,719.0,246.11,150.5
2016,7,1,9,45,817.0,122.5,2.25,32.5,760.0,300.67,194.63
2016,7,1,10,0,830.0,124.0,2.3,33.0,801.0,360.82,243.38
2016,7,1,10,15,839.0,126.0,2.35,33.0,835.0,413.92,287.12
2016,7,1,10,30,848.0,128.0,2.4,33.0,869.0,466.51,329.58
2016,7,1,10,45,855.5,128.5,2.45,33.5,897.5,516.59,368.46
2016,7,1,11,0,863.0,129.0,2.5,34.0,926.0,565.52,405.3
2016,7,1,11,15,867.5,130.0,2.55,34.0,946.5,611.7,439.99
2016,7,1,11,30,872.0,131.0,2.6,34.0,967.0,656.06,472.57
2016,7,1,11,45,868.0,136.0,2.65,34.5,978.5,695.64,500.07
2016,7,1,12,0,864.0,141.0,2.7,35.0,990.0,732.47,525.02
2016,7,1,12,15,865.0,141.5,2.75,35.0,995.0,766.95,549.1
2016,7,1,12,30,866.0,142.0,2.8,35.0,1000.0,799.05,570.25
2016,7,1,12,45,866.0,141.0,2.9,35.5,997.5,826.85,587.47
2016,7,1,13,0,866.0,140.0,3.0,36.0,995.0,852.01,602.97
2016,7,1,13,15,863.0,139.5,3.05,36.0,984.5,871.98,616.11
2016,7,1,13,30,860.0,139.0,3.1,36.0,974.0,888.57,627.19
2016,7,1,13,45,856.0,138.0,3.2,36.0,956.0,900.31,635.6
2016,7,1,14,0,852.0,137.0,3.3,36.0,938.0,908.44,641.84
2016,7,1,14,15,845.5,135.5,3.35,36.0,912.5,910.19,643.85
2016,7,1,14,30,839.0,134.0,3.4,36.0,887.0,908.3,643.68
2016,7,1,14,45,831.0,132.5,3.5,36.0,855.0,901.46,640.76
2016,7,1,15,0,823.0,131.0,3.6,36.0,823.0,891.15,635.7
2016,7,1,15,15,812.0,128.5,3.65,35.5,785.0,884.36,634.07
2016,7,1,15,30,801.0,126.0,3.7,35.0,747.0,863.43,623.22
2016,7,1,15,45,786.5,123.5,3.75,35.0,703.5,836.4,607.1
2016,7,1,16,0,772.0,121.0,3.8,35.0,660.0,806.62,589.09
2016,7,1,16,15,753.5,117.0,3.8,34.5,612.5,769.42,566.9
