Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,30,735.0,113.0,3.8,34.0,565.0,730.16,543.0
2016,7,1,16,45,709.5,109.5,3.85,34.0,514.0,687.47,515.41
2016,7,1,17,0,684.0,106.0,3.9,34.0,463.0,640.7,483.91
2016,7,1,17,15,652.5,100.5,3.75,33.5,411.0,586.88,446.62
2016,7,1,17,30,621.0,95.0,3.6,33.0,359.0,533.31,408.5
2016,7,1,17,45,577.0,88.5,3.5,32.5,306.5,471.62,363.24
2016,7,1,18,0,533.0,82.0,3.4,32.0,254.0,412.07,318.11
2016,7,1,18,15,473.0,73.0,3.15,31.0,204.5,344.21,265.48
2016,7,1,18,30,413.0,64.0,2.9,30.0,155.0,281.01,214.69
2016,7,1,18,45,326.5,51.5,2.65,29.5,111.0,205.88,153.21
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,144.01,101.22
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,67.86,28.7
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,11.52,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,21.06,7.93
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.5,35.35,23.64
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,48.73,35.69
2016,7,2,6,45,319.5,77.5,3.5,26.0,154.5,57.49,43.41
2016,7,2,7,0,401.0,90.0,3.7,27.0,202.0,66.08,50.69
2016,7,2,7,15,454.5,100.0,3.75,27.5,252.5,72.5,56.0
2016,7,2,7,30,508.0,110.0,3.8,28.0,303.0,78.72,60.98
2016,7,2,7,45,557.5,114.0,3.9,28.5,356.5,81.24,62.75
2016,7,2,8,0,607.0,118.0,4.0,29.0,410.0,82.05,63.05
2016,7,2,8,15,636.0,124.0,4.05,29.5,461.0,83.94,64.24
2016,7,2,8,30,665.0,130.0,4.1,30.0,512.0,85.67,65.28
2016,7,2,8,45,693.5,131.5,4.15,30.5,562.0,87.6,66.49
2016,7,2,9,0,722.0,133.0,4.2,31.0,612.0,137.06,77.27
2016,7,2,9,15,739.0,136.5,4.25,31.5,656.5,196.19,115.33
2016,7,2,9,30,756.0,140.0,4.3,32.0,701.0,249.2,155.39
2016,7,2,9,45,773.5,140.0,4.35,32.5,742.5,301.22,197.6
2016,7,2,10,0,791.0,140.0,4.4,33.0,784.0,354.35,241.42
2016,7,2,10,15,800.5,142.5,4.4,33.5,818.5,407.11,284.7
2016,7,2,10,30,810.0,145.0,4.4,34.0,853.0,459.61,326.77
2016,7,2,10,45,820.5,144.0,4.45,34.5,881.5,509.48,365.87
2016,7,2,11,0,831.0,143.0,4.5,35.0,910.0,558.08,402.94
2016,7,2,11,15,836.0,144.0,4.5,35.0,931.0,603.19,437.32
2016,7,2,11,30,841.0,145.0,4.5,35.0,952.0,646.61,469.67
2016,7,2,11,45,844.5,145.5,4.55,35.5,965.5,686.79,498.19
2016,7,2,12,0,848.0,146.0,4.6,36.0,979.0,724.86,524.58
2016,7,2,12,15,849.0,146.5,4.6,36.0,984.5,758.86,548.64
2016,7,2,12,30,850.0,147.0,4.6,36.0,990.0,790.56,569.96
2016,7,2,12,45,850.0,146.5,4.65,36.0,987.5,818.4,588.51
2016,7,2,13,0,850.0,146.0,4.7,36.0,985.0,843.69,605.38
2016,7,2,13,15,847.5,145.5,4.7,36.0,975.0,863.91,618.77
2016,7,2,13,30,845.0,145.0,4.7,36.0,965.0,880.83,630.06
2016,7,2,13,45,841.0,144.0,4.75,36.5,947.5,892.53,636.91
2016,7,2,14,0,837.0,143.0,4.8,37.0,930.0,900.66,641.51
2016,7,2,14,15,831.0,141.5,4.8,36.5,905.0,902.93,644.95
2016,7,2,14,30,825.0,140.0,4.8,36.0,880.0,901.61,646.21
2016,7,2,14,45,815.0,139.0,4.85,36.0,847.5,905.2,649.78
2016,7,2,15,0,805.0,138.0,4.9,36.0,815.0,893.56,643.45
2016,7,2,15,15,794.0,135.5,4.9,36.0,777.5,876.13,633.14
2016,7,2,15,30,783.0,133.0,4.9,36.0,740.0,855.52,620.8
2016,7,2,15,45,765.5,131.0,4.9,36.0,696.0,826.73,603.01
2016,7,2,16,0,748.0,129.0,4.9,36.0,652.0,795.38,583.45
2016,7,2,16,15,728.5,125.5,4.85,35.5,605.0,758.47,560.92
2016,7,2,16,30,709.0,122.0,4.8,35.0,558.0,723.48,539.47
2016,7,2,16,45,679.0,119.0,4.75,34.5,507.0,675.53,508.52
2016,7,2,17,0,649.0,116.0,4.7,34.0,456.0,626.97,475.63
2016,7,2,17,15,615.0,110.0,4.5,33.5,404.0,572.09,437.08
2016,7,2,17,30,581.0,104.0,4.3,33.0,352.0,517.7,397.97
2016,7,2,17,45,532.5,97.5,4.15,33.0,300.0,454.78,350.65
2016,7,2,18,0,484.0,91.0,4.0,33.0,248.0,388.74,299.87
2016,7,2,18,15,420.5,80.5,3.75,32.0,198.5,320.86,247.2
2016,7,2,18,30,357.0,70.0,3.5,31.0,149.0,258.46,197.14
2016,7,2,18,45,266.5,56.5,3.3,30.5,106.0,187.63,139.34
2016,7,2,19,0,176.0,43.0,3.1,30.0,63.0,126.55,88.71
2016,7,2,19,15,88.0,21.5,3.15,29.5,31.5,55.04,22.15
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,12.5,12.5,4.75,24.5,13.0,10.67,0.0
2016,7,3,6,0,25.0,25.0,4.9,25.0,26.0,20.15,6.92
2016,7,3,6,15,78.5,45.5,5.1,25.5,57.5,35.29,23.43
2016,7,3,6,30,132.0,66.0,5.3,26.0,89.0,49.56,36.2
2016,7,3,6,45,194.0,81.0,5.5,26.5,128.5,60.49,45.86
2016,7,3,7,0,256.0,96.0,5.7,27.0,168.0,71.21,55.05
2016,7,3,7,15,152.0,120.5,5.75,27.5,165.5,89.26,70.17
2016,7,3,7,30,48.0,145.0,5.8,28.0,163.0,107.58,85.22
2016,7,3,7,45,36.0,160.0,5.9,28.5,175.0,118.18,93.57
2016,7,3,8,0,24.0,175.0,6.0,29.0,187.0,134.71,106.67
2016,7,3,8,15,44.5,207.5,6.0,29.5,232.5,149.07,117.79
2016,7,3,8,30,65.0,240.0,6.0,30.0,278.0,168.92,133.21
2016,7,3,8,45,49.0,249.0,6.05,30.5,279.0,175.44,137.73
2016,7,3,9,0,33.0,258.0,6.1,31.0,280.0,187.69,139.29
2016,7,3,9,15,61.5,299.0,6.05,31.5,343.5,223.2,164.09
2016,7,3,9,30,90.0,340.0,6.0,32.0,407.0,263.02,192.15
2016,7,3,9,45,66.5,341.5,5.95,32.5,393.0,268.97,197.04
2016,7,3,10,0,43.0,343.0,5.9,33.0,379.0,271.37,199.1
2016,7,3,10,15,42.5,357.5,5.8,33.0,394.0,288.09,211.39
2016,7,3,10,30,42.0,372.0,5.7,33.0,409.0,304.84,223.61
2016,7,3,10,45,157.5,409.0,5.65,33.5,554.0,389.0,284.01
2016,7,3,11,0,273.0,446.0,5.6,34.0,699.0,486.09,353.34
2016,7,3,11,15,343.5,428.5,5.5,34.5,753.5,535.57,388.56
2016,7,3,11,30,414.0,411.0,5.4,35.0,808.0,587.27,425.25
2016,7,3,11,45,616.5,285.0,5.35,35.5,885.0,649.6,471.64
2016,7,3,12,0,819.0,159.0,5.3,36.0,962.0,721.33,524.38
2016,7,3,12,15,614.5,297.5,5.2,36.0,902.5,717.8,518.12
2016,7,3,12,30,410.0,436.0,5.1,36.0,843.0,699.8,501.43
2016,7,3,12,45,613.5,298.0,5.05,36.0,905.5,770.7,554.71
2016,7,3,13,0,817.0,160.0,5.0,36.0,968.0,839.61,604.45
2016,7,3,13,15,814.5,159.5,4.9,36.0,957.5,859.89,617.15
2016,7,3,13,30,812.0,159.0,4.8,36.0,947.0,876.83,627.89
2016,7,3,13,45,809.5,156.5,4.75,36.5,930.0,888.46,634.28
2016,7,3,14,0,807.0,154.0,4.7,37.0,913.0,896.51,638.47
2016,7,3,14,15,800.5,152.5,4.6,37.0,888.0,898.3,639.81
2016,7,3,14,30,794.0,151.0,4.5,37.0,863.0,896.53,638.98
2016,7,3,14,45,787.5,147.5,4.45,37.0,832.0,889.25,634.91
2016,7,3,15,0,781.0,144.0,4.4,37.0,801.0,878.51,628.72
2016,7,3,15,15,769.5,141.5,4.4,36.5,764.0,860.93,619.64
2016,7,3,15,30,758.0,139.0,4.4,36.0,727.0,840.24,608.54
2016,7,3,15,45,532.0,221.5,4.4,36.0,622.5,714.55,522.64
2016,7,3,16,0,306.0,304.0,4.4,36.0,518.0,580.37,426.18
2016,7,3,16,15,501.5,213.0,4.4,35.5,534.0,659.36,488.66
2016,7,3,16,30,697.0,122.0,4.4,35.0,550.0,714.68,532.58
2016,7,3,16,45,677.5,115.5,4.45,35.0,501.5,671.26,503.71
2016,7,3,17,0,658.0,109.0,4.5,35.0,453.0,626.57,473.24
2016,7,3,17,15,625.5,103.5,4.4,34.5,401.5,572.98,436.05
2016,7,3,17,30,593.0,98.0,4.3,34.0,350.0,519.77,398.14
2016,7,3,17,45,554.5,89.5,4.25,34.0,299.5,460.36,353.83
2016,7,3,18,0,516.0,81.0,4.2,34.0,249.0,402.71,309.57
2016,7,3,18,15,455.0,72.5,4.1,33.0,200.0,335.59,257.75
2016,7,3,18,30,394.0,64.0,4.0,32.0,151.0,269.15,204.74
2016,7,3,18,45,308.0,51.5,3.95,31.5,108.0,199.13,147.47
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,138.3,96.61
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,65.48,26.93
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,6.83,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,13.19,2.31
2016,7,4,6,15,6.0,37.5,4.45,25.0,38.5,30.25,19.31
2016,7,4,6,30,12.0,59.0,4.6,25.0,61.0,46.73,33.96
2016,7,4,6,45,36.5,81.0,4.75,25.5,90.5,62.28,47.56
2016,7,4,7,0,61.0,103.0,4.9,26.0,120.0,78.21,61.22
2016,7,4,7,15,54.5,123.5,5.0,26.5,141.5,92.72,73.37
2016,7,4,7,30,48.0,144.0,5.1,27.0,163.0,106.94,85.0
2016,7,4,7,45,127.5,171.0,5.2,27.5,230.0,121.1,96.35
2016,7,4,8,0,207.0,198.0,5.3,28.0,297.0,138.35,110.06
2016,7,4,8,15,259.5,215.0,5.35,28.5,354.0,141.88,112.31
2016,7,4,8,30,312.0,232.0,5.4,29.0,411.0,151.04,119.14
2016,7,4,8,45,314.0,255.5,5.5,29.5,450.0,163.64,128.7
2016,7,4,9,0,316.0,279.0,5.6,30.0,489.0,202.76,141.96
2016,7,4,9,15,520.0,215.5,5.6,30.5,589.0,210.47,135.97
2016,7,4,9,30,724.0,152.0,5.6,31.0,689.0,243.87,153.63
2016,7,4,9,45,745.0,151.0,5.65,31.5,730.5,300.98,199.8
2016,7,4,10,0,766.0,150.0,5.7,32.0,772.0,353.02,242.99
2016,7,4,10,15,776.5,152.5,5.65,32.5,806.5,404.92,285.96
2016,7,4,10,30,787.0,155.0,5.6,33.0,841.0,456.73,327.9
2016,7,4,10,45,801.0,152.5,5.55,33.5,871.0,506.18,367.03
2016,7,4,11,0,815.0,150.0,5.5,34.0,901.0,555.31,404.79
2016,7,4,11,15,820.5,151.5,5.45,34.5,922.5,601.95,439.65
2016,7,4,11,30,826.0,153.0,5.4,35.0,944.0,642.97,469.65
2016,7,4,11,45,615.5,290.5,5.35,35.5,885.0,653.24,473.85
2016,7,4,12,0,405.0,428.0,5.3,36.0,826.0,645.73,464.47
2016,7,4,12,15,417.0,434.0,5.2,36.0,845.5,682.28,489.8
2016,7,4,12,30,429.0,440.0,5.1,36.0,865.0,719.5,515.07
2016,7,4,12,45,402.5,441.0,5.1,36.5,839.5,718.35,513.16
2016,7,4,13,0,376.0,442.0,5.1,37.0,814.0,715.31,510.04
2016,7,4,13,15,372.0,439.0,5.05,37.0,804.0,725.06,516.8
2016,7,4,13,30,368.0,436.0,5.0,37.0,794.0,732.65,522.06
2016,7,4,13,45,603.0,289.5,5.0,37.5,862.5,832.86,594.28
2016,7,4,14,0,838.0,143.0,5.0,38.0,931.0,902.72,641.72
2016,7,4,14,15,647.0,253.0,5.0,38.0,851.5,861.7,613.7
2016,7,4,14,30,456.0,363.0,5.0,38.0,772.0,792.55,563.89
2016,7,4,14,45,399.5,371.5,5.0,38.0,720.5,739.04,528.45
2016,7,4,15,0,343.0,380.0,5.0,38.0,669.0,697.65,500.36
2016,7,4,15,15,414.5,330.0,4.95,37.5,663.0,727.61,524.54
2016,7,4,15,30,486.0,280.0,4.9,37.0,657.0,740.08,536.93
2016,7,4,15,45,438.0,280.5,4.9,37.0,605.5,692.25,504.48
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,628.71,461.33
2016,7,4,16,15,547.5,203.5,4.8,36.5,556.5,688.34,508.41
2016,7,4,16,30,705.0,126.0,4.7,36.0,559.0,726.39,539.2
2016,7,4,16,45,624.5,136.0,4.65,36.0,495.0,653.68,488.75
2016,7,4,17,0,544.0,146.0,4.6,36.0,431.0,575.42,433.32
2016,7,4,17,15,495.5,139.0,4.4,35.5,376.5,513.8,389.86
2016,7,4,17,30,447.0,132.0,4.2,35.0,322.0,454.31,346.83
2016,7,4,17,45,410.0,119.5,4.05,34.5,275.0,398.58,305.75
2016,7,4,18,0,373.0,107.0,3.9,34.0,228.0,344.98,265.07
2016,7,4,18,15,325.5,91.5,3.7,33.0,182.5,285.21,218.86
2016,7,4,18,30,278.0,76.0,3.5,32.0,137.0,229.45,174.33
2016,7,4,18,45,207.0,59.0,3.35,31.5,97.5,157.9,116.48
2016,7,4,19,0,136.0,42.0,3.2,31.0,58.0,103.76,71.76
2016,7,4,19,15,68.0,21.0,3.3,30.5,29.0,48.57,18.53
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,32.0,12.5,4.15,25.0,15.0,10.67,0.0
2016,7,5,6,0,64.0,25.0,4.2,25.0,30.0,19.57,5.69
2016,7,5,6,15,147.0,43.5,4.35,25.0,65.5,33.54,21.97
2016,7,5,6,30,230.0,62.0,4.5,25.0,101.0,46.55,33.78
2016,7,5,6,45,325.0,69.5,4.65,25.5,147.0,51.85,38.69
2016,7,5,7,0,420.0,77.0,4.8,26.0,193.0,57.19,43.35
2016,7,5,7,15,323.5,111.0,4.9,26.5,212.0,78.85,61.65
2016,7,5,7,30,227.0,145.0,5.0,27.0,231.0,102.08,80.93
2016,7,5,7,45,329.0,151.5,5.1,27.5,297.5,107.01,84.61
2016,7,5,8,0,431.0,158.0,5.2,28.0,364.0,105.81,83.13
2016,7,5,8,15,448.0,175.5,5.25,28.5,411.5,114.72,90.0
2016,7,5,8,30,465.0,193.0,5.3,29.0,459.0,123.04,96.31
2016,7,5,8,45,625.0,148.5,5.35,29.5,540.5,95.78,73.51
2016,7,5,9,0,785.0,104.0,5.4,30.0,622.0,128.96,69.66
2016,7,5,9,15,799.5,106.5,5.4,30.5,667.0,183.11,103.56
2016,7,5,9,30,814.0,109.0,5.4,31.0,712.0,245.81,151.58
2016,7,5,9,45,830.5,108.0,5.4,31.5,753.5,299.37,195.74
2016,7,5,10,0,847.0,107.0,5.4,32.0,795.0,353.66,241.35
2016,7,5,10,15,855.0,109.0,5.4,32.5,829.5,407.36,286.32
2016,7,5,10,30,863.0,111.0,5.4,33.0,864.0,460.43,329.78
2016,7,5,10,45,872.0,110.5,5.4,33.5,892.5,511.33,370.43
2016,7,5,11,0,881.0,110.0,5.4,34.0,921.0,561.2,409.11
2016,7,5,11,15,885.0,110.5,5.35,34.5,941.5,607.65,444.07
2016,7,5,11,30,889.0,111.0,5.3,35.0,962.0,652.18,476.6
2016,7,5,11,45,883.5,117.0,5.3,35.5,973.5,692.44,505.27
2016,7,5,12,0,878.0,123.0,5.3,36.0,985.0,729.76,531.16
2016,7,5,12,15,879.0,123.5,5.25,36.0,990.5,764.8,555.65
2016,7,5,12,30,880.0,124.0,5.2,36.0,996.0,797.36,577.15
2016,7,5,12,45,880.0,123.5,5.2,36.5,993.5,825.83,594.82
2016,7,5,13,0,880.0,123.0,5.2,37.0,991.0,851.55,610.57
2016,7,5,13,15,878.0,122.5,5.2,37.0,981.0,872.49,624.45
2016,7,5,13,30,876.0,122.0,5.2,37.0,971.0,890.04,636.18
2016,7,5,13,45,873.0,120.5,5.2,37.0,953.5,902.26,644.51
2016,7,5,14,0,870.0,119.0,5.2,37.0,936.0,910.82,650.58
2016,7,5,14,15,864.5,118.0,5.15,37.0,911.0,913.88,652.87
2016,7,5,14,30,859.0,117.0,5.1,37.0,886.0,913.25,652.91
2016,7,5,14,45,847.0,117.5,5.1,37.0,853.5,904.5,648.07
2016,7,5,15,0,835.0,118.0,5.1,37.0,821.0,892.31,641.12
2016,7,5,15,15,825.0,116.0,5.1,37.0,783.5,876.13,631.64
2016,7,5,15,30,815.0,114.0,5.1,37.0,746.0,856.71,620.1
2016,7,5,15,45,803.0,111.0,5.1,37.0,703.5,840.58,610.82
2016,7,5,16,0,791.0,108.0,5.1,37.0,661.0,812.06,593.21
2016,7,5,16,15,773.5,105.0,5.1,36.5,614.0,776.29,571.85
2016,7,5,16,30,756.0,102.0,5.1,36.0,567.0,738.38,548.75
2016,7,5,16,45,734.0,98.0,5.1,35.5,516.5,694.0,520.75
2016,7,5,17,0,712.0,94.0,5.1,35.0,466.0,648.33,491.3
2016,7,5,17,15,681.5,89.5,5.0,34.5,414.0,597.65,456.21
2016,7,5,17,30,651.0,85.0,4.9,34.0,362.0,544.7,418.34
2016,7,5,17,45,608.5,79.5,4.8,34.0,309.5,483.71,372.54
2016,7,5,18,0,566.0,74.0,4.7,34.0,257.0,424.7,326.96
2016,7,5,18,15,505.5,66.5,4.55,33.0,207.0,356.52,274.15
2016,7,5,18,30,445.0,59.0,4.4,32.0,157.0,293.02,223.12
2016,7,5,18,45,350.5,48.5,4.3,31.5,112.5,217.53,161.34
2016,7,5,19,0,256.0,38.0,4.2,31.0,68.0,149.92,104.87
2016,7,5,19,15,128.0,19.0,4.25,30.5,34.0,70.19,28.31
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.5,4.7,25.0,14.5,10.67,0.0
2016,7,6,6,0,66.0,25.0,4.8,25.0,29.0,19.56,5.15
2016,7,6,6,15,157.0,43.0,4.9,25.5,66.0,33.21,21.59
2016,7,6,6,30,248.0,61.0,5.0,26.0,103.0,45.92,33.09
2016,7,6,6,45,153.5,81.0,5.15,26.5,110.5,60.19,45.57
2016,7,6,7,0,59.0,101.0,5.3,27.0,118.0,76.86,59.82
2016,7,6,7,15,299.0,99.5,5.4,27.5,209.5,70.78,54.57
2016,7,6,7,30,539.0,98.0,5.5,28.0,301.0,71.88,55.28
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.5,71.99,55.07
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,72.25,54.96
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.5,73.94,56.03
2016,7,6,8,30,696.0,113.0,5.8,30.0,511.0,75.49,56.97
2016,7,6,8,45,722.0,115.0,5.9,30.5,560.5,83.99,63.62
2016,7,6,9,0,748.0,117.0,6.0,31.0,610.0,134.43,74.96
2016,7,6,9,15,764.0,120.0,6.0,31.5,655.0,187.01,107.68
2016,7,6,9,30,780.0,123.0,6.0,32.0,700.0,241.03,148.81
2016,7,6,9,45,795.0,124.0,6.05,32.5,741.0,294.57,192.77
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,348.89,238.2
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,406.32,286.13
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,458.34,329.27
2016,7,6,10,45,838.0,129.0,6.0,33.5,880.0,508.07,369.1
2016,7,6,11,0,847.0,129.0,6.0,34.0,909.0,556.85,407.07
2016,7,6,11,15,852.0,130.0,5.95,34.5,930.0,602.85,441.84
2016,7,6,11,30,857.0,131.0,5.9,35.0,951.0,647.11,474.36
2016,7,6,11,45,863.5,129.0,5.9,35.5,966.0,688.26,504.01
2016,7,6,12,0,870.0,127.0,5.9,36.0,981.0,727.42,531.58
2016,7,6,12,15,871.5,127.5,5.85,36.0,987.0,762.65,556.55
2016,7,6,12,30,873.0,128.0,5.8,36.0,993.0,795.47,578.46
2016,7,6,12,45,874.5,126.5,5.8,36.5,991.5,824.26,596.54
2016,7,6,13,0,876.0,125.0,5.8,37.0,990.0,850.39,612.73
2016,7,6,13,15,874.5,124.5,5.75,37.0,980.5,871.75,626.81
2016,7,6,13,30,873.0,124.0,5.7,37.0,971.0,889.77,638.7
2016,7,6,13,45,870.0,123.0,5.7,37.0,953.5,902.48,647.43
2016,7,6,14,0,867.0,122.0,5.7,37.0,936.0,911.56,653.89
2016,7,6,14,15,861.5,120.5,5.7,37.0,911.5,914.23,656.25
2016,7,6,14,30,856.0,119.0,5.7,37.0,887.0,913.2,656.34
2016,7,6,14,45,841.0,122.0,5.7,37.5,853.5,904.18,649.89
2016,7,6,15,0,826.0,125.0,5.7,38.0,820.0,891.81,641.39
2016,7,6,15,15,815.5,123.0,5.7,37.5,782.5,875.39,633.03
2016,7,6,15,30,805.0,121.0,5.7,37.0,745.0,865.77,629.29
2016,7,6,15,45,787.0,120.0,5.7,37.0,701.0,837.26,611.51
2016,7,6,16,0,769.0,119.0,5.7,37.0,657.0,806.13,591.98
2016,7,6,16,15,750.5,115.5,5.7,36.5,610.0,769.55,569.8
2016,7,6,16,30,732.0,112.0,5.7,36.0,563.0,730.91,545.9
2016,7,6,16,45,701.5,110.5,5.75,36.0,511.5,686.67,516.74
2016,7,6,17,0,671.0,109.0,5.8,36.0,460.0,638.66,483.85
2016,7,6,17,15,638.0,103.5,5.7,35.0,407.5,584.14,446.61
2016,7,6,17,30,605.0,98.0,5.6,34.0,355.0,529.98,408.48
2016,7,6,17,45,552.0,93.0,5.55,33.5,302.0,464.78,359.96
2016,7,6,18,0,499.0,88.0,5.5,33.0,249.0,402.42,312.13
2016,7,6,18,15,434.0,78.5,5.3,32.5,199.5,327.82,253.42
2016,7,6,18,30,369.0,69.0,5.1,32.0,150.0,264.9,202.2
2016,7,6,18,45,272.0,56.0,4.95,31.5,106.5,190.92,141.76
2016,7,6,19,0,175.0,43.0,4.8,31.0,63.0,127.45,89.16
2016,7,6,19,15,87.5,21.5,4.7,30.5,31.5,55.4,20.94
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.0,4.9,25.0,8.0,6.83,0.0
2016,7,7,6,0,0.0,16.0,5.0,25.0,16.0,13.2,1.23
2016,7,7,6,15,5.5,36.0,5.1,25.5,37.0,29.07,18.16
2016,7,7,6,30,11.0,56.0,5.2,26.0,58.0,44.53,31.9
2016,7,7,6,45,29.0,78.0,5.35,26.5,85.5,60.18,45.55
2016,7,7,7,0,47.0,100.0,5.5,27.0,113.0,76.09,59.17
2016,7,7,7,15,171.0,117.5,5.55,27.5,179.5,87.47,68.67
2016,7,7,7,30,295.0,135.0,5.6,28.0,246.0,96.66,76.09
2016,7,7,7,45,297.5,159.0,5.65,29.0,286.0,111.18,87.6
2016,7,7,8,0,300.0,183.0,5.7,30.0,326.0,124.99,98.28
2016,7,7,8,15,524.0,139.5,5.75,30.5,424.0,93.79,72.12
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,72.0,53.86
2016,7,7,8,45,773.0,96.5,5.85,31.5,572.5,72.23,53.75
2016,7,7,9,0,798.0,97.0,5.9,32.0,623.0,124.66,65.56
2016,7,7,9,15,812.5,99.5,5.9,32.5,668.0,187.95,106.0
2016,7,7,9,30,827.0,102.0,5.9,33.0,713.0,243.3,148.06
2016,7,7,9,45,839.5,103.0,5.9,33.5,753.5,297.92,192.98
2016,7,7,10,0,852.0,104.0,5.9,34.0,794.0,352.88,239.02
2016,7,7,10,15,860.0,105.5,5.85,34.5,828.5,406.59,283.79
2016,7,7,10,30,868.0,107.0,5.8,35.0,863.0,459.66,327.03
2016,7,7,10,45,874.0,108.0,5.8,35.5,891.0,510.54,367.51
2016,7,7,11,0,880.0,109.0,5.8,36.0,919.0,560.11,405.82
2016,7,7,11,15,884.0,110.0,5.75,36.0,940.0,607.0,441.88
2016,7,7,11,30,888.0,111.0,5.7,36.0,961.0,652.0,475.67
2016,7,7,11,45,881.0,118.5,5.7,36.5,972.0,692.47,504.48
2016,7,7,12,0,874.0,126.0,5.7,37.0,983.0,729.9,530.42
2016,7,7,12,15,875.0,126.0,5.65,37.0,988.5,764.57,554.77
2016,7,7,12,30,876.0,126.0,5.6,37.0,994.0,796.76,576.08
2016,7,7,12,45,873.0,127.5,5.55,37.5,991.0,824.4,593.01
2016,7,7,13,0,870.0,129.0,5.5,38.0,988.0,849.23,607.97
2016,7,7,13,15,868.0,128.5,5.45,38.0,978.0,870.16,621.62
2016,7,7,13,30,866.0,128.0,5.4,38.0,968.0,887.74,633.1
2016,7,7,13,45,859.5,128.5,5.4,38.0,949.5,898.67,640.58
2016,7,7,14,0,853.0,129.0,5.4,38.0,931.0,905.96,645.82
2016,7,7,14,15,847.0,128.0,5.4,38.0,906.0,908.71,648.23
2016,7,7,14,30,841.0,127.0,5.4,38.0,881.0,907.83,648.4
2016,7,7,14,45,830.5,126.5,5.4,38.0,848.5,899.72,643.97
2016,7,7,15,0,820.0,126.0,5.4,38.0,816.0,888.17,637.41
2016,7,7,15,15,809.5,124.0,5.4,37.5,778.5,882.25,636.06
2016,7,7,15,30,799.0,122.0,5.4,37.0,741.0,862.42,625.49
2016,7,7,15,45,782.5,120.5,5.4,37.0,698.0,834.79,608.43
2016,7,7,16,0,766.0,119.0,5.4,37.0,655.0,804.51,589.56
2016,7,7,16,15,747.5,115.5,5.45,36.5,608.0,767.99,567.72
2016,7,7,16,30,729.0,112.0,5.5,36.0,561.0,729.42,544.14
2016,7,7,16,45,700.5,110.0,5.55,36.0,510.0,686.25,515.81
2016,7,7,17,0,672.0,108.0,5.6,36.0,459.0,639.16,483.74
2016,7,7,17,15,639.5,102.5,5.55,35.5,407.0,584.92,445.99
2016,7,7,17,30,607.0,97.0,5.5,35.0,355.0,531.01,407.45
2016,7,7,17,45,562.5,90.0,5.45,34.5,303.0,468.75,361.47
2016,7,7,18,0,518.0,83.0,5.4,34.0,251.0,408.71,315.71
2016,7,7,18,15,455.0,74.5,5.25,33.0,201.5,340.07,262.29
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,272.73,208.22
2016,7,7,18,45,301.0,53.5,5.0,31.5,108.5,200.43,148.9
2016,7,7,19,0,210.0,41.0,4.9,31.0,65.0,137.95,96.57
2016,7,7,19,15,105.0,20.5,4.75,30.5,32.5,65.61,25.15
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,3.0,3.85,24.5,3.0,2.56,0.0
2016,7,8,6,0,0.0,6.0,4.0,25.0,6.0,4.92,0.0
2016,7,8,6,15,0.0,15.0,4.15,25.5,15.0,12.34,4.45
2016,7,8,6,30,0.0,24.0,4.3,26.0,24.0,19.78,11.06
2016,7,8,6,45,0.0,35.5,4.5,27.0,35.5,29.31,19.31
2016,7,8,7,0,0.0,47.0,4.7,28.0,47.0,38.86,27.45
2016,7,8,7,15,0.0,59.0,4.75,28.5,59.0,48.86,35.86
2016,7,8,7,30,0.0,71.0,4.8,29.0,71.0,58.88,44.13
2016,7,8,7,45,0.0,94.5,4.85,29.5,94.5,77.21,59.19
2016,7,8,8,0,0.0,118.0,4.9,30.0,118.0,95.13,73.66
2016,7,8,8,15,59.5,183.5,4.9,30.5,217.5,135.26,106.04
2016,7,8,8,30,119.0,249.0,4.9,31.0,317.0,165.78,130.04
2016,7,8,8,45,442.0,180.5,4.95,31.5,466.0,113.28,87.05
2016,7,8,9,0,765.0,112.0,5.0,32.0,615.0,131.83,72.19
2016,7,8,9,15,780.5,115.0,5.0,32.5,660.5,185.44,105.25
2016,7,8,9,30,796.0,118.0,5.0,33.0,706.0,240.4,146.81
2016,7,8,9,45,814.0,117.0,5.0,33.5,747.5,300.55,195.29
2016,7,8,10,0,832.0,116.0,5.0,34.0,789.0,354.68,240.12
2016,7,8,10,15,840.5,118.0,4.95,34.0,824.0,407.99,284.72
2016,7,8,10,30,849.0,120.0,4.9,34.0,859.0,460.75,328.03
2016,7,8,10,45,859.0,119.0,4.9,34.5,888.0,511.33,368.01
2016,7,8,11,0,869.0,118.0,4.9,35.0,917.0,561.0,406.13
2016,7,8,11,15,873.5,119.0,4.85,35.0,938.0,607.8,441.83
2016,7,8,11,30,878.0,120.0,4.8,35.0,959.0,652.77,475.31
2016,7,8,11,45,879.5,121.5,4.8,35.5,972.5,694.1,504.57
2016,7,8,12,0,881.0,123.0,4.8,36.0,986.0,733.04,531.46
2016,7,8,12,15,882.0,123.0,4.8,36.0,992.0,768.0,555.82
2016,7,8,12,30,883.0,123.0,4.8,36.0,998.0,800.44,577.29
2016,7,8,12,45,884.0,122.5,4.8,36.5,996.0,829.95,595.48
2016,7,8,13,0,885.0,122.0,4.8,37.0,994.0,856.73,611.77
2016,7,8,13,15,883.0,121.5,4.8,37.0,984.5,877.89,625.67
2016,7,8,13,30,881.0,121.0,4.8,37.0,975.0,895.63,637.42
2016,7,8,13,45,877.0,120.5,4.8,37.5,957.0,908.04,644.48
2016,7,8,14,0,873.0,120.0,4.8,38.0,939.0,916.77,649.24
2016,7,8,14,15,867.5,118.5,4.8,38.0,914.5,919.51,651.6
2016,7,8,14,30,862.0,117.0,4.8,38.0,890.0,918.53,651.72
2016,7,8,14,45,848.5,119.0,4.8,38.0,857.0,909.93,647.04
2016,7,8,15,0,835.0,121.0,4.8,38.0,824.0,897.93,640.29
2016,7,8,15,15,825.0,119.0,4.8,37.5,786.5,881.86,632.26
2016,7,8,15,30,815.0,117.0,4.8,37.0,749.0,862.53,622.22
2016,7,8,15,45,799.0,115.5,4.8,37.0,705.5,844.86,611.99
2016,7,8,16,0,783.0,114.0,4.8,37.0,662.0,814.66,593.39
2016,7,8,16,15,765.0,111.0,4.8,36.5,614.5,778.68,572.04
2016,7,8,16,30,747.0,108.0,4.8,36.0,567.0,740.56,548.96
2016,7,8,16,45,719.0,105.5,4.8,36.0,515.5,693.37,518.06
2016,7,8,17,0,691.0,103.0,4.8,36.0,464.0,648.44,488.13
2016,7,8,17,15,659.5,98.0,4.7,35.5,412.0,594.74,451.05
2016,7,8,17,30,628.0,93.0,4.6,35.0,360.0,541.25,413.19
2016,7,8,17,45,580.0,87.5,4.5,34.5,307.0,477.58,366.55
2016,7,8,18,0,532.0,82.0,4.4,34.0,254.0,416.34,320.24
2016,7,8,18,15,468.5,73.5,4.15,33.0,204.0,346.71,266.44
2016,7,8,18,30,405.0,65.0,3.9,32.0,154.0,278.22,211.79
2016,7,8,18,45,309.5,53.0,3.7,31.5,109.5,203.84,151.1
2016,7,8,19,0,214.0,41.0,3.5,31.0,65.0,139.79,97.69
2016,7,8,19,15,107.0,20.5,3.55,30.5,32.5,66.33,24.67
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,6.5,3.45,24.5,6.5,5.55,0.0
2016,7,9,6,0,0.0,13.0,3.6,25.0,13.0,10.71,0.0
2016,7,9,6,15,0.0,31.0,3.75,25.5,31.0,25.37,15.06
2016,7,9,6,30,0.0,49.0,3.9,26.0,49.0,39.49,27.64
2016,7,9,6,45,4.5,70.5,4.05,26.5,72.0,55.97,41.97
2016,7,9,7,0,9.0,92.0,4.2,27.0,95.0,72.3,55.94
2016,7,9,7,15,17.0,113.5,4.2,27.5,119.5,88.54,69.54
2016,7,9,7,30,25.0,135.0,4.2,28.0,144.0,101.06,79.72
2016,7,9,7,45,140.5,161.5,4.2,28.5,227.0,115.69,91.45
2016,7,9,8,0,256.0,188.0,4.2,29.0,310.0,127.33,100.49
2016,7,9,8,15,486.5,148.5,4.2,29.5,413.5,98.86,76.55
2016,7,9,8,30,717.0,109.0,4.2,30.0,517.0,73.46,55.28
2016,7,9,8,45,359.0,134.5,4.2,30.5,339.0,84.78,64.24
2016,7,9,9,0,1.0,160.0,4.2,31.0,161.0,128.64,94.94
2016,7,9,9,15,3.5,177.0,4.15,31.5,180.0,142.62,105.01
2016,7,9,9,30,6.0,194.0,4.1,32.0,199.0,157.03,115.36
2016,7,9,9,45,8.5,215.0,4.1,32.5,222.5,174.87,128.25
2016,7,9,10,0,11.0,236.0,4.1,33.0,246.0,193.19,141.41
2016,7,9,10,15,25.0,299.5,4.05,33.5,321.5,241.19,176.18
2016,7,9,10,30,39.0,363.0,4.0,34.0,397.0,297.34,216.44
2016,7,9,10,45,101.0,411.5,4.0,34.5,503.5,368.69,266.93
2016,7,9,11,0,163.0,460.0,4.0,35.0,610.0,442.89,318.96
2016,7,9,11,15,253.5,450.5,3.95,35.0,690.0,500.03,359.77
2016,7,9,11,30,344.0,441.0,3.9,35.0,770.0,569.64,409.15
2016,7,9,11,45,239.5,469.0,3.85,35.5,700.0,543.39,389.19
2016,7,9,12,0,135.0,497.0,3.8,36.0,630.0,509.05,363.31
2016,7,9,12,15,220.5,488.5,3.75,36.0,706.5,578.94,412.99
2016,7,9,12,30,306.0,480.0,3.7,36.0,783.0,656.72,466.92
2016,7,9,12,45,303.0,483.5,3.65,36.5,783.0,675.23,478.02
2016,7,9,13,0,300.0,487.0,3.6,37.0,783.0,692.35,488.36
2016,7,9,13,15,247.0,489.5,3.55,37.0,731.5,663.73,468.39
2016,7,9,13,30,194.0,492.0,3.5,37.0,680.0,621.56,439.52
2016,7,9,13,45,497.0,327.0,3.5,37.0,796.5,774.56,549.83
2016,7,9,14,0,800.0,162.0,3.5,37.0,913.0,902.16,637.25
2016,7,9,14,15,793.5,160.0,3.45,37.0,888.5,903.75,637.71
2016,7,9,14,30,787.0,158.0,3.4,37.0,864.0,901.75,636.88
2016,7,9,14,45,785.5,151.5,3.35,37.0,834.0,896.37,634.04
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,887.39,629.02
2016,7,9,15,15,772.5,142.5,3.2,36.5,767.0,869.89,619.63
2016,7,9,15,30,761.0,140.0,3.1,36.0,730.0,849.26,608.29
2016,7,9,15,45,743.0,138.5,3.05,36.0,686.5,820.97,590.99
2016,7,9,16,0,725.0,137.0,3.0,36.0,643.0,794.76,575.08
2016,7,9,16,15,705.5,133.0,3.0,35.5,596.5,757.82,553.33
2016,7,9,16,30,686.0,129.0,3.0,35.0,550.0,719.01,530.04
2016,7,9,16,45,376.0,172.0,3.0,35.0,400.0,495.17,370.82
2016,7,9,17,0,66.0,215.0,3.0,35.0,250.0,255.24,190.75
2016,7,9,17,15,309.5,163.0,2.85,34.5,297.5,397.23,302.74
2016,7,9,17,30,553.0,111.0,2.7,34.0,345.0,511.99,389.77
2016,7,9,17,45,502.0,103.5,2.55,33.5,293.5,440.72,337.06
2016,7,9,18,0,451.0,96.0,2.4,33.0,242.0,380.15,291.53
2016,7,9,18,15,386.5,85.0,2.35,32.5,193.5,312.31,239.15
2016,7,9,18,30,322.0,74.0,2.3,32.0,145.0,250.13,189.56
2016,7,9,18,45,232.5,58.5,2.25,31.5,102.5,178.68,131.98
2016,7,9,19,0,143.0,43.0,2.2,31.0,60.0,109.23,75.54
2016,7,9,19,15,71.5,21.5,2.5,30.5,30.0,50.89,17.06
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,8.54,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,16.37,0.87
2016,7,10,6,15,86.0,43.0,2.75,25.0,56.5,33.33,21.53
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,49.51,36.18
2016,7,10,6,45,221.0,84.0,3.3,25.5,135.5,62.53,47.69
2016,7,10,7,0,289.0,102.0,3.6,26.0,180.0,75.28,58.69
2016,7,10,7,15,144.5,105.0,3.7,26.5,144.0,79.36,62.05
2016,7,10,7,30,0.0,108.0,3.8,27.0,108.0,86.06,67.45
2016,7,10,7,45,4.5,132.5,3.9,27.5,134.5,104.34,82.37
2016,7,10,8,0,9.0,157.0,4.0,28.0,161.0,122.37,96.82
2016,7,10,8,15,6.0,161.0,4.0,28.5,164.0,126.34,99.49
2016,7,10,8,30,3.0,165.0,4.0,29.0,167.0,130.09,101.98
2016,7,10,8,45,65.5,231.5,4.0,29.5,274.5,165.48,130.02
2016,7,10,9,0,128.0,298.0,4.0,30.0,382.0,207.28,151.37
2016,7,10,9,15,172.0,320.0,3.95,30.5,441.5,240.88,172.92
2016,7,10,9,30,216.0,342.0,3.9,31.0,501.0,280.08,199.81
2016,7,10,9,45,242.5,359.0,3.9,31.5,547.5,308.49,220.32
2016,7,10,10,0,269.0,376.0,3.9,32.0,594.0,349.15,250.34
2016,7,10,10,15,221.0,402.0,3.9,32.5,586.5,378.11,273.1
2016,7,10,10,30,173.0,428.0,3.9,33.0,579.0,393.82,285.3
2016,7,10,10,45,245.5,429.5,3.9,33.5,651.0,440.43,318.41
2016,7,10,11,0,318.0,431.0,3.9,34.0,723.0,500.64,361.03
2016,7,10,11,15,199.0,445.5,3.9,34.0,629.5,468.71,338.69
2016,7,10,11,30,80.0,460.0,3.9,34.0,536.0,422.03,304.96
2016,7,10,11,45,122.5,479.5,3.9,34.5,598.5,474.44,341.88
2016,7,10,12,0,165.0,499.0,3.9,35.0,661.0,532.32,381.83
2016,7,10,12,15,208.0,497.0,3.9,35.0,702.5,576.74,413.1
2016,7,10,12,30,251.0,495.0,3.9,35.0,744.0,626.31,447.71
2016,7,10,12,45,261.5,491.5,3.95,35.5,750.5,648.59,462.25
2016,7,10,13,0,272.0,488.0,4.0,36.0,757.0,670.11,476.33
2016,7,10,13,15,535.5,329.0,4.05,36.0,851.0,780.96,557.62
2016,7,10,13,30,799.0,170.0,4.1,36.0,945.0,880.12,627.64
2016,7,10,13,45,794.5,169.0,4.15,36.0,927.5,891.63,635.13
2016,7,10,14,0,790.0,168.0,4.2,36.0,910.0,899.6,640.99
2016,7,10,14,15,783.5,166.5,4.2,36.0,885.5,901.71,642.94
2016,7,10,14,30,777.0,165.0,4.2,36.0,861.0,900.27,642.75
2016,7,10,14,45,765.0,164.5,4.2,36.0,829.5,891.25,637.75
2016,7,10,15,0,753.0,164.0,4.2,36.0,798.0,878.87,630.71
2016,7,10,15,15,741.0,161.0,4.2,36.0,761.0,860.83,620.05
2016,7,10,15,30,729.0,158.0,4.2,36.0,724.0,845.61,611.34
2016,7,10,15,45,705.0,158.5,4.25,36.0,679.5,814.79,592.45
2016,7,10,16,0,681.0,159.0,4.3,36.0,635.0,781.78,572.04
2016,7,10,16,15,660.0,154.5,4.3,35.5,588.5,744.08,549.23
2016,7,10,16,30,639.0,150.0,4.3,35.0,542.0,704.67,524.46
2016,7,10,16,45,595.5,150.0,4.3,35.0,490.0,650.97,487.64
2016,7,10,17,0,552.0,150.0,4.3,35.0,438.0,590.37,445.43
2016,7,10,17,15,514.5,141.5,4.1,34.5,387.0,534.23,406.11
2016,7,10,17,30,477.0,133.0,3.9,34.0,336.0,479.29,366.67
2016,7,10,17,45,407.0,127.0,3.75,33.5,283.0,408.55,314.13
2016,7,10,18,0,337.0,121.0,3.6,33.0,230.0,331.45,255.56
2016,7,10,18,15,273.0,105.0,3.4,32.0,182.5,265.46,204.41
2016,7,10,18,30,209.0,89.0,3.2,31.0,135.0,205.54,156.62
2016,7,10,18,45,128.0,67.5,3.0,30.5,93.0,130.58,96.3
2016,7,10,19,0,47.0,46.0,2.8,30.0,51.0,72.39,49.23
2016,7,10,19,15,23.5,23.0,2.9,29.5,25.5,29.91,7.51
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,10.0,8.11,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,20.0,15.6,0.0
2016,7,11,6,15,67.5,44.0,4.75,25.5,54.5,33.85,21.82
2016,7,11,6,30,126.0,69.0,4.9,26.0,89.0,51.79,37.9
2016,7,11,6,45,213.0,85.5,5.1,26.5,135.5,63.43,48.25
2016,7,11,7,0,300.0,102.0,5.3,27.0,182.0,75.35,58.52
2016,7,11,7,15,358.0,114.5,5.45,27.5,231.5,81.81,63.89
2016,7,11,7,30,416.0,127.0,5.6,28.0,281.0,89.38,70.01
2016,7,11,7,45,479.5,130.5,5.75,28.5,335.0,90.87,70.89
2016,7,11,8,0,543.0,134.0,5.9,29.0,389.0,92.41,71.76
2016,7,11,8,15,575.5,141.0,6.0,29.5,440.5,95.49,73.88
2016,7,11,8,30,608.0,148.0,6.1,30.0,492.0,97.38,75.0
2016,7,11,8,45,642.5,149.0,6.2,30.5,542.5,95.21,72.82
2016,7,11,9,0,677.0,150.0,6.3,31.0,593.0,141.89,83.42
2016,7,11,9,15,696.5,154.5,6.35,31.5,639.0,192.92,115.08
2016,7,11,9,30,716.0,159.0,6.4,32.0,685.0,245.95,155.07
2016,7,11,9,45,734.5,160.0,6.5,33.0,727.0,298.11,197.08
2016,7,11,10,0,753.0,161.0,6.6,34.0,769.0,356.48,244.38
2016,7,11,10,15,764.5,164.0,6.6,34.0,804.5,408.84,288.06
2016,7,11,10,30,776.0,167.0,6.6,34.0,840.0,461.28,331.1
2016,7,11,10,45,785.5,168.5,6.65,34.5,869.5,511.46,370.94
2016,7,11,11,0,795.0,170.0,6.7,35.0,899.0,561.0,409.22
2016,7,11,11,15,801.0,171.5,6.65,35.0,921.0,607.63,445.14
2016,7,11,11,30,807.0,173.0,6.6,35.0,943.0,652.83,479.22
2016,7,11,11,45,797.5,183.5,6.6,35.5,953.5,692.99,507.88
2016,7,11,12,0,788.0,194.0,6.6,36.0,964.0,730.29,533.81
2016,7,11,12,15,789.5,194.0,6.55,36.0,970.5,764.75,558.51
2016,7,11,12,30,791.0,194.0,6.5,36.0,977.0,797.01,581.32
2016,7,11,12,45,789.0,195.5,6.45,36.5,975.0,825.37,599.85
2016,7,11,13,0,787.0,197.0,6.4,37.0,973.0,851.08,615.8
2016,7,11,13,15,784.5,196.0,6.3,37.0,963.5,871.28,629.03
2016,7,11,13,30,782.0,195.0,6.2,37.0,954.0,888.2,640.11
2016,7,11,13,45,776.5,195.0,6.15,37.5,936.0,899.89,646.62
2016,7,11,14,0,771.0,195.0,6.1,38.0,918.0,908.05,650.88
2016,7,11,14,15,763.5,193.0,6.05,38.0,893.0,909.01,651.88
2016,7,11,14,30,756.0,191.0,6.0,38.0,868.0,906.42,650.68
2016,7,11,14,45,752.0,185.0,5.95,38.0,838.0,899.84,646.98
2016,7,11,15,0,748.0,179.0,5.9,38.0,808.0,897.03,645.92
2016,7,11,15,15,735.0,176.0,5.85,37.5,770.0,878.17,635.63
2016,7,11,15,30,722.0,173.0,5.8,37.0,732.0,856.27,623.4
2016,7,11,15,45,704.5,169.5,5.8,37.0,688.5,827.04,605.11
2016,7,11,16,0,687.0,166.0,5.8,37.0,645.0,795.35,585.11
2016,7,11,16,15,665.0,161.0,5.75,36.5,598.0,756.1,560.76
2016,7,11,16,30,643.0,156.0,5.7,36.0,551.0,715.14,534.34
2016,7,11,16,45,612.0,151.0,5.7,35.5,500.0,665.76,501.51
