Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,0,581.0,146.0,5.7,35.0,449.0,615.84,467.58
2016,7,11,17,15,543.5,138.0,5.6,34.5,396.5,551.67,422.32
2016,7,11,17,30,506.0,130.0,5.5,34.0,344.0,496.04,382.09
2016,7,11,17,45,451.0,121.0,5.45,33.5,292.0,430.02,332.86
2016,7,11,18,0,396.0,112.0,5.4,33.0,240.0,367.64,285.02
2016,7,11,18,15,328.5,98.5,5.3,32.5,191.0,298.02,230.24
2016,7,11,18,30,261.0,85.0,5.2,32.0,142.0,225.62,172.12
2016,7,11,18,45,173.5,66.0,5.1,31.5,99.5,155.6,115.22
2016,7,11,19,0,86.0,47.0,5.0,31.0,57.0,88.42,60.65
2016,7,11,19,15,43.0,23.5,5.0,30.5,28.5,40.69,11.2
2016,7,11,19,30,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,24.0,12.0,9.39,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,17.53,0.0
2016,7,12,6,15,129.0,41.5,5.15,24.5,60.5,31.92,20.28
2016,7,12,6,30,219.0,61.0,5.3,25.0,97.0,46.43,33.53
2016,7,12,6,45,317.0,72.0,5.45,25.5,145.0,53.74,40.22
2016,7,12,7,0,415.0,83.0,5.6,26.0,193.0,61.51,47.0
2016,7,12,7,15,236.5,112.5,5.6,26.5,178.0,81.86,64.22
2016,7,12,7,30,58.0,142.0,5.6,27.0,163.0,105.43,83.81
2016,7,12,7,45,111.5,169.0,5.7,28.0,218.0,119.52,94.94
2016,7,12,8,0,165.0,196.0,5.8,29.0,273.0,136.43,108.16
2016,7,12,8,15,220.0,215.0,5.85,29.5,331.5,148.62,117.5
2016,7,12,8,30,275.0,234.0,5.9,30.0,390.0,151.76,119.38
2016,7,12,8,45,514.0,175.5,5.95,30.5,500.0,111.41,85.99
2016,7,12,9,0,753.0,117.0,6.0,31.0,610.0,133.6,74.59
2016,7,12,9,15,769.0,120.5,6.0,31.5,655.0,187.12,107.66
2016,7,12,9,30,785.0,124.0,6.0,32.0,700.0,242.11,149.41
2016,7,12,9,45,800.0,125.0,6.0,32.5,741.5,296.28,193.85
2016,7,12,10,0,815.0,126.0,6.0,33.0,783.0,351.25,239.78
2016,7,12,10,15,824.0,128.0,5.95,33.5,817.5,409.04,287.43
2016,7,12,10,30,833.0,130.0,5.9,34.0,852.0,461.47,330.13
2016,7,12,10,45,842.0,130.0,5.9,34.5,881.0,511.82,370.22
2016,7,12,11,0,851.0,130.0,5.9,35.0,910.0,561.21,408.43
2016,7,12,11,15,855.5,131.0,5.85,35.0,931.0,607.51,444.14
2016,7,12,11,30,860.0,132.0,5.8,35.0,952.0,652.04,477.7
2016,7,12,11,45,596.5,296.5,5.8,35.5,869.5,648.22,471.56
2016,7,12,12,0,333.0,461.0,5.8,36.0,787.0,623.25,449.18
2016,7,12,12,15,607.0,292.5,5.75,36.0,891.0,712.72,517.16
2016,7,12,12,30,881.0,124.0,5.7,36.0,995.0,802.46,583.07
2016,7,12,12,45,589.5,302.0,5.7,36.5,884.5,759.48,547.98
2016,7,12,13,0,298.0,480.0,5.7,37.0,774.0,686.22,490.4
2016,7,12,13,15,590.0,299.0,5.65,37.0,873.0,801.58,576.61
2016,7,12,13,30,882.0,118.0,5.6,37.0,972.0,897.35,643.6
2016,7,12,13,45,879.5,116.5,5.6,37.5,955.0,910.29,650.67
2016,7,12,14,0,877.0,115.0,5.6,38.0,938.0,919.55,655.81
2016,7,12,14,15,871.0,113.5,5.55,38.0,913.0,921.86,657.65
2016,7,12,14,30,865.0,112.0,5.5,38.0,888.0,920.44,657.19
2016,7,12,14,45,858.5,110.0,5.5,38.0,856.0,914.37,654.12
2016,7,12,15,0,852.0,108.0,5.5,38.0,824.0,904.68,648.81
2016,7,12,15,15,842.0,106.0,5.5,37.5,786.5,888.28,640.55
2016,7,12,15,30,832.0,104.0,5.5,37.0,749.0,868.56,630.14
2016,7,12,15,45,815.0,103.5,5.5,37.0,705.0,841.11,613.21
2016,7,12,16,0,798.0,103.0,5.5,37.0,661.0,819.68,600.36
2016,7,12,16,15,780.5,100.5,5.5,36.5,613.5,784.22,579.11
2016,7,12,16,30,763.0,98.0,5.5,36.0,566.0,746.58,556.12
2016,7,12,16,45,733.0,96.5,5.55,36.0,514.0,698.39,524.41
2016,7,12,17,0,703.0,95.0,5.6,36.0,462.0,651.98,493.48
2016,7,12,17,15,672.0,90.5,5.55,35.5,409.5,598.62,456.77
2016,7,12,17,30,641.0,86.0,5.5,35.0,357.0,545.43,418.84
2016,7,12,17,45,590.5,81.5,5.5,34.5,304.0,480.64,371.04
2016,7,12,18,0,540.0,77.0,5.5,34.0,251.0,418.49,323.69
2016,7,12,18,15,477.5,69.0,5.4,33.5,201.0,349.33,269.28
2016,7,12,18,30,415.0,61.0,5.3,33.0,151.0,285.04,217.03
2016,7,12,18,45,320.5,49.5,5.25,32.5,107.0,206.18,152.67
2016,7,12,19,0,226.0,38.0,5.2,32.0,63.0,142.07,98.73
2016,7,12,19,15,113.0,19.0,5.15,31.5,31.5,66.46,19.66
2016,7,12,19,30,0.0,0.0,5.1,31.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,25.0,13.0,8.96,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,26.0,16.56,0.0
2016,7,13,6,15,191.5,36.5,4.35,25.5,63.0,28.05,16.99
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,39.66,27.7
2016,7,13,6,45,403.5,59.0,4.65,27.0,149.5,46.48,33.81
2016,7,13,7,0,506.0,66.0,4.8,28.0,199.0,51.12,37.82
2016,7,13,7,15,558.0,72.5,4.9,28.5,251.0,55.0,41.05
2016,7,13,7,30,610.0,79.0,5.0,29.0,303.0,58.8,44.08
2016,7,13,7,45,661.5,80.0,5.15,29.5,358.5,58.63,43.7
2016,7,13,8,0,713.0,81.0,5.3,30.0,414.0,64.0,47.91
2016,7,13,8,15,738.5,84.5,5.4,30.5,466.0,65.54,48.89
2016,7,13,8,30,764.0,88.0,5.5,31.0,518.0,67.0,49.79
2016,7,13,8,45,787.5,89.0,5.6,32.0,568.5,66.69,49.14
2016,7,13,9,0,811.0,90.0,5.7,33.0,619.0,128.93,68.59
2016,7,13,9,15,825.0,92.5,5.7,33.5,664.5,184.16,102.23
2016,7,13,9,30,839.0,95.0,5.7,34.0,710.0,240.41,144.78
2016,7,13,9,45,850.5,96.5,5.75,34.5,750.5,296.09,190.45
2016,7,13,10,0,862.0,98.0,5.8,35.0,791.0,352.01,237.19
2016,7,13,10,15,870.0,99.5,5.85,35.5,826.0,406.61,282.62
2016,7,13,10,30,878.0,101.0,5.9,36.0,861.0,460.57,326.56
2016,7,13,10,45,883.0,102.5,5.95,36.5,889.5,512.21,367.61
2016,7,13,11,0,888.0,104.0,6.0,37.0,918.0,562.44,406.4
2016,7,13,11,15,892.0,105.0,6.0,37.0,939.0,610.08,443.04
2016,7,13,11,30,896.0,106.0,6.0,37.0,960.0,655.81,477.44
2016,7,13,11,45,875.5,122.5,6.0,37.5,967.5,694.8,504.96
2016,7,13,12,0,855.0,139.0,6.0,38.0,975.0,729.53,528.77
2016,7,13,12,15,856.0,139.5,6.0,38.0,981.0,764.42,553.67
2016,7,13,12,30,857.0,140.0,6.0,38.0,987.0,796.9,575.4
2016,7,13,12,45,856.0,140.5,6.05,38.5,985.0,825.32,593.3
2016,7,13,13,0,855.0,141.0,6.1,39.0,983.0,851.06,609.36
2016,7,13,13,15,852.5,140.5,6.1,39.0,973.0,871.69,623.12
2016,7,13,13,30,850.0,140.0,6.1,39.0,963.0,889.02,634.78
2016,7,13,13,45,845.0,139.5,6.1,39.0,945.0,900.62,642.76
2016,7,13,14,0,840.0,139.0,6.1,39.0,927.0,908.63,648.5
2016,7,13,14,15,834.5,137.5,6.05,39.0,902.5,911.66,650.86
2016,7,13,14,30,829.0,136.0,6.0,39.0,878.0,911.06,650.97
2016,7,13,14,45,810.0,140.5,6.0,39.0,844.0,912.12,652.57
2016,7,13,15,0,791.0,145.0,6.0,39.0,810.0,898.07,644.31
2016,7,13,15,15,779.5,142.5,5.95,38.5,772.5,880.53,635.01
2016,7,13,15,30,768.0,140.0,5.9,38.0,735.0,859.81,623.62
2016,7,13,15,45,748.0,139.5,5.9,38.0,691.0,830.63,605.43
2016,7,13,16,0,728.0,139.0,5.9,38.0,647.0,803.82,588.85
2016,7,13,16,15,708.0,135.0,5.85,37.5,600.0,766.31,565.84
2016,7,13,16,30,688.0,131.0,5.8,37.0,553.0,726.93,541.29
2016,7,13,16,45,654.0,129.0,5.75,36.5,501.5,677.21,508.79
2016,7,13,17,0,620.0,127.0,5.7,36.0,450.0,627.09,474.67
2016,7,13,17,15,585.0,120.5,5.6,35.5,398.0,571.46,435.73
2016,7,13,17,30,550.0,114.0,5.5,35.0,346.0,516.37,396.2
2016,7,13,17,45,494.0,107.5,5.4,34.5,293.5,443.27,342.02
2016,7,13,18,0,438.0,101.0,5.3,34.0,241.0,381.03,294.41
2016,7,13,18,15,371.0,89.0,5.0,33.5,192.0,311.07,239.38
2016,7,13,18,30,304.0,77.0,4.7,33.0,143.0,247.07,187.71
2016,7,13,18,45,212.5,60.5,4.45,32.5,100.5,165.67,122.11
2016,7,13,19,0,121.0,44.0,4.2,32.0,58.0,104.23,71.62
2016,7,13,19,15,60.5,22.0,4.05,31.5,29.0,48.64,11.8
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,24.5,13.0,8.54,0.0
2016,7,14,6,0,117.0,20.0,3.8,25.0,26.0,15.55,0.0
2016,7,14,6,15,239.0,33.5,3.95,25.5,64.5,25.94,15.22
2016,7,14,6,30,361.0,47.0,4.1,26.0,103.0,37.94,26.23
2016,7,14,6,45,444.0,55.0,4.25,26.5,152.5,43.45,31.31
2016,7,14,7,0,527.0,63.0,4.4,27.0,202.0,48.94,36.13
2016,7,14,7,15,579.0,69.5,4.5,27.5,254.5,52.94,39.49
2016,7,14,7,30,631.0,76.0,4.6,28.0,307.0,56.87,42.65
2016,7,14,7,45,667.5,81.0,4.75,29.0,360.5,59.44,44.48
2016,7,14,8,0,704.0,86.0,4.9,30.0,414.0,67.65,50.95
2016,7,14,8,15,730.5,90.0,4.9,30.5,466.5,69.4,52.08
2016,7,14,8,30,757.0,94.0,4.9,31.0,519.0,71.05,53.12
2016,7,14,8,45,775.0,98.0,4.95,31.5,568.5,72.44,53.94
2016,7,14,9,0,793.0,102.0,5.0,32.0,618.0,126.4,67.47
2016,7,14,9,15,808.0,104.5,4.95,32.5,664.0,181.56,101.25
2016,7,14,9,30,823.0,107.0,4.9,33.0,710.0,245.31,149.45
2016,7,14,9,45,832.0,110.5,4.85,34.0,750.0,300.99,194.59
2016,7,14,10,0,841.0,114.0,4.8,35.0,790.0,356.66,240.28
2016,7,14,10,15,849.5,115.5,4.75,35.5,825.0,410.51,284.53
2016,7,14,10,30,858.0,117.0,4.7,36.0,860.0,463.8,327.26
2016,7,14,10,45,862.0,120.0,4.7,36.5,888.0,515.19,367.44
2016,7,14,11,0,866.0,123.0,4.7,37.0,916.0,565.13,405.28
2016,7,14,11,15,870.0,124.0,4.7,37.0,937.0,611.95,440.7
2016,7,14,11,30,874.0,125.0,4.7,37.0,958.0,656.91,473.99
2016,7,14,11,45,875.0,126.5,4.7,37.5,971.0,698.18,502.9
2016,7,14,12,0,876.0,128.0,4.7,38.0,984.0,737.04,529.44
2016,7,14,12,15,876.5,128.5,4.7,38.0,989.5,772.28,553.74
2016,7,14,12,30,877.0,129.0,4.7,38.0,995.0,804.98,575.15
2016,7,14,12,45,874.5,130.0,4.75,38.5,992.5,833.05,592.4
2016,7,14,13,0,872.0,131.0,4.8,39.0,990.0,858.26,607.72
2016,7,14,13,15,869.5,130.5,4.85,39.0,979.5,879.1,621.48
2016,7,14,13,30,867.0,130.0,4.9,39.0,969.0,896.56,633.26
2016,7,14,13,45,861.0,130.5,4.95,39.0,950.5,908.23,641.41
2016,7,14,14,0,855.0,131.0,5.0,39.0,932.0,916.25,647.36
2016,7,14,14,15,849.0,129.5,5.05,38.5,907.5,918.79,651.3
2016,7,14,14,30,843.0,128.0,5.1,38.0,883.0,917.64,653.03
2016,7,14,14,45,832.5,128.0,5.15,38.0,850.5,910.15,649.35
2016,7,14,15,0,822.0,128.0,5.2,38.0,818.0,899.2,643.55
2016,7,14,15,15,811.5,126.0,5.25,37.5,780.5,893.71,642.82
2016,7,14,15,30,801.0,124.0,5.3,37.0,743.0,873.91,632.65
2016,7,14,15,45,785.5,122.0,5.35,37.0,699.5,846.56,616.13
2016,7,14,16,0,770.0,120.0,5.4,37.0,656.0,816.47,597.73
2016,7,14,16,15,751.5,116.5,5.35,36.5,609.0,779.74,575.43
2016,7,14,16,30,733.0,113.0,5.3,36.0,562.0,740.9,551.43
2016,7,14,16,45,706.5,109.5,5.25,36.0,511.0,697.43,522.74
2016,7,14,17,0,680.0,106.0,5.2,36.0,460.0,649.67,490.48
2016,7,14,17,15,647.5,101.0,5.05,35.5,407.5,595.37,452.71
2016,7,14,17,30,615.0,96.0,4.9,35.0,355.0,541.35,414.17
2016,7,14,17,45,565.5,90.0,4.8,34.5,302.0,476.26,366.32
2016,7,14,18,0,516.0,84.0,4.7,34.0,249.0,413.74,318.9
2016,7,14,18,15,450.5,75.0,4.45,33.5,199.0,342.66,263.28
2016,7,14,18,30,385.0,66.0,4.2,33.0,149.0,273.52,207.69
2016,7,14,18,45,284.5,53.0,4.0,32.5,105.0,196.32,144.99
2016,7,14,19,0,184.0,40.0,3.8,32.0,61.0,130.12,89.98
2016,7,14,19,15,92.0,20.0,3.8,31.5,30.5,61.47,14.25
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.5,8.11,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,21.0,15.29,0.0
2016,7,15,6,15,115.5,40.0,3.85,25.5,57.0,30.76,18.99
2016,7,15,6,30,204.0,61.0,3.9,26.0,93.0,46.27,33.18
2016,7,15,6,45,303.0,72.5,4.0,26.5,141.0,54.09,40.3
2016,7,15,7,0,402.0,84.0,4.1,27.0,189.0,62.18,47.35
2016,7,15,7,15,460.5,94.0,4.15,27.5,241.0,68.78,52.89
2016,7,15,7,30,519.0,104.0,4.2,28.0,293.0,75.2,58.09
2016,7,15,7,45,568.5,109.0,4.3,29.0,347.0,78.58,60.48
2016,7,15,8,0,618.0,114.0,4.4,30.0,401.0,80.23,61.37
2016,7,15,8,15,648.5,119.5,4.4,30.5,453.5,81.92,62.39
2016,7,15,8,30,679.0,125.0,4.4,31.0,506.0,83.49,63.3
2016,7,15,8,45,697.5,131.5,4.45,31.5,554.5,85.33,64.44
2016,7,15,9,0,716.0,138.0,4.5,32.0,603.0,137.09,78.14
2016,7,15,9,15,733.5,141.5,4.45,32.5,649.0,189.69,110.37
2016,7,15,9,30,751.0,145.0,4.4,33.0,695.0,250.35,155.82
2016,7,15,9,45,757.5,152.0,4.35,34.0,734.0,304.88,199.53
2016,7,15,10,0,764.0,159.0,4.3,35.0,773.0,359.37,243.64
2016,7,15,10,15,774.0,161.5,4.15,35.5,807.5,411.69,285.9
2016,7,15,10,30,784.0,164.0,4.0,36.0,842.0,463.89,326.99
2016,7,15,10,45,783.5,171.0,3.85,36.5,868.0,513.97,365.33
2016,7,15,11,0,783.0,178.0,3.7,37.0,894.0,562.45,401.15
2016,7,15,11,15,788.0,179.5,3.55,37.0,915.0,608.26,434.83
2016,7,15,11,30,793.0,181.0,3.4,37.0,936.0,652.59,466.53
2016,7,15,11,45,783.5,190.5,3.3,37.5,946.0,691.67,492.78
2016,7,15,12,0,774.0,200.0,3.2,38.0,956.0,727.91,516.33
2016,7,15,12,15,775.0,200.5,3.2,38.0,961.5,762.2,539.74
2016,7,15,12,30,776.0,201.0,3.2,38.0,967.0,794.29,561.35
2016,7,15,12,45,772.0,203.0,3.2,38.5,964.0,821.24,578.06
2016,7,15,13,0,768.0,205.0,3.2,39.0,961.0,845.47,592.56
2016,7,15,13,15,765.0,204.0,3.3,39.0,951.0,865.05,605.61
2016,7,15,13,30,762.0,203.0,3.4,39.0,941.0,881.39,616.71
2016,7,15,13,45,755.5,203.0,3.5,39.5,923.0,892.07,623.02
2016,7,15,14,0,749.0,203.0,3.6,40.0,905.0,899.25,627.22
2016,7,15,14,15,741.5,201.0,3.7,39.5,880.0,908.88,635.77
2016,7,15,14,30,734.0,199.0,3.8,39.0,855.0,906.37,636.72
2016,7,15,14,45,717.0,200.0,3.95,39.0,822.0,894.64,630.86
2016,7,15,15,0,700.0,201.0,4.1,39.0,789.0,879.7,623.0
2016,7,15,15,15,686.0,197.5,4.1,39.0,751.5,859.94,611.39
2016,7,15,15,30,672.0,194.0,4.1,39.0,714.0,837.27,597.94
2016,7,15,15,45,656.0,188.5,4.2,39.0,671.5,808.1,580.51
2016,7,15,16,0,640.0,183.0,4.3,39.0,629.0,776.51,561.13
2016,7,15,16,15,617.0,177.0,4.3,38.5,582.0,736.33,536.45
2016,7,15,16,30,594.0,171.0,4.3,38.0,535.0,694.58,510.28
2016,7,15,16,45,565.0,164.0,4.3,37.5,485.0,638.72,473.86
2016,7,15,17,0,536.0,157.0,4.3,37.0,435.0,590.43,441.76
2016,7,15,17,15,497.0,148.0,4.15,36.5,383.5,533.01,401.92
2016,7,15,17,30,458.0,139.0,4.0,36.0,332.0,476.95,362.07
2016,7,15,17,45,406.0,128.0,3.85,35.5,281.0,412.41,314.76
2016,7,15,18,0,354.0,117.0,3.7,35.0,230.0,351.35,268.73
2016,7,15,18,15,288.0,101.5,3.4,34.0,182.0,271.8,207.77
2016,7,15,18,30,222.0,86.0,3.1,33.0,134.0,210.35,159.04
2016,7,15,18,45,144.0,65.0,2.8,32.5,92.5,143.59,105.28
2016,7,15,19,0,66.0,44.0,2.5,32.0,51.0,78.15,52.5
2016,7,15,19,15,33.0,22.0,2.55,31.5,25.5,35.93,4.82
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,3.0,2.7,23.5,3.0,2.56,0.0
2016,7,16,6,0,0.0,6.0,2.9,24.0,6.0,4.92,0.0
2016,7,16,6,15,0.0,17.5,2.95,24.5,17.5,14.42,5.91
2016,7,16,6,30,0.0,29.0,3.0,25.0,29.0,23.94,14.55
2016,7,16,6,45,0.0,44.5,3.15,25.5,44.5,36.82,25.8
2016,7,16,7,0,0.0,60.0,3.3,26.0,60.0,49.28,36.57
2016,7,16,7,15,0.0,76.5,3.3,26.5,76.5,62.29,47.61
2016,7,16,7,30,0.0,93.0,3.3,27.0,93.0,75.2,58.33
2016,7,16,7,45,67.5,143.5,3.35,28.0,174.5,108.08,85.35
2016,7,16,8,0,135.0,194.0,3.4,29.0,256.0,134.8,106.64
2016,7,16,8,15,240.0,206.0,3.4,29.5,333.5,136.79,107.62
2016,7,16,8,30,345.0,218.0,3.4,30.0,411.0,144.18,112.98
2016,7,16,8,45,336.5,244.0,3.45,31.0,447.0,157.04,122.44
2016,7,16,9,0,328.0,270.0,3.5,32.0,483.0,197.83,136.65
2016,7,16,9,15,556.5,197.0,3.45,32.5,590.5,202.05,126.7
2016,7,16,9,30,785.0,124.0,3.4,33.0,698.0,242.52,148.38
2016,7,16,9,45,800.5,125.0,3.4,33.5,739.5,297.08,192.48
2016,7,16,10,0,816.0,126.0,3.4,34.0,781.0,352.52,237.95
2016,7,16,10,15,825.5,128.0,3.35,34.5,816.5,410.75,284.95
2016,7,16,10,30,835.0,130.0,3.3,35.0,852.0,463.78,327.06
2016,7,16,10,45,843.5,130.5,3.3,35.5,881.0,514.62,366.45
2016,7,16,11,0,852.0,131.0,3.3,36.0,910.0,564.47,403.87
2016,7,16,11,15,857.0,132.5,3.3,36.5,932.0,611.78,438.33
2016,7,16,11,30,862.0,134.0,3.3,37.0,954.0,657.36,470.54
2016,7,16,11,45,851.5,144.0,3.3,37.5,964.0,696.79,497.51
2016,7,16,12,0,841.0,154.0,3.3,38.0,974.0,732.98,521.56
2016,7,16,12,15,842.0,154.0,3.35,38.0,980.0,767.36,545.42
2016,7,16,12,30,843.0,154.0,3.4,38.0,986.0,799.36,566.53
2016,7,16,12,45,841.5,154.5,3.5,38.0,984.0,827.31,584.93
2016,7,16,13,0,840.0,155.0,3.6,38.0,982.0,852.6,601.65
2016,7,16,13,15,657.5,285.5,3.65,38.0,928.5,852.73,599.44
2016,7,16,13,30,475.0,416.0,3.7,38.0,875.0,825.38,577.38
2016,7,16,13,45,650.5,284.5,3.8,38.5,900.5,881.23,618.42
2016,7,16,14,0,826.0,153.0,3.9,39.0,926.0,924.7,647.71
2016,7,16,14,15,819.5,151.5,4.0,39.0,901.0,926.98,650.03
2016,7,16,14,30,813.0,150.0,4.1,39.0,876.0,925.58,650.4
2016,7,16,14,45,807.0,146.0,4.2,39.0,845.0,918.51,647.26
2016,7,16,15,0,801.0,142.0,4.3,39.0,814.0,907.83,641.94
2016,7,16,15,15,789.5,139.5,4.35,38.5,776.0,890.17,633.3
2016,7,16,15,30,778.0,137.0,4.4,38.0,738.0,869.28,622.58
2016,7,16,15,45,763.5,133.5,4.45,38.0,695.0,841.64,606.08
2016,7,16,16,0,749.0,130.0,4.5,38.0,652.0,811.24,587.72
2016,7,16,16,15,729.5,126.5,4.55,37.5,604.0,778.32,568.73
2016,7,16,16,30,710.0,123.0,4.6,37.0,556.0,739.22,545.24
2016,7,16,16,45,684.0,118.0,4.65,37.0,505.5,691.67,514.4
2016,7,16,17,0,658.0,113.0,4.7,37.0,455.0,643.2,481.96
2016,7,16,17,15,624.0,107.0,4.65,36.5,402.0,587.37,443.77
2016,7,16,17,30,590.0,101.0,4.6,36.0,349.0,531.97,404.81
2016,7,16,17,45,543.0,94.0,4.55,35.5,296.5,468.17,358.34
2016,7,16,18,0,496.0,87.0,4.5,35.0,244.0,406.77,312.12
2016,7,16,18,15,431.0,77.0,4.25,34.0,194.5,330.96,253.83
2016,7,16,18,30,366.0,67.0,4.0,33.0,145.0,266.84,202.57
2016,7,16,18,45,274.0,53.0,3.75,32.5,101.5,192.89,142.35
2016,7,16,19,0,182.0,39.0,3.5,32.0,58.0,129.02,88.84
2016,7,16,19,15,91.0,19.5,3.4,31.5,29.0,60.53,8.97
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,11.0,7.68,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,22.0,14.27,0.0
2016,7,17,6,15,171.5,35.0,2.95,24.5,58.5,26.9,15.8
2016,7,17,6,30,278.0,52.0,3.0,25.0,95.0,39.62,27.7
2016,7,17,6,45,370.0,62.5,3.15,26.0,143.5,47.3,34.62
2016,7,17,7,0,462.0,73.0,3.3,27.0,192.0,56.73,42.72
2016,7,17,7,15,517.5,81.0,3.3,27.5,244.0,61.47,46.71
2016,7,17,7,30,573.0,89.0,3.3,28.0,296.0,66.1,50.43
2016,7,17,7,45,416.0,136.0,3.3,28.5,299.5,93.98,73.46
2016,7,17,8,0,259.0,183.0,3.3,29.0,303.0,124.59,98.28
2016,7,17,8,15,490.0,145.5,3.3,29.5,406.5,97.45,75.41
2016,7,17,8,30,721.0,108.0,3.3,30.0,510.0,73.31,55.18
2016,7,17,8,45,744.0,111.0,3.35,31.0,560.5,80.83,60.9
2016,7,17,9,0,767.0,114.0,3.4,32.0,611.0,132.62,73.04
2016,7,17,9,15,783.0,117.5,3.4,32.5,657.0,187.3,106.43
2016,7,17,9,30,799.0,121.0,3.4,33.0,703.0,243.44,148.57
2016,7,17,9,45,812.0,123.0,3.45,33.5,744.5,298.95,193.54
2016,7,17,10,0,825.0,125.0,3.5,34.0,786.0,355.04,239.68
2016,7,17,10,15,834.0,127.0,3.5,34.5,821.5,413.69,287.13
2016,7,17,10,30,843.0,129.0,3.5,35.0,857.0,467.03,329.63
2016,7,17,10,45,850.0,130.0,3.55,35.5,885.5,517.99,369.28
2016,7,17,11,0,857.0,131.0,3.6,36.0,914.0,567.8,406.87
2016,7,17,11,15,861.5,132.0,3.65,36.0,935.5,614.77,442.25
2016,7,17,11,30,866.0,133.0,3.7,36.0,957.0,659.94,475.52
2016,7,17,11,45,872.5,131.0,3.75,36.5,971.5,702.26,505.13
2016,7,17,12,0,879.0,129.0,3.8,37.0,986.0,742.56,532.67
2016,7,17,12,15,879.5,129.0,3.85,37.0,991.5,777.74,556.81
2016,7,17,12,30,880.0,129.0,3.9,37.0,997.0,810.33,578.18
2016,7,17,12,45,880.0,128.0,4.0,37.5,994.5,839.07,595.97
2016,7,17,13,0,880.0,127.0,4.1,38.0,992.0,864.96,611.87
2016,7,17,13,15,877.0,126.5,4.1,38.0,981.5,885.55,625.2
2016,7,17,13,30,874.0,126.0,4.1,38.0,971.0,902.71,636.4
2016,7,17,13,45,870.0,125.0,4.2,38.0,953.0,914.94,645.03
2016,7,17,14,0,866.0,124.0,4.3,38.0,935.0,923.49,651.43
2016,7,17,14,15,860.0,123.0,4.3,38.0,910.0,926.48,653.95
2016,7,17,14,30,854.0,122.0,4.3,38.0,885.0,925.77,654.24
2016,7,17,14,45,845.5,120.0,4.35,38.0,852.5,918.1,650.44
2016,7,17,15,0,837.0,118.0,4.4,38.0,820.0,906.84,644.47
2016,7,17,15,15,826.5,116.0,4.4,37.5,782.0,890.28,636.27
2016,7,17,15,30,816.0,114.0,4.4,37.0,744.0,870.45,625.97
2016,7,17,15,45,802.0,111.5,4.4,37.0,700.5,853.43,616.26
2016,7,17,16,0,788.0,109.0,4.4,37.0,657.0,823.66,598.09
2016,7,17,16,15,770.0,106.0,4.4,36.5,609.5,787.35,576.68
2016,7,17,16,30,752.0,103.0,4.4,36.0,562.0,748.87,553.52
2016,7,17,16,45,728.0,99.5,4.4,36.0,511.0,703.23,523.92
2016,7,17,17,0,704.0,96.0,4.4,36.0,460.0,659.23,495.05
2016,7,17,17,15,672.5,91.0,4.3,35.5,407.5,604.61,458.12
2016,7,17,17,30,641.0,86.0,4.2,35.0,355.0,550.18,419.82
2016,7,17,17,45,595.0,80.5,4.15,35.0,302.0,486.65,372.8
2016,7,17,18,0,549.0,75.0,4.1,35.0,249.0,425.41,326.08
2016,7,17,18,15,486.0,66.5,3.85,34.0,198.5,354.55,271.55
2016,7,17,18,30,423.0,58.0,3.6,33.0,148.0,288.69,218.92
2016,7,17,18,45,325.5,47.0,3.35,32.5,104.0,207.88,153.29
2016,7,17,19,0,228.0,36.0,3.1,32.0,60.0,142.62,98.04
2016,7,17,19,15,114.0,18.0,3.05,31.5,30.0,65.67,6.68
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,24.5,10.0,7.26,0.0
2016,7,18,6,0,60.0,17.0,2.0,25.0,20.0,13.51,0.0
2016,7,18,6,15,165.5,33.5,2.15,25.5,55.5,25.76,14.71
2016,7,18,6,30,271.0,50.0,2.3,26.0,91.0,38.12,26.3
2016,7,18,6,45,358.0,60.5,2.5,26.5,138.0,45.8,33.26
2016,7,18,7,0,445.0,71.0,2.7,27.0,185.0,55.02,41.27
2016,7,18,7,15,500.0,79.0,2.75,27.5,236.0,59.8,45.29
2016,7,18,7,30,555.0,87.0,2.8,28.0,287.0,64.45,49.04
2016,7,18,7,45,356.0,139.5,2.85,28.5,275.5,95.6,74.81
2016,7,18,8,0,157.0,192.0,2.9,29.0,264.0,133.94,105.92
2016,7,18,8,15,434.0,147.5,2.9,29.5,381.5,97.91,75.76
2016,7,18,8,30,711.0,103.0,2.9,30.0,499.0,70.02,52.47
2016,7,18,8,45,420.0,198.0,2.95,30.5,437.5,123.34,95.59
2016,7,18,9,0,129.0,293.0,3.0,31.0,376.0,204.58,148.63
2016,7,18,9,15,459.0,204.0,2.95,31.5,532.5,194.42,125.34
2016,7,18,9,30,789.0,115.0,2.9,32.0,689.0,237.47,144.96
2016,7,18,9,45,799.5,118.5,2.9,32.5,729.5,292.8,189.98
2016,7,18,10,0,810.0,122.0,2.9,33.0,770.0,348.46,235.84
2016,7,18,10,15,819.5,124.0,2.9,33.5,805.0,406.6,282.87
2016,7,18,10,30,829.0,126.0,2.9,34.0,840.0,459.4,324.92
2016,7,18,10,45,834.5,128.0,2.9,34.5,868.5,509.62,363.9
2016,7,18,11,0,840.0,130.0,2.9,35.0,897.0,558.59,400.69
2016,7,18,11,15,542.0,300.5,2.9,35.0,800.0,560.57,402.06
2016,7,18,11,30,244.0,471.0,2.9,35.0,703.0,532.87,380.47
2016,7,18,11,45,544.5,306.0,2.9,35.5,834.0,628.65,450.41
2016,7,18,12,0,845.0,141.0,2.9,36.0,965.0,728.13,521.84
2016,7,18,12,15,577.0,308.5,2.9,36.0,873.0,707.58,503.13
2016,7,18,12,30,309.0,476.0,2.9,36.0,781.0,661.21,466.89
2016,7,18,12,45,577.5,309.0,2.95,36.0,877.0,760.8,540.09
2016,7,18,13,0,846.0,142.0,3.0,36.0,973.0,849.55,602.03
2016,7,18,13,15,843.5,141.5,3.05,36.0,963.5,870.14,615.09
2016,7,18,13,30,841.0,141.0,3.1,36.0,954.0,887.44,626.62
2016,7,18,13,45,839.0,139.0,3.15,36.0,937.0,900.44,635.52
2016,7,18,14,0,837.0,137.0,3.2,36.0,920.0,909.88,642.28
2016,7,18,14,15,831.0,135.5,3.25,36.0,895.5,912.46,644.81
2016,7,18,14,30,825.0,134.0,3.3,36.0,871.0,911.42,645.2
2016,7,18,14,45,809.0,136.5,3.35,36.0,837.5,913.21,647.56
2016,7,18,15,0,793.0,139.0,3.4,36.0,804.0,899.87,640.28
2016,7,18,15,15,781.5,136.5,3.45,36.0,766.5,882.23,630.39
2016,7,18,15,30,770.0,134.0,3.5,36.0,729.0,861.39,618.48
2016,7,18,15,45,753.0,132.5,3.55,36.0,685.5,833.69,602.05
2016,7,18,16,0,736.0,131.0,3.6,36.0,642.0,803.38,583.84
2016,7,18,16,15,716.5,127.0,3.65,35.5,595.0,770.28,564.78
2016,7,18,16,30,697.0,123.0,3.7,35.0,548.0,730.9,541.14
2016,7,18,16,45,670.0,118.5,3.8,35.0,497.5,683.42,510.55
2016,7,18,17,0,643.0,114.0,3.9,35.0,447.0,635.14,478.3
2016,7,18,17,15,606.5,108.0,3.9,34.5,394.0,577.94,439.1
2016,7,18,17,30,570.0,102.0,3.9,34.0,341.0,521.43,399.24
2016,7,18,17,45,522.5,95.0,3.95,34.0,289.5,458.0,352.21
2016,7,18,18,0,475.0,88.0,4.0,34.0,238.0,391.25,301.38
2016,7,18,18,15,410.5,77.5,3.9,33.5,189.0,322.0,247.35
2016,7,18,18,30,346.0,67.0,3.8,33.0,140.0,258.45,196.12
2016,7,18,18,45,259.0,52.5,3.75,32.5,98.0,186.92,137.83
2016,7,18,19,0,172.0,38.0,3.7,32.0,56.0,124.99,85.58
2016,7,18,19,15,86.0,19.0,3.7,31.5,28.0,58.29,1.76
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.5,10.5,8.96,0.0
2016,7,19,6,0,0.0,21.0,1.4,26.0,21.0,16.59,0.0
2016,7,19,6,15,167.5,32.0,1.35,26.0,57.0,24.64,13.69
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,34.64,23.39
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,40.27,28.59
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,45.88,33.53
2016,7,19,7,15,564.5,65.0,1.3,27.5,240.5,49.6,36.66
2016,7,19,7,30,616.0,71.0,1.3,28.0,292.0,53.26,39.61
2016,7,19,7,45,658.5,74.5,1.3,29.0,346.0,54.98,40.75
2016,7,19,8,0,701.0,78.0,1.3,30.0,400.0,61.84,46.1
2016,7,19,8,15,727.0,81.5,1.35,30.5,451.5,63.45,47.14
2016,7,19,8,30,753.0,85.0,1.4,31.0,503.0,64.98,48.11
2016,7,19,8,45,775.0,87.0,1.5,31.5,553.0,65.37,48.14
2016,7,19,9,0,797.0,89.0,1.6,32.0,603.0,127.27,67.83
2016,7,19,9,15,811.5,91.5,1.75,32.5,649.0,182.11,101.01
2016,7,19,9,30,826.0,94.0,1.9,33.0,695.0,238.04,142.98
2016,7,19,9,45,838.5,95.0,2.1,33.5,736.5,293.28,187.8
2016,7,19,10,0,851.0,96.0,2.3,34.0,778.0,348.88,233.69
2016,7,19,10,15,859.5,98.0,2.45,34.5,813.0,403.82,278.64
2016,7,19,10,30,868.0,100.0,2.6,35.0,848.0,458.21,322.1
2016,7,19,10,45,874.5,101.0,2.8,35.5,876.5,510.1,362.66
2016,7,19,11,0,881.0,102.0,3.0,36.0,905.0,560.75,401.14
2016,7,19,11,15,885.5,103.0,3.15,36.0,927.0,608.77,437.46
2016,7,19,11,30,890.0,104.0,3.3,36.0,949.0,654.93,471.67
2016,7,19,11,45,890.5,106.0,3.45,36.5,962.5,697.11,501.4
2016,7,19,12,0,891.0,108.0,3.6,37.0,976.0,736.8,528.77
2016,7,19,12,15,892.0,108.0,3.75,37.0,982.0,772.67,553.14
2016,7,19,12,30,893.0,108.0,3.9,37.0,988.0,805.89,575.33
2016,7,19,12,45,891.5,108.5,4.05,37.5,986.0,834.74,593.42
2016,7,19,13,0,890.0,109.0,4.2,38.0,984.0,860.61,609.54
2016,7,19,13,15,888.0,109.0,4.25,38.0,974.5,882.41,623.9
2016,7,19,13,30,886.0,109.0,4.3,38.0,965.0,900.78,636.14
2016,7,19,13,45,881.0,109.0,4.4,38.0,947.0,912.87,644.66
2016,7,19,14,0,876.0,109.0,4.5,38.0,929.0,921.26,650.96
2016,7,19,14,15,871.0,108.0,4.55,37.5,904.5,924.97,655.53
2016,7,19,14,30,866.0,107.0,4.6,37.0,880.0,924.95,657.87
2016,7,19,14,45,857.0,106.5,4.65,37.0,848.0,918.01,654.5
2016,7,19,15,0,848.0,106.0,4.7,37.0,816.0,907.51,648.95
2016,7,19,15,15,838.0,104.0,4.7,36.5,778.5,891.09,640.75
2016,7,19,15,30,828.0,102.0,4.7,36.0,741.0,871.35,630.42
2016,7,19,15,45,614.0,189.0,4.75,36.0,647.5,775.77,567.41
2016,7,19,16,0,400.0,276.0,4.8,36.0,554.0,642.94,473.17
2016,7,19,16,15,391.0,255.0,4.8,35.5,510.5,605.65,449.92
2016,7,19,16,30,382.0,234.0,4.8,35.0,467.0,566.98,424.83
2016,7,19,16,45,518.0,172.5,4.8,35.0,457.5,614.79,463.08
2016,7,19,17,0,654.0,111.0,4.8,35.0,448.0,641.11,485.43
2016,7,19,17,15,487.5,131.0,4.7,34.5,366.5,510.93,390.49
2016,7,19,17,30,321.0,151.0,4.6,34.0,285.0,386.58,297.41
2016,7,19,17,45,300.5,130.5,4.6,33.5,242.0,338.26,261.76
2016,7,19,18,0,280.0,110.0,4.6,33.0,199.0,290.78,225.42
2016,7,19,18,15,347.5,83.5,4.35,32.5,171.5,296.04,228.75
2016,7,19,18,30,415.0,57.0,4.1,32.0,144.0,284.97,217.42
2016,7,19,18,45,315.0,46.0,3.95,31.5,100.5,203.26,150.55
2016,7,19,19,0,215.0,35.0,3.8,31.0,57.0,137.52,94.4
2016,7,19,19,15,107.5,17.5,3.7,30.5,28.5,62.98,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,29.0,8.0,1.45,25.5,9.5,6.83,0.0
2016,7,20,6,0,58.0,16.0,1.7,26.0,19.0,12.73,0.0
2016,7,20,6,15,168.5,32.0,1.75,26.0,54.0,24.65,13.56
2016,7,20,6,30,279.0,48.0,1.8,26.0,89.0,36.7,25.07
2016,7,20,6,45,376.0,57.0,1.85,26.5,137.0,43.4,31.21
2016,7,20,7,0,473.0,66.0,1.9,27.0,185.0,51.26,38.08
2016,7,20,7,15,528.0,73.5,1.9,27.5,237.0,55.86,41.96
2016,7,20,7,30,583.0,81.0,1.9,28.0,289.0,60.34,45.58
2016,7,20,7,45,629.5,84.5,1.9,29.0,343.0,61.72,46.39
2016,7,20,8,0,676.0,88.0,1.9,30.0,397.0,63.15,47.2
2016,7,20,8,15,703.5,92.0,1.95,30.5,449.0,70.72,53.16
2016,7,20,8,30,731.0,96.0,2.0,31.0,501.0,72.29,54.11
2016,7,20,8,45,753.5,99.0,2.05,31.5,551.5,73.0,54.37
2016,7,20,9,0,776.0,102.0,2.1,32.0,602.0,125.57,67.18
2016,7,20,9,15,791.5,104.5,2.2,32.5,647.5,180.17,100.47
2016,7,20,9,30,807.0,107.0,2.3,33.0,693.0,236.12,142.51
2016,7,20,9,45,821.0,108.5,2.45,33.5,735.0,298.42,192.43
2016,7,20,10,0,835.0,110.0,2.6,34.0,777.0,354.09,238.17
2016,7,20,10,15,843.5,111.5,2.75,34.5,812.0,408.0,282.3
2016,7,20,10,30,852.0,113.0,2.9,35.0,847.0,461.36,324.98
2016,7,20,10,45,859.5,114.0,3.05,35.5,876.0,513.09,365.29
2016,7,20,11,0,867.0,115.0,3.2,36.0,905.0,563.72,403.59
2016,7,20,11,15,624.0,266.0,3.3,36.0,842.0,581.43,416.47
2016,7,20,11,30,381.0,417.0,3.4,36.0,779.0,580.52,414.3
2016,7,20,11,45,616.5,278.0,3.5,36.5,874.0,654.13,468.4
2016,7,20,12,0,852.0,139.0,3.6,37.0,969.0,733.74,526.21
2016,7,20,12,15,853.5,139.0,3.65,37.0,975.0,768.98,550.34
2016,7,20,12,30,855.0,139.0,3.7,37.0,981.0,801.79,571.85
2016,7,20,12,45,855.0,138.5,3.8,37.5,979.5,830.47,589.62
2016,7,20,13,0,855.0,138.0,3.9,38.0,978.0,856.41,605.56
2016,7,20,13,15,546.0,310.0,3.95,38.0,845.0,782.09,553.11
2016,7,20,13,30,237.0,482.0,4.0,38.0,712.0,656.75,463.19
2016,7,20,13,45,538.0,309.5,4.05,38.0,817.0,805.43,570.86
2016,7,20,14,0,839.0,137.0,4.1,38.0,922.0,914.33,645.37
2016,7,20,14,15,833.0,136.0,4.1,38.0,897.0,917.41,647.28
2016,7,20,14,30,827.0,135.0,4.1,38.0,872.0,916.86,647.68
2016,7,20,14,45,793.5,148.0,4.2,38.0,834.5,913.17,646.69
2016,7,20,15,0,760.0,161.0,4.3,38.0,797.0,894.11,635.87
2016,7,20,15,15,748.0,158.0,4.3,37.5,759.5,875.91,626.6
2016,7,20,15,30,736.0,155.0,4.3,37.0,722.0,854.59,615.26
2016,7,20,15,45,624.0,192.0,4.3,37.0,653.0,788.92,572.58
2016,7,20,16,0,512.0,229.0,4.3,37.0,584.0,710.38,518.66
2016,7,20,16,15,548.0,198.0,4.25,36.5,553.0,697.38,513.47
2016,7,20,16,30,584.0,167.0,4.2,36.0,522.0,687.56,509.86
2016,7,20,16,45,541.0,162.5,4.2,36.0,468.0,623.07,465.67
2016,7,20,17,0,498.0,158.0,4.2,36.0,414.0,567.51,426.98
2016,7,20,17,15,462.0,145.0,4.1,35.5,362.0,508.99,386.21
2016,7,20,17,30,426.0,132.0,4.0,35.0,310.0,451.7,345.24
2016,7,20,17,45,382.5,120.5,3.95,34.5,262.5,393.0,301.98
2016,7,20,18,0,339.0,109.0,3.9,34.0,215.0,337.12,259.54
2016,7,20,18,15,319.5,91.0,3.6,33.5,175.5,290.19,222.63
2016,7,20,18,30,300.0,73.0,3.3,33.0,136.0,244.43,185.2
2016,7,20,18,45,215.5,56.0,3.0,32.5,94.0,173.53,127.58
2016,7,20,19,0,131.0,39.0,2.7,32.0,52.0,104.01,70.03
2016,7,20,19,15,65.5,19.5,2.7,31.5,26.0,47.26,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,24.5,9.5,6.83,0.0
2016,7,21,6,0,96.0,16.0,2.5,25.0,19.0,13.66,0.0
2016,7,21,6,15,219.0,29.5,2.6,25.5,56.0,22.91,12.09
2016,7,21,6,30,342.0,43.0,2.7,26.0,93.0,34.79,23.44
2016,7,21,6,45,432.5,51.0,2.8,27.0,141.5,40.42,28.6
2016,7,21,7,0,523.0,59.0,2.9,28.0,190.0,46.05,33.49
2016,7,21,7,15,576.0,65.5,2.8,28.5,242.5,50.17,36.97
2016,7,21,7,30,629.0,72.0,2.7,29.0,295.0,54.2,40.24
2016,7,21,7,45,669.5,76.0,2.6,30.0,349.5,56.23,41.63
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,63.52,47.32
2016,7,21,8,15,736.0,83.5,2.3,31.5,456.5,65.09,48.31
2016,7,21,8,30,762.0,87.0,2.1,32.0,509.0,66.58,49.22
2016,7,21,8,45,782.5,90.0,1.9,33.0,559.0,67.55,49.61
2016,7,21,9,0,803.0,93.0,1.7,34.0,609.0,121.85,62.82
2016,7,21,9,15,817.5,95.5,1.7,34.5,655.5,186.13,102.92
2016,7,21,9,30,832.0,98.0,1.7,35.0,702.0,242.65,144.87
2016,7,21,9,45,842.5,100.5,1.75,35.5,743.0,298.99,189.99
2016,7,21,10,0,853.0,103.0,1.8,36.0,784.0,355.49,235.81
2016,7,21,10,15,861.5,104.5,1.95,36.0,819.5,410.42,280.72
2016,7,21,10,30,870.0,106.0,2.1,36.0,855.0,464.79,324.3
2016,7,21,10,45,875.5,108.0,2.25,36.5,884.0,517.26,364.71
2016,7,21,11,0,881.0,110.0,2.4,37.0,913.0,568.39,402.94
2016,7,21,11,15,885.5,111.0,2.45,37.0,934.5,616.64,438.61
2016,7,21,11,30,890.0,112.0,2.5,37.0,956.0,663.02,472.11
2016,7,21,11,45,891.0,114.0,2.65,37.5,970.0,705.76,501.79
2016,7,21,12,0,892.0,116.0,2.8,38.0,984.0,746.04,529.17
2016,7,21,12,15,893.0,116.0,2.9,38.0,990.0,782.17,553.26
2016,7,21,12,30,894.0,116.0,3.0,38.0,996.0,815.66,575.09
2016,7,21,12,45,893.0,116.0,3.1,38.5,994.0,844.77,592.85
2016,7,21,13,0,892.0,116.0,3.2,39.0,992.0,870.89,608.68
2016,7,21,13,15,890.0,116.0,3.25,39.0,982.0,892.94,622.94
2016,7,21,13,30,888.0,116.0,3.3,39.0,972.0,911.55,635.13
2016,7,21,13,45,887.5,113.0,3.4,39.0,955.0,925.2,644.6
