Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,0,887.0,110.0,3.5,39.0,938.0,935.1,651.86
2016,7,21,14,15,881.5,109.0,3.55,39.0,913.0,938.47,654.86
2016,7,21,14,30,876.0,108.0,3.6,39.0,888.0,938.05,655.65
2016,7,21,14,45,869.5,105.5,3.65,39.0,856.5,931.45,652.67
2016,7,21,15,0,863.0,103.0,3.7,39.0,825.0,921.13,647.49
2016,7,21,15,15,853.5,101.5,3.7,38.5,787.0,905.48,640.09
2016,7,21,15,30,844.0,100.0,3.7,38.0,749.0,886.45,630.57
2016,7,21,15,45,831.5,97.5,3.7,38.0,705.5,860.44,615.22
2016,7,21,16,0,819.0,95.0,3.7,38.0,662.0,831.47,597.95
2016,7,21,16,15,802.5,92.0,3.65,37.5,614.0,795.82,577.16
2016,7,21,16,30,786.0,89.0,3.6,37.0,566.0,765.64,559.85
2016,7,21,16,45,764.0,86.0,3.6,37.0,515.0,720.9,531.42
2016,7,21,17,0,742.0,83.0,3.6,37.0,464.0,674.77,501.65
2016,7,21,17,15,712.5,78.5,3.5,36.5,411.0,620.43,466.23
2016,7,21,17,30,683.0,74.0,3.4,36.0,358.0,565.98,428.66
2016,7,21,17,45,641.5,69.0,3.35,36.0,304.5,505.92,384.72
2016,7,21,18,0,600.0,64.0,3.3,36.0,251.0,445.65,339.2
2016,7,21,18,15,539.5,57.0,2.9,35.0,200.0,375.14,285.14
2016,7,21,18,30,479.0,50.0,2.5,34.0,149.0,309.41,232.66
2016,7,21,18,45,384.0,40.0,2.15,33.0,104.0,230.81,169.06
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,162.28,109.95
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,73.65,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,116.0,15.0,2.4,25.0,19.0,12.8,0.0
2016,7,22,6,15,242.0,27.5,2.35,26.0,55.5,22.45,11.55
2016,7,22,6,30,368.0,40.0,2.3,27.0,92.0,32.35,21.28
2016,7,22,6,45,452.5,48.0,2.3,28.0,140.5,38.1,26.52
2016,7,22,7,0,537.0,56.0,2.3,29.0,189.0,43.82,31.46
2016,7,22,7,15,588.5,62.0,2.15,29.5,241.5,47.66,34.7
2016,7,22,7,30,640.0,68.0,2.0,30.0,294.0,51.44,37.74
2016,7,22,7,45,679.0,71.5,1.9,31.0,348.0,58.01,42.92
2016,7,22,8,0,718.0,75.0,1.8,32.0,402.0,59.95,44.16
2016,7,22,8,15,743.5,79.0,1.85,32.5,454.5,62.02,45.58
2016,7,22,8,30,769.0,83.0,1.9,33.0,507.0,63.98,46.89
2016,7,22,8,45,790.0,85.0,2.0,33.5,557.5,64.43,46.98
2016,7,22,9,0,811.0,87.0,2.1,34.0,608.0,127.65,67.02
2016,7,22,9,15,825.5,89.5,2.2,34.5,654.0,183.56,100.8
2016,7,22,9,30,840.0,92.0,2.3,35.0,700.0,240.56,143.41
2016,7,22,9,45,852.0,93.5,2.4,35.5,741.5,297.07,188.99
2016,7,22,10,0,864.0,95.0,2.5,36.0,783.0,353.88,235.47
2016,7,22,10,15,872.0,96.5,2.55,36.5,818.5,409.24,280.35
2016,7,22,10,30,880.0,98.0,2.6,37.0,854.0,463.97,323.56
2016,7,22,10,45,886.5,99.0,2.65,37.5,883.0,516.72,364.03
2016,7,22,11,0,893.0,100.0,2.7,38.0,912.0,568.2,402.27
2016,7,22,11,15,897.0,101.0,2.75,38.0,934.0,616.72,438.17
2016,7,22,11,30,901.0,102.0,2.8,38.0,956.0,663.29,471.83
2016,7,22,11,45,898.0,106.5,2.85,38.5,968.5,705.75,500.82
2016,7,22,12,0,895.0,111.0,2.9,39.0,981.0,745.41,527.21
2016,7,22,12,15,896.0,111.0,2.95,39.0,987.5,781.66,550.88
2016,7,22,12,30,897.0,111.0,3.0,39.0,994.0,815.23,572.43
2016,7,22,12,45,896.5,111.0,3.05,39.5,992.0,844.8,590.13
2016,7,22,13,0,896.0,111.0,3.1,40.0,990.0,871.37,605.87
2016,7,22,13,15,894.0,111.0,3.15,40.0,980.5,893.43,620.05
2016,7,22,13,30,892.0,111.0,3.2,40.0,971.0,912.03,632.16
2016,7,22,13,45,888.5,110.0,3.25,40.0,953.5,924.75,640.7
2016,7,22,14,0,885.0,109.0,3.3,40.0,936.0,933.72,647.06
2016,7,22,14,15,880.0,108.0,3.3,40.0,911.0,937.52,650.02
2016,7,22,14,30,875.0,107.0,3.3,40.0,886.0,937.55,650.78
2016,7,22,14,45,860.0,110.0,3.35,40.0,852.5,928.49,646.32
2016,7,22,15,0,845.0,113.0,3.4,40.0,819.0,915.97,639.83
2016,7,22,15,15,835.0,111.0,3.4,39.5,781.0,899.65,632.08
2016,7,22,15,30,825.0,109.0,3.4,39.0,743.0,879.99,622.24
2016,7,22,15,45,812.0,106.5,3.4,39.0,699.5,853.96,607.0
2016,7,22,16,0,799.0,104.0,3.4,39.0,656.0,834.12,595.83
2016,7,22,16,15,781.5,101.0,3.4,38.5,608.5,797.74,574.93
2016,7,22,16,30,764.0,98.0,3.4,38.0,561.0,759.13,552.34
2016,7,22,16,45,740.5,94.5,3.4,38.0,509.5,713.25,523.32
2016,7,22,17,0,717.0,91.0,3.4,38.0,458.0,666.1,493.0
2016,7,22,17,15,686.0,86.0,3.3,37.5,405.5,613.6,458.75
2016,7,22,17,30,655.0,81.0,3.2,37.0,353.0,558.65,420.83
2016,7,22,17,45,611.0,75.5,3.15,36.5,299.5,495.4,375.65
2016,7,22,18,0,567.0,70.0,3.1,36.0,246.0,434.28,330.35
2016,7,22,18,15,504.5,62.0,2.75,35.0,195.5,362.94,275.78
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,296.59,223.0
2016,7,22,18,45,344.5,43.0,2.05,33.5,100.5,217.56,158.92
2016,7,22,19,0,247.0,32.0,1.7,33.0,56.0,147.04,98.56
2016,7,22,19,15,123.5,16.0,1.75,32.5,28.0,65.95,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,14.0,2.6,26.0,16.0,11.95,0.0
2016,7,23,6,15,188.5,29.0,2.6,26.5,51.5,22.46,11.34
2016,7,23,6,30,300.0,44.0,2.6,27.0,87.0,33.86,22.49
2016,7,23,6,45,385.5,54.5,2.65,27.5,134.5,43.2,30.85
2016,7,23,7,0,471.0,65.0,2.7,28.0,182.0,50.61,37.34
2016,7,23,7,15,525.5,73.0,2.55,28.5,233.5,55.61,41.57
2016,7,23,7,30,580.0,81.0,2.4,29.0,285.0,60.47,45.51
2016,7,23,7,45,624.5,85.0,2.3,30.0,339.0,62.16,46.58
2016,7,23,8,0,669.0,89.0,2.2,31.0,393.0,63.88,47.62
2016,7,23,8,15,697.0,93.5,2.2,31.5,445.5,65.66,48.79
2016,7,23,8,30,725.0,98.0,2.2,32.0,498.0,73.75,55.1
2016,7,23,8,45,750.5,100.0,2.2,33.0,548.5,73.77,54.66
2016,7,23,9,0,776.0,102.0,2.2,34.0,599.0,126.38,67.08
2016,7,23,9,15,792.0,104.5,2.25,34.5,645.5,181.27,100.44
2016,7,23,9,30,808.0,107.0,2.3,35.0,692.0,237.6,142.49
2016,7,23,9,45,823.5,107.5,2.35,35.5,734.0,299.83,191.9
2016,7,23,10,0,839.0,108.0,2.4,36.0,776.0,355.66,237.25
2016,7,23,10,15,848.0,110.0,2.45,36.5,811.5,410.56,281.52
2016,7,23,10,30,857.0,112.0,2.5,37.0,847.0,464.97,324.27
2016,7,23,10,45,866.0,111.5,2.65,37.5,877.0,516.83,364.18
2016,7,23,11,0,875.0,111.0,2.8,38.0,907.0,567.69,402.19
2016,7,23,11,15,879.5,112.0,2.9,38.0,928.5,615.79,437.95
2016,7,23,11,30,884.0,113.0,3.0,38.0,950.0,662.05,471.6
2016,7,23,11,45,887.0,113.5,3.1,38.5,964.5,704.87,501.17
2016,7,23,12,0,890.0,114.0,3.2,39.0,979.0,745.38,528.51
2016,7,23,12,15,891.0,114.5,3.25,39.0,985.0,781.94,552.52
2016,7,23,12,30,892.0,115.0,3.3,39.0,991.0,815.86,574.37
2016,7,23,12,45,892.0,114.5,3.4,39.5,989.5,845.38,592.37
2016,7,23,13,0,892.0,114.0,3.5,40.0,988.0,871.93,608.43
2016,7,23,13,15,890.0,113.5,3.55,40.0,978.5,893.54,622.4
2016,7,23,13,30,888.0,113.0,3.6,40.0,969.0,911.68,634.28
2016,7,23,13,45,884.5,112.5,3.65,40.0,951.0,924.85,643.15
2016,7,23,14,0,881.0,112.0,3.7,40.0,933.0,934.31,649.82
2016,7,23,14,15,875.5,110.5,3.7,40.0,908.0,937.2,652.22
2016,7,23,14,30,870.0,109.0,3.7,40.0,883.0,936.29,652.41
2016,7,23,14,45,854.5,112.0,3.7,40.0,849.5,926.77,647.32
2016,7,23,15,0,839.0,115.0,3.7,40.0,816.0,913.81,640.2
2016,7,23,15,15,828.5,113.0,3.7,39.5,777.5,897.08,632.14
2016,7,23,15,30,818.0,111.0,3.7,39.0,739.0,877.06,621.99
2016,7,23,15,45,804.0,108.5,3.75,39.0,695.5,859.85,612.65
2016,7,23,16,0,790.0,106.0,3.8,39.0,652.0,829.83,594.91
2016,7,23,16,15,772.5,103.0,3.8,38.5,604.0,793.62,574.02
2016,7,23,16,30,755.0,100.0,3.8,38.0,556.0,755.21,551.38
2016,7,23,16,45,731.5,96.0,3.8,38.0,505.0,708.98,521.91
2016,7,23,17,0,708.0,92.0,3.8,38.0,454.0,661.51,491.14
2016,7,23,17,15,676.5,87.5,3.75,37.5,401.0,609.64,457.21
2016,7,23,17,30,645.0,83.0,3.7,37.0,348.0,555.25,419.57
2016,7,23,17,45,600.5,77.0,3.65,36.5,295.5,491.42,373.71
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,429.8,327.8
2016,7,23,18,15,493.0,62.5,3.3,35.5,192.5,358.04,272.22
2016,7,23,18,30,430.0,54.0,3.0,35.0,142.0,291.37,218.7
2016,7,23,18,45,333.5,42.5,2.75,34.5,98.0,212.77,155.04
2016,7,23,19,0,237.0,31.0,2.5,34.0,54.0,142.49,94.68
2016,7,23,19,15,118.5,15.5,2.6,33.5,27.0,63.65,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,25.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,26.0,15.0,11.1,0.0
2016,7,24,6,15,168.0,29.0,2.65,26.0,49.5,22.41,11.15
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,34.52,23.13
2016,7,24,6,45,367.0,56.0,2.75,26.5,131.5,42.68,30.53
2016,7,24,7,0,455.0,67.0,2.8,27.0,179.0,52.2,38.84
2016,7,24,7,15,511.0,75.0,2.75,27.5,230.5,57.12,43.02
2016,7,24,7,30,567.0,83.0,2.7,28.0,282.0,61.91,46.92
2016,7,24,7,45,614.5,87.0,2.65,29.0,336.0,63.54,47.94
2016,7,24,8,0,662.0,91.0,2.6,30.0,390.0,65.21,48.94
2016,7,24,8,15,690.5,95.5,2.55,30.5,442.5,66.93,50.06
2016,7,24,8,30,719.0,100.0,2.5,31.0,495.0,75.13,56.48
2016,7,24,8,45,745.5,101.5,2.45,32.0,546.0,74.75,55.71
2016,7,24,9,0,772.0,103.0,2.4,33.0,597.0,127.1,68.0
2016,7,24,9,15,788.0,105.5,2.35,33.5,643.0,181.83,101.47
2016,7,24,9,30,804.0,108.0,2.3,34.0,689.0,238.0,143.59
2016,7,24,9,45,818.5,109.0,2.3,34.5,730.5,300.1,193.09
2016,7,24,10,0,833.0,110.0,2.3,35.0,772.0,355.77,238.43
2016,7,24,10,15,841.5,112.0,2.3,35.5,807.5,410.23,282.42
2016,7,24,10,30,850.0,114.0,2.3,36.0,843.0,464.17,324.79
2016,7,24,10,45,857.0,115.0,2.35,36.5,872.0,515.87,364.38
2016,7,24,11,0,864.0,116.0,2.4,37.0,901.0,566.42,401.85
2016,7,24,11,15,868.5,117.0,2.45,37.0,922.5,614.1,437.09
2016,7,24,11,30,873.0,118.0,2.5,37.0,944.0,659.96,470.19
2016,7,24,11,45,872.0,121.5,2.6,37.5,957.0,702.0,499.11
2016,7,24,12,0,871.0,125.0,2.7,38.0,970.0,741.49,525.65
2016,7,24,12,15,872.0,125.0,2.7,38.0,976.5,777.13,549.01
2016,7,24,12,30,873.0,125.0,2.7,38.0,983.0,810.19,569.98
2016,7,24,12,45,870.5,126.5,2.75,38.5,980.5,838.91,587.17
2016,7,24,13,0,868.0,128.0,2.8,39.0,978.0,864.69,602.45
2016,7,24,13,15,865.5,127.5,2.8,39.0,968.0,885.61,615.62
2016,7,24,13,30,863.0,127.0,2.8,39.0,958.0,903.13,626.74
2016,7,24,13,45,858.0,126.5,2.85,39.0,940.0,914.84,634.68
2016,7,24,14,0,853.0,126.0,2.9,39.0,922.0,922.89,640.49
2016,7,24,14,15,847.0,125.0,2.9,39.0,897.0,925.86,642.93
2016,7,24,14,30,841.0,124.0,2.9,39.0,872.0,925.15,643.23
2016,7,24,14,45,822.0,129.0,2.9,39.0,837.5,914.44,637.43
2016,7,24,15,0,803.0,134.0,2.9,39.0,803.0,912.3,637.19
2016,7,24,15,15,791.5,131.5,2.9,38.5,765.0,894.4,628.39
2016,7,24,15,30,780.0,129.0,2.9,38.0,727.0,873.25,617.64
2016,7,24,15,45,762.5,127.0,2.9,38.0,683.0,844.18,600.5
2016,7,24,16,0,745.0,125.0,2.9,38.0,639.0,812.47,581.62
2016,7,24,16,15,725.5,121.0,2.9,37.5,591.5,774.53,559.67
2016,7,24,16,30,706.0,117.0,2.9,37.0,544.0,738.64,538.8
2016,7,24,16,45,675.5,114.5,2.95,37.0,492.5,690.04,508.03
2016,7,24,17,0,645.0,112.0,3.0,37.0,441.0,640.82,476.04
2016,7,24,17,15,611.0,105.5,3.0,36.5,388.5,584.33,438.23
2016,7,24,17,30,577.0,99.0,3.0,36.0,336.0,528.33,399.58
2016,7,24,17,45,525.0,92.0,3.0,36.0,283.5,461.21,350.58
2016,7,24,18,0,473.0,85.0,3.0,36.0,231.0,396.99,302.21
2016,7,24,18,15,408.0,74.5,2.85,35.5,182.0,321.15,243.97
2016,7,24,18,30,343.0,64.0,2.7,35.0,133.0,257.03,192.77
2016,7,24,18,45,249.0,49.0,2.55,34.5,91.0,181.48,131.92
2016,7,24,19,0,155.0,34.0,2.4,34.0,49.0,116.47,76.52
2016,7,24,19,15,77.5,17.0,2.45,33.5,24.5,52.63,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,27.0,7.0,5.97,0.0
2016,7,25,6,15,28.5,29.5,2.05,27.0,33.0,23.63,11.76
2016,7,25,6,30,57.0,52.0,2.0,27.0,59.0,39.91,27.44
2016,7,25,6,45,95.5,77.0,2.0,27.0,96.5,57.72,43.08
2016,7,25,7,0,134.0,102.0,2.0,27.0,134.0,75.12,58.17
2016,7,25,7,15,198.0,115.0,2.0,27.0,176.5,83.03,64.98
2016,7,25,7,30,262.0,128.0,2.0,27.0,219.0,91.96,72.41
2016,7,25,7,45,329.0,148.5,2.0,27.5,283.5,105.31,83.18
2016,7,25,8,0,396.0,169.0,2.0,28.0,348.0,113.58,89.53
2016,7,25,8,15,430.0,181.0,1.9,28.0,397.5,119.2,93.78
2016,7,25,8,30,464.0,193.0,1.8,28.0,447.0,124.47,97.71
2016,7,25,8,45,501.5,197.5,1.75,28.5,496.5,125.05,97.61
2016,7,25,9,0,539.0,202.0,1.7,29.0,546.0,167.7,107.9
2016,7,25,9,15,560.5,209.0,1.6,29.5,590.5,214.05,136.67
2016,7,25,9,30,582.0,216.0,1.5,30.0,635.0,261.93,171.8
2016,7,25,9,45,621.5,208.0,1.4,30.5,680.0,306.61,206.17
2016,7,25,10,0,661.0,200.0,1.3,31.0,725.0,355.37,244.31
2016,7,25,10,15,673.5,204.0,1.35,31.5,760.5,406.0,284.35
2016,7,25,10,30,686.0,208.0,1.4,32.0,796.0,457.06,323.71
2016,7,25,10,45,715.5,197.5,1.45,33.0,829.5,505.96,359.77
2016,7,25,11,0,745.0,187.0,1.5,34.0,863.0,556.75,396.05
2016,7,25,11,15,751.0,188.5,1.65,34.5,884.5,602.07,428.8
2016,7,25,11,30,757.0,190.0,1.8,35.0,906.0,646.12,459.88
2016,7,25,11,45,783.0,175.5,1.95,36.0,926.5,689.83,489.41
2016,7,25,12,0,809.0,161.0,2.1,37.0,947.0,732.96,517.87
2016,7,25,12,15,811.0,161.5,2.2,37.0,953.5,769.37,542.86
2016,7,25,12,30,813.0,162.0,2.3,37.0,960.0,803.43,565.57
2016,7,25,12,45,817.5,158.5,2.45,37.5,960.0,833.55,584.34
2016,7,25,13,0,822.0,155.0,2.6,38.0,960.0,848.84,593.68
2016,7,25,13,15,820.0,154.5,2.7,38.0,950.5,869.69,607.63
2016,7,25,13,30,818.0,154.0,2.8,38.0,941.0,900.44,627.83
2016,7,25,13,45,816.5,151.0,2.9,38.5,924.5,899.95,627.06
2016,7,25,14,0,815.0,148.0,3.0,39.0,908.0,909.03,632.63
2016,7,25,14,15,808.5,146.5,3.1,38.5,883.0,924.23,644.76
2016,7,25,14,30,802.0,145.0,3.2,38.0,858.0,922.72,646.47
2016,7,25,14,45,535.5,269.0,3.35,38.0,737.5,799.39,566.12
2016,7,25,15,0,269.0,393.0,3.5,38.0,617.0,657.36,467.29
2016,7,25,15,15,339.5,350.0,3.6,37.5,619.0,680.65,488.06
2016,7,25,15,30,410.0,307.0,3.7,37.0,621.0,716.32,516.08
2016,7,25,15,45,536.5,234.5,3.8,37.0,620.0,752.5,545.3
2016,7,25,16,0,663.0,162.0,3.9,37.0,619.0,786.71,572.3
2016,7,25,16,15,331.5,139.5,4.0,36.5,368.0,453.04,339.3
2016,7,25,16,30,0.0,117.0,4.1,36.0,117.0,98.55,70.16
2016,7,25,16,45,0.0,121.5,4.2,35.5,121.5,102.92,74.22
2016,7,25,17,0,0.0,126.0,4.3,35.0,126.0,107.67,78.33
2016,7,25,17,15,0.0,66.0,4.25,34.5,66.0,54.71,37.49
2016,7,25,17,30,0.0,6.0,4.2,34.0,6.0,4.94,0.0
2016,7,25,17,45,0.0,5.0,4.2,33.5,5.0,4.11,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.29,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.46,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.64,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.82,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,5.97,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,38.0,23.38,11.44
2016,7,26,6,30,112.0,52.0,2.3,25.0,68.0,39.48,27.29
2016,7,26,6,45,173.5,74.5,2.4,25.5,111.0,55.63,41.58
2016,7,26,7,0,235.0,97.0,2.5,26.0,154.0,71.37,55.25
2016,7,26,7,15,131.5,111.5,2.5,26.0,145.0,82.62,64.93
2016,7,26,7,30,28.0,126.0,2.5,26.0,136.0,94.71,75.06
2016,7,26,7,45,21.0,141.0,2.55,26.5,149.5,109.52,87.09
2016,7,26,8,0,14.0,156.0,2.6,27.0,163.0,121.07,96.18
2016,7,26,8,15,81.0,197.0,2.6,27.0,241.0,142.64,113.56
2016,7,26,8,30,148.0,238.0,2.6,27.0,319.0,160.21,127.44
2016,7,26,8,45,163.5,263.0,2.65,27.5,361.0,174.12,137.97
2016,7,26,9,0,179.0,288.0,2.7,28.0,403.0,206.59,150.19
2016,7,26,9,15,388.5,247.0,2.7,28.0,519.5,213.69,144.76
2016,7,26,9,30,598.0,206.0,2.7,28.0,636.0,258.84,171.15
2016,7,26,9,45,623.0,206.0,2.75,28.5,678.0,306.28,209.08
2016,7,26,10,0,648.0,206.0,2.8,29.0,720.0,356.13,249.51
2016,7,26,10,15,660.5,210.0,2.8,29.0,755.0,406.14,290.52
2016,7,26,10,30,673.0,214.0,2.8,29.0,790.0,456.63,331.08
2016,7,26,10,45,689.5,212.0,2.8,29.5,820.0,504.89,368.4
2016,7,26,11,0,706.0,210.0,2.8,30.0,850.0,553.42,404.86
2016,7,26,11,15,712.5,212.0,2.8,30.0,871.5,599.06,439.08
2016,7,26,11,30,719.0,214.0,2.8,30.0,893.0,643.61,471.72
2016,7,26,11,45,735.5,206.0,2.8,30.5,910.0,685.68,501.18
2016,7,26,12,0,752.0,198.0,2.8,31.0,927.0,722.61,526.6
2016,7,26,12,15,423.5,342.0,2.8,31.0,753.0,630.24,458.52
2016,7,26,12,30,95.0,486.0,2.8,31.0,579.0,494.28,357.91
2016,7,26,12,45,67.5,454.5,2.8,31.0,520.5,451.96,328.58
2016,7,26,13,0,40.0,423.0,2.8,31.0,462.0,406.5,296.15
2016,7,26,13,15,85.0,454.0,2.8,31.0,536.5,479.36,349.04
2016,7,26,13,30,130.0,485.0,2.8,31.0,611.0,567.27,410.87
2016,7,26,13,45,442.0,335.0,2.85,31.0,749.0,747.97,542.59
2016,7,26,14,0,754.0,185.0,2.9,31.0,887.0,902.11,649.93
2016,7,26,14,15,484.0,311.5,2.9,31.0,757.5,784.26,567.04
2016,7,26,14,30,214.0,438.0,2.9,31.0,628.0,627.17,455.11
2016,7,26,14,45,125.0,389.5,2.9,31.0,500.0,498.9,365.81
2016,7,26,15,0,36.0,341.0,2.9,31.0,372.0,351.89,259.52
2016,7,26,15,15,196.0,334.5,2.85,30.5,486.5,514.44,382.73
2016,7,26,15,30,356.0,328.0,2.8,30.0,601.0,673.05,497.74
2016,7,26,15,45,520.0,239.0,2.8,30.0,610.5,743.44,550.55
2016,7,26,16,0,684.0,150.0,2.8,30.0,620.0,793.54,588.44
2016,7,26,16,15,620.0,162.0,2.75,29.5,564.0,735.91,550.97
2016,7,26,16,30,556.0,174.0,2.7,29.0,508.0,670.39,506.86
2016,7,26,16,45,482.0,176.0,2.7,29.0,446.5,596.78,455.09
2016,7,26,17,0,408.0,178.0,2.7,29.0,385.0,526.02,404.18
2016,7,26,17,15,393.5,158.0,2.6,28.5,339.0,478.69,371.18
2016,7,26,17,30,379.0,138.0,2.5,28.0,293.0,430.95,336.8
2016,7,26,17,45,410.5,113.5,2.4,28.0,258.5,407.33,319.56
2016,7,26,18,0,442.0,89.0,2.3,28.0,224.0,379.06,297.54
2016,7,26,18,15,376.0,77.0,2.1,27.5,175.5,308.2,241.09
2016,7,26,18,30,310.0,65.0,1.9,27.0,127.0,243.37,187.89
2016,7,26,18,45,225.0,48.5,1.7,27.0,86.0,171.56,128.01
2016,7,26,19,0,140.0,32.0,1.5,27.0,45.0,109.23,72.34
2016,7,26,19,15,70.0,16.0,1.5,26.5,22.5,35.98,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,5.12,0.0
2016,7,27,6,15,45.0,30.0,0.8,24.0,36.0,23.63,11.4
2016,7,27,6,30,88.0,54.0,1.0,24.0,66.0,41.16,28.8
2016,7,27,6,45,120.0,77.0,1.2,24.5,101.0,57.7,43.5
2016,7,27,7,0,152.0,100.0,1.4,25.0,136.0,73.92,57.61
2016,7,27,7,15,221.0,111.5,1.45,25.5,179.5,80.99,63.64
2016,7,27,7,30,290.0,123.0,1.5,26.0,223.0,89.1,70.28
2016,7,27,7,45,243.0,153.0,1.55,26.5,247.0,107.06,84.95
2016,7,27,8,0,196.0,183.0,1.6,27.0,271.0,129.16,102.73
2016,7,27,8,15,196.5,209.0,1.6,27.5,306.5,144.6,114.72
2016,7,27,8,30,197.0,235.0,1.6,28.0,342.0,159.41,126.01
2016,7,27,8,45,211.5,259.0,1.65,28.5,384.5,173.07,136.25
2016,7,27,9,0,226.0,283.0,1.7,29.0,427.0,207.89,148.58
2016,7,27,9,15,152.5,303.0,1.75,29.5,403.5,230.0,165.44
2016,7,27,9,30,79.0,323.0,1.8,30.0,380.0,251.13,183.53
2016,7,27,9,45,146.0,350.5,1.85,30.5,463.5,289.49,209.28
2016,7,27,10,0,213.0,378.0,1.9,31.0,547.0,344.43,247.77
2016,7,27,10,15,175.0,398.5,2.0,31.0,542.0,362.75,262.68
2016,7,27,10,30,137.0,419.0,2.1,31.0,537.0,376.85,273.98
2016,7,27,10,45,78.5,368.5,2.25,31.0,437.0,329.66,241.03
2016,7,27,11,0,20.0,318.0,2.4,31.0,337.0,270.11,198.03
2016,7,27,11,15,85.5,397.5,2.5,31.0,478.5,372.49,272.82
2016,7,27,11,30,151.0,477.0,2.6,31.0,620.0,485.03,352.73
2016,7,27,11,45,392.0,380.5,2.75,31.5,759.0,590.49,429.34
2016,7,27,12,0,633.0,284.0,2.9,32.0,898.0,710.89,515.04
2016,7,27,12,15,635.0,285.0,2.95,32.0,904.5,744.21,537.71
2016,7,27,12,30,637.0,286.0,3.0,32.0,911.0,775.74,559.46
2016,7,27,12,45,640.5,283.0,3.15,32.0,910.0,803.21,578.94
2016,7,27,13,0,644.0,280.0,3.3,32.0,909.0,828.39,596.82
2016,7,27,13,15,641.0,278.5,3.35,32.0,899.5,846.51,609.38
2016,7,27,13,30,638.0,277.0,3.4,32.0,890.0,861.59,619.98
2016,7,27,13,45,636.5,272.0,3.45,32.0,874.0,871.77,627.51
2016,7,27,14,0,635.0,267.0,3.5,32.0,858.0,878.71,633.0
2016,7,27,14,15,626.5,264.0,3.5,31.5,833.5,877.64,634.2
2016,7,27,14,30,618.0,261.0,3.5,31.0,809.0,873.3,633.37
2016,7,27,14,45,634.5,239.5,3.5,31.0,784.0,871.93,634.13
2016,7,27,15,0,651.0,218.0,3.5,31.0,759.0,866.66,632.41
2016,7,27,15,15,344.0,264.0,3.45,31.0,549.0,616.93,457.12
2016,7,27,15,30,37.0,310.0,3.4,31.0,339.0,326.27,242.19
2016,7,27,15,45,26.5,271.5,3.35,31.0,291.5,279.27,208.58
2016,7,27,16,0,16.0,233.0,3.3,31.0,244.0,218.29,163.22
2016,7,27,16,15,167.0,239.5,3.15,30.5,340.5,386.82,294.83
2016,7,27,16,30,318.0,246.0,3.0,30.0,437.0,533.82,405.77
2016,7,27,16,45,401.5,205.0,2.85,30.0,423.5,564.12,429.38
2016,7,27,17,0,485.0,164.0,2.7,30.0,410.0,570.69,436.51
2016,7,27,17,15,445.5,154.0,2.3,29.5,359.5,512.9,394.51
2016,7,27,17,30,406.0,144.0,1.9,29.0,309.0,456.67,353.11
2016,7,27,17,45,360.5,129.0,1.55,29.0,259.5,393.24,304.87
2016,7,27,18,0,315.0,114.0,1.2,29.0,210.0,321.14,249.17
2016,7,27,18,15,249.0,97.0,1.1,28.5,163.0,252.65,195.55
2016,7,27,18,30,183.0,80.0,1.0,28.0,116.0,190.68,145.57
2016,7,27,18,45,114.5,57.0,0.9,27.5,77.0,118.51,87.0
2016,7,27,19,0,46.0,34.0,0.8,27.0,38.0,61.37,38.3
2016,7,27,19,15,23.0,17.0,0.8,26.5,19.0,21.86,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.1,24.5,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.3,25.0,6.0,5.12,0.0
2016,7,28,6,15,16.0,25.5,2.4,25.0,28.0,20.68,8.88
2016,7,28,6,30,32.0,45.0,2.5,25.0,50.0,35.58,23.98
2016,7,28,6,45,60.5,67.5,2.7,25.5,81.0,51.41,37.98
2016,7,28,7,0,89.0,90.0,2.9,26.0,112.0,67.38,51.86
2016,7,28,7,15,111.0,112.5,2.95,26.0,146.5,82.94,65.21
2016,7,28,7,30,133.0,135.0,3.0,26.0,181.0,98.11,77.96
2016,7,28,7,45,181.5,157.0,3.15,26.5,231.5,112.89,89.97
2016,7,28,8,0,230.0,179.0,3.3,27.0,282.0,122.04,97.06
2016,7,28,8,15,232.5,204.5,3.25,27.5,320.0,136.13,108.09
2016,7,28,8,30,235.0,230.0,3.2,28.0,358.0,149.45,118.32
2016,7,28,8,45,308.5,239.5,3.2,28.5,424.5,155.16,122.26
2016,7,28,9,0,382.0,249.0,3.2,29.0,491.0,192.54,132.29
2016,7,28,9,15,567.5,189.0,3.1,29.5,580.5,202.68,128.29
2016,7,28,9,30,753.0,129.0,3.0,30.0,670.0,244.96,153.67
2016,7,28,9,45,477.0,254.0,2.9,30.5,604.0,302.4,209.4
2016,7,28,10,0,201.0,379.0,2.8,31.0,538.0,341.54,247.06
2016,7,28,10,15,505.0,257.0,2.75,31.0,682.0,383.19,274.08
2016,7,28,10,30,809.0,135.0,2.7,31.0,826.0,462.86,332.29
2016,7,28,10,45,818.5,135.5,2.7,31.5,855.5,515.62,373.12
2016,7,28,11,0,828.0,136.0,2.7,32.0,885.0,565.7,410.86
2016,7,28,11,15,833.0,137.0,2.75,32.0,907.0,612.39,446.12
2016,7,28,11,30,838.0,138.0,2.8,32.0,929.0,657.4,479.34
2016,7,28,11,45,843.5,137.5,2.85,32.5,943.5,699.77,509.02
2016,7,28,12,0,849.0,137.0,2.9,33.0,958.0,740.15,536.64
2016,7,28,12,15,850.5,137.0,2.95,33.0,964.5,775.73,560.96
2016,7,28,12,30,852.0,137.0,3.0,33.0,971.0,808.83,582.78
2016,7,28,12,45,531.0,316.5,3.1,33.0,836.0,743.63,534.7
2016,7,28,13,0,210.0,496.0,3.2,33.0,701.0,629.31,450.81
2016,7,28,13,15,326.0,454.5,3.25,33.0,769.0,716.7,513.65
2016,7,28,13,30,442.0,413.0,3.3,33.0,837.0,806.9,576.23
2016,7,28,13,45,232.5,378.5,3.4,33.0,601.5,584.08,423.29
2016,7,28,14,0,23.0,344.0,3.5,33.0,366.0,318.99,232.34
2016,7,28,14,15,177.0,376.0,3.55,32.5,534.0,528.33,387.69
2016,7,28,14,30,331.0,408.0,3.6,32.0,702.0,726.51,527.72
2016,7,28,14,45,570.5,267.5,3.7,32.0,750.5,839.01,610.23
2016,7,28,15,0,810.0,127.0,3.8,32.0,799.0,905.95,657.96
2016,7,28,15,15,405.0,120.5,3.8,31.5,456.5,530.52,400.48
2016,7,28,15,30,0.0,114.0,3.8,31.0,114.0,95.68,68.56
2016,7,28,15,45,219.0,184.5,3.85,31.0,334.5,396.13,303.02
2016,7,28,16,0,438.0,255.0,3.9,31.0,555.0,680.42,510.16
2016,7,28,16,15,519.5,206.5,3.85,30.5,536.0,690.73,520.35
2016,7,28,16,30,601.0,158.0,3.8,30.0,517.0,701.24,531.98
2016,7,28,16,45,369.5,186.5,3.8,30.0,401.0,519.94,398.78
2016,7,28,17,0,138.0,215.0,3.8,30.0,285.0,331.1,254.92
2016,7,28,17,15,133.5,189.5,3.65,29.5,251.0,297.22,230.76
2016,7,28,17,30,129.0,164.0,3.5,29.0,217.0,263.03,205.34
2016,7,28,17,45,117.5,140.0,3.35,28.5,182.5,225.86,176.83
2016,7,28,18,0,106.0,116.0,3.2,28.0,148.0,189.19,147.97
2016,7,28,18,15,87.5,93.0,3.0,27.5,116.0,150.51,116.65
2016,7,28,18,30,69.0,70.0,2.8,27.0,84.0,113.12,85.71
2016,7,28,18,45,39.0,49.0,2.6,27.0,56.5,67.34,47.66
2016,7,28,19,0,9.0,28.0,2.4,27.0,29.0,31.86,17.12
2016,7,28,19,15,4.5,14.0,2.4,26.5,14.5,13.39,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,8.54,0.0
2016,7,29,6,15,100.0,28.0,1.95,24.0,41.5,21.9,9.41
2016,7,29,6,30,200.0,46.0,2.1,24.0,73.0,35.03,23.59
2016,7,29,6,45,284.0,60.5,2.25,24.5,117.5,45.58,33.2
2016,7,29,7,0,368.0,75.0,2.4,25.0,162.0,55.9,42.3
2016,7,29,7,15,209.5,102.5,2.45,25.0,155.0,75.11,58.82
2016,7,29,7,30,51.0,130.0,2.5,25.0,148.0,97.15,77.46
2016,7,29,7,45,313.5,120.5,2.6,25.5,258.0,83.16,65.28
2016,7,29,8,0,576.0,111.0,2.7,26.0,368.0,78.57,61.07
2016,7,29,8,15,608.0,117.5,2.7,26.0,419.5,80.98,62.86
2016,7,29,8,30,640.0,124.0,2.7,26.0,471.0,83.23,64.49
2016,7,29,8,45,475.5,195.0,2.75,26.5,467.0,124.51,98.21
2016,7,29,9,0,311.0,266.0,2.8,27.0,463.0,196.81,138.94
2016,7,29,9,15,520.0,203.0,2.75,27.5,563.0,206.46,134.12
2016,7,29,9,30,729.0,140.0,2.7,28.0,663.0,248.63,158.56
2016,7,29,9,45,425.5,258.5,2.7,28.5,568.5,292.24,205.09
2016,7,29,10,0,122.0,377.0,2.7,29.0,474.0,314.79,231.24
2016,7,29,10,15,95.5,384.5,2.65,29.0,463.0,329.45,242.84
2016,7,29,10,30,69.0,392.0,2.6,29.0,452.0,333.85,246.46
2016,7,29,10,45,157.0,417.5,2.55,29.5,558.0,401.28,294.64
2016,7,29,11,0,245.0,443.0,2.5,30.0,664.0,479.85,350.2
2016,7,29,11,15,258.0,452.0,2.35,30.0,690.0,514.86,374.72
2016,7,29,11,30,271.0,461.0,2.2,30.0,716.0,550.76,399.63
2016,7,29,11,45,346.0,439.0,2.1,30.5,770.5,605.97,437.7
2016,7,29,12,0,421.0,417.0,2.0,31.0,825.0,666.92,478.8
2016,7,29,12,15,371.5,443.0,1.85,31.0,805.0,672.78,480.91
2016,7,29,12,30,322.0,469.0,1.7,31.0,785.0,676.02,481.32
2016,7,29,12,45,367.5,425.5,1.6,31.5,785.0,694.95,493.91
2016,7,29,13,0,413.0,382.0,1.5,32.0,785.0,721.69,511.18
2016,7,29,13,15,399.5,402.0,1.45,32.0,788.5,744.57,525.12
2016,7,29,13,30,386.0,422.0,1.4,32.0,792.0,755.95,531.75
2016,7,29,13,45,326.5,437.5,1.4,32.5,746.5,727.83,511.56
2016,7,29,14,0,267.0,453.0,1.4,33.0,701.0,696.74,489.69
2016,7,29,14,15,554.5,288.0,1.5,33.0,784.0,831.94,586.38
2016,7,29,14,30,842.0,123.0,1.6,33.0,867.0,932.78,653.2
2016,7,29,14,45,806.5,137.5,1.7,33.0,829.0,927.98,651.25
2016,7,29,15,0,771.0,152.0,1.8,33.0,791.0,908.33,641.18
2016,7,29,15,15,759.0,149.5,1.9,33.0,753.0,890.19,632.13
2016,7,29,15,30,747.0,147.0,2.0,33.0,715.0,868.88,620.96
2016,7,29,15,45,739.5,139.5,2.1,33.0,673.5,843.48,607.07
2016,7,29,16,0,732.0,132.0,2.2,33.0,632.0,815.04,591.07
2016,7,29,16,15,712.5,127.5,2.25,33.0,584.5,781.4,571.06
2016,7,29,16,30,693.0,123.0,2.3,33.0,537.0,740.95,546.24
2016,7,29,16,45,673.0,116.0,2.35,33.0,487.0,695.61,517.7
2016,7,29,17,0,653.0,109.0,2.4,33.0,437.0,648.98,487.7
2016,7,29,17,15,618.5,102.5,2.15,32.5,384.5,591.41,447.94
2016,7,29,17,30,584.0,96.0,1.9,32.0,332.0,534.35,407.49
2016,7,29,17,45,541.5,87.0,1.7,31.5,280.0,470.35,360.91
2016,7,29,18,0,499.0,78.0,1.5,31.0,228.0,408.49,314.32
2016,7,29,18,15,432.5,68.0,1.4,30.0,178.0,335.13,258.01
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,264.04,201.28
2016,7,29,18,45,271.0,43.5,1.25,28.5,86.0,186.83,137.92
2016,7,29,19,0,176.0,29.0,1.2,28.0,44.0,119.92,75.99
2016,7,29,19,15,88.0,14.5,1.2,27.5,22.0,40.64,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,7.68,0.0
2016,7,30,6,15,112.5,27.5,2.25,24.5,40.5,21.54,8.7
2016,7,30,6,30,207.0,46.0,2.4,25.0,72.0,35.07,23.47
2016,7,30,6,45,304.5,58.5,2.6,25.5,118.5,44.25,31.9
2016,7,30,7,0,402.0,71.0,2.8,26.0,165.0,53.3,39.9
2016,7,30,7,15,462.0,80.5,2.8,26.5,216.5,61.52,46.94
2016,7,30,7,30,522.0,90.0,2.8,27.0,268.0,67.24,51.65
2016,7,30,7,45,574.0,94.5,2.85,27.5,322.5,68.93,52.82
2016,7,30,8,0,626.0,99.0,2.9,28.0,377.0,70.67,53.98
2016,7,30,8,15,656.5,104.5,2.85,28.5,429.5,72.8,55.43
2016,7,30,8,30,687.0,110.0,2.8,29.0,482.0,74.8,56.74
2016,7,30,8,45,473.0,193.0,2.75,29.5,461.0,123.69,96.37
2016,7,30,9,0,259.0,276.0,2.7,30.0,440.0,198.51,140.21
2016,7,30,9,15,518.0,198.5,2.65,30.5,558.5,203.89,130.59
2016,7,30,9,30,777.0,121.0,2.6,31.0,677.0,245.7,152.64
2016,7,30,9,45,794.5,121.5,2.55,31.5,719.5,301.04,197.71
2016,7,30,10,0,812.0,122.0,2.5,32.0,762.0,357.52,244.09
2016,7,30,10,15,821.5,124.0,2.5,32.0,798.0,416.33,292.21
2016,7,30,10,30,831.0,126.0,2.5,32.0,834.0,470.21,335.69
2016,7,30,10,45,842.0,125.0,2.5,32.5,864.0,522.03,375.78
2016,7,30,11,0,853.0,124.0,2.5,33.0,894.0,573.09,413.99
2016,7,30,11,15,571.5,289.5,2.55,33.5,811.5,578.2,416.55
2016,7,30,11,30,290.0,455.0,2.6,34.0,729.0,559.42,400.32
2016,7,30,11,45,324.5,432.0,2.65,34.5,742.5,586.56,419.45
2016,7,30,12,0,359.0,409.0,2.7,35.0,756.0,614.61,438.84
2016,7,30,12,15,341.0,439.0,2.8,35.0,770.0,647.0,460.56
2016,7,30,12,30,323.0,469.0,2.9,35.0,784.0,677.95,481.02
2016,7,30,12,45,278.5,480.0,3.0,35.5,751.5,668.8,473.53
2016,7,30,13,0,234.0,491.0,3.1,36.0,719.0,647.37,458.08
2016,7,30,13,15,562.0,300.5,3.15,36.0,840.5,799.66,567.98
2016,7,30,13,30,890.0,110.0,3.2,36.0,962.0,921.76,649.97
2016,7,30,13,45,571.0,283.0,3.3,36.0,826.0,825.45,585.19
2016,7,30,14,0,252.0,456.0,3.4,36.0,690.0,686.57,486.57
2016,7,30,14,15,561.5,281.0,3.45,36.0,783.0,836.06,595.59
2016,7,30,14,30,871.0,106.0,3.5,36.0,876.0,945.1,668.88
2016,7,30,14,45,863.0,105.0,3.55,36.0,843.5,938.42,665.05
2016,7,30,15,0,855.0,104.0,3.6,36.0,811.0,928.08,659.85
2016,7,30,15,15,844.5,102.5,3.65,35.5,773.0,911.32,651.97
2016,7,30,15,30,834.0,101.0,3.7,35.0,735.0,891.21,641.95
2016,7,30,15,45,819.5,99.0,3.75,35.0,690.5,863.73,625.75
2016,7,30,16,0,805.0,97.0,3.8,35.0,646.0,833.42,607.64
2016,7,30,16,15,787.5,94.0,3.75,34.5,598.0,805.43,591.76
2016,7,30,16,30,770.0,91.0,3.7,34.0,550.0,766.16,568.02
2016,7,30,16,45,744.0,88.5,3.7,34.0,498.0,718.68,537.36
2016,7,30,17,0,718.0,86.0,3.7,34.0,446.0,670.11,505.45
2016,7,30,17,15,686.0,81.5,3.45,33.5,392.5,614.11,467.83
2016,7,30,17,30,654.0,77.0,3.2,33.0,339.0,561.09,430.4
2016,7,30,17,45,606.5,71.5,3.0,32.5,285.5,494.94,381.87
2016,7,30,18,0,559.0,66.0,2.8,32.0,232.0,431.31,333.51
2016,7,30,18,15,491.5,58.0,2.55,31.0,181.5,356.87,275.58
2016,7,30,18,30,424.0,50.0,2.3,30.0,131.0,288.05,219.75
2016,7,30,18,45,320.0,38.5,2.1,29.5,88.0,205.82,151.77
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,133.84,83.2
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,46.28,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,7.68,0.0
2016,7,31,6,15,147.0,25.0,3.4,25.0,42.0,19.37,6.77
2016,7,31,6,30,264.0,41.0,3.5,25.0,74.0,31.56,20.51
2016,7,31,6,45,376.0,49.0,3.65,25.5,122.5,38.99,27.43
2016,7,31,7,0,488.0,57.0,3.8,26.0,171.0,44.68,32.56
2016,7,31,7,15,545.0,64.5,3.8,26.5,223.5,49.58,36.79
2016,7,31,7,30,602.0,72.0,3.8,27.0,276.0,54.36,40.75
2016,7,31,7,45,653.5,73.5,3.85,27.5,331.5,54.66,40.81
2016,7,31,8,0,705.0,75.0,3.9,28.0,387.0,60.1,45.14
2016,7,31,8,15,732.0,79.0,3.9,28.5,440.0,62.17,46.59
2016,7,31,8,30,759.0,83.0,3.9,29.0,493.0,64.15,47.94
2016,7,31,8,45,778.0,86.5,3.95,29.5,543.0,68.05,50.87
2016,7,31,9,0,797.0,90.0,4.0,30.0,593.0,123.89,64.88
2016,7,31,9,15,812.0,92.5,4.0,30.5,639.5,188.41,107.09
2016,7,31,9,30,827.0,95.0,4.0,31.0,686.0,245.52,151.21
2016,7,31,9,45,840.0,96.5,4.05,31.5,728.0,302.33,198.28
2016,7,31,10,0,853.0,98.0,4.1,32.0,770.0,359.58,246.26
2016,7,31,10,15,861.5,99.5,4.1,32.0,806.0,415.27,293.1
2016,7,31,10,30,870.0,101.0,4.1,32.0,842.0,470.4,338.45
2016,7,31,10,45,877.5,101.5,4.15,32.5,871.5,523.46,380.4
2016,7,31,11,0,885.0,102.0,4.2,33.0,901.0,575.36,420.17
2016,7,31,11,15,889.5,103.0,4.2,33.5,922.5,624.45,456.61
2016,7,31,11,30,894.0,104.0,4.2,34.0,944.0,671.66,490.62
