Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,30,864.0,126.0,3.6,39.0,941.0,932.36,650.52
2016,8,10,13,45,860.5,124.5,3.65,39.0,923.0,944.28,658.65
2016,8,10,14,0,857.0,123.0,3.7,39.0,905.0,952.46,664.6
2016,8,10,14,15,851.0,121.5,3.7,39.0,879.0,954.48,666.53
2016,8,10,14,30,845.0,120.0,3.7,39.0,853.0,952.72,666.26
2016,8,10,14,45,837.0,118.0,3.75,39.0,820.0,944.81,662.55
2016,8,10,15,0,829.0,116.0,3.8,39.0,787.0,933.25,656.68
2016,8,10,15,15,817.5,113.5,3.8,39.0,747.5,914.31,645.93
2016,8,10,15,30,806.0,111.0,3.8,39.0,708.0,902.84,640.11
2016,8,10,15,45,791.5,108.0,3.85,39.0,663.5,873.76,623.18
2016,8,10,16,0,777.0,105.0,3.9,39.0,619.0,841.84,604.4
2016,8,10,16,15,757.5,101.5,3.9,38.5,570.0,802.34,581.46
2016,8,10,16,30,738.0,98.0,3.9,38.0,521.0,760.76,556.79
2016,8,10,16,45,582.5,129.5,3.9,37.5,442.5,650.57,483.92
2016,8,10,17,0,427.0,161.0,3.9,37.0,364.0,535.3,402.26
2016,8,10,17,15,414.5,140.0,3.8,36.5,317.0,486.38,369.03
2016,8,10,17,30,402.0,119.0,3.7,36.0,270.0,436.76,333.96
2016,8,10,17,45,370.0,102.5,3.65,36.0,223.5,379.25,290.88
2016,8,10,18,0,338.0,86.0,3.6,36.0,177.0,323.61,247.83
2016,8,10,18,15,285.0,69.5,3.35,35.5,133.5,258.69,196.45
2016,8,10,18,30,232.0,53.0,3.1,35.0,90.0,198.79,147.51
2016,8,10,18,45,116.0,37.5,2.9,34.5,56.0,108.18,73.97
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,21.47,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,9.39,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.0,16.0,2.9,26.5,16.0,13.18,0.0
2016,8,11,6,30,0.0,32.0,3.0,27.0,32.0,25.9,15.03
2016,8,11,6,45,20.5,54.0,3.2,27.5,58.5,42.4,29.78
2016,8,11,7,0,41.0,76.0,3.4,28.0,85.0,58.68,43.93
2016,8,11,7,15,54.5,99.5,3.45,28.5,115.0,75.6,58.34
2016,8,11,7,30,68.0,123.0,3.5,29.0,145.0,92.21,72.15
2016,8,11,7,45,177.0,142.5,3.55,30.0,214.0,103.81,81.31
2016,8,11,8,0,286.0,162.0,3.6,31.0,283.0,112.85,88.13
2016,8,11,8,15,500.0,128.0,3.55,31.5,375.5,87.86,67.15
2016,8,11,8,30,714.0,94.0,3.5,32.0,468.0,71.72,53.57
2016,8,11,8,45,739.5,96.5,3.45,33.0,519.5,82.68,51.72
2016,8,11,9,0,765.0,99.0,3.4,34.0,571.0,137.14,73.1
2016,8,11,9,15,781.5,102.0,3.3,34.5,618.0,193.46,110.28
2016,8,11,9,30,798.0,105.0,3.2,35.0,665.0,251.3,154.98
2016,8,11,9,45,811.0,107.5,3.1,35.5,707.0,314.52,205.96
2016,8,11,10,0,824.0,110.0,3.0,36.0,749.0,371.87,252.67
2016,8,11,10,15,833.5,112.0,2.95,36.5,785.0,427.68,297.45
2016,8,11,10,30,843.0,114.0,2.9,37.0,821.0,483.07,340.54
2016,8,11,10,45,848.5,116.0,2.85,37.5,850.0,535.73,380.26
2016,8,11,11,0,854.0,118.0,2.8,38.0,879.0,587.07,417.62
2016,8,11,11,15,619.5,263.0,2.85,38.0,822.0,605.17,429.54
2016,8,11,11,30,385.0,408.0,2.9,38.0,765.0,599.1,423.24
2016,8,11,11,45,619.5,270.5,2.95,38.5,856.0,681.56,482.47
2016,8,11,12,0,854.0,133.0,3.0,39.0,947.0,764.35,541.03
2016,8,11,12,15,855.0,133.0,3.1,39.0,952.5,800.28,564.08
2016,8,11,12,30,856.0,133.0,3.2,39.0,958.0,833.53,585.66
2016,8,11,12,45,624.5,277.5,3.3,39.5,879.0,810.39,567.02
2016,8,11,13,0,393.0,422.0,3.4,40.0,800.0,748.6,521.11
2016,8,11,13,15,615.5,281.0,3.5,40.0,865.0,850.92,594.07
2016,8,11,13,30,838.0,140.0,3.6,40.0,930.0,922.76,642.24
2016,8,11,13,45,827.5,143.0,3.7,40.0,910.0,932.02,648.58
2016,8,11,14,0,817.0,146.0,3.8,40.0,890.0,951.22,661.73
2016,8,11,14,15,810.0,144.5,3.85,39.5,864.0,952.38,664.73
2016,8,11,14,30,803.0,143.0,3.9,39.0,838.0,949.8,665.62
2016,8,11,14,45,791.0,142.5,3.95,39.0,804.5,939.76,660.53
2016,8,11,15,0,779.0,142.0,4.0,39.0,771.0,926.2,653.34
2016,8,11,15,15,766.0,139.0,4.0,38.5,732.0,905.65,642.87
2016,8,11,15,30,753.0,136.0,4.0,38.0,693.0,881.91,630.34
2016,8,11,15,45,738.5,131.5,4.0,38.0,648.5,852.16,612.56
2016,8,11,16,0,724.0,127.0,4.0,38.0,604.0,824.82,596.33
2016,8,11,16,15,702.5,123.0,3.95,37.5,555.5,784.28,572.16
2016,8,11,16,30,681.0,119.0,3.9,37.0,507.0,741.95,546.49
2016,8,11,16,45,658.0,111.5,3.85,37.0,456.0,692.86,514.61
2016,8,11,17,0,635.0,104.0,3.8,37.0,405.0,642.75,481.5
2016,8,11,17,15,596.5,97.5,3.65,36.5,352.0,581.66,439.97
2016,8,11,17,30,558.0,91.0,3.5,36.0,299.0,521.52,397.41
2016,8,11,17,45,508.0,82.0,3.4,36.0,247.0,452.48,346.11
2016,8,11,18,0,458.0,73.0,3.3,36.0,195.0,386.42,295.3
2016,8,11,18,15,379.5,61.5,2.95,35.5,146.0,301.32,228.64
2016,8,11,18,30,301.0,50.0,2.6,35.0,97.0,229.81,170.43
2016,8,11,18,45,191.0,34.0,2.3,34.5,59.5,147.15,101.18
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,64.12,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,21.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,15.36,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,30.09,18.26
2016,8,12,6,45,232.0,54.5,3.35,27.5,96.5,41.21,28.77
2016,8,12,7,0,334.0,70.0,3.5,28.0,141.0,52.43,38.67
2016,8,12,7,15,401.0,81.5,3.55,28.5,191.5,60.34,45.51
2016,8,12,7,30,468.0,93.0,3.6,29.0,242.0,68.06,51.93
2016,8,12,7,45,526.0,98.5,3.65,30.0,296.5,72.39,55.22
2016,8,12,8,0,584.0,104.0,3.7,31.0,351.0,74.66,56.68
2016,8,12,8,15,617.5,110.0,3.65,31.5,404.0,76.95,58.22
2016,8,12,8,30,651.0,116.0,3.6,32.0,457.0,79.12,59.64
2016,8,12,8,45,680.5,119.0,3.6,33.0,508.0,90.18,57.57
2016,8,12,9,0,710.0,122.0,3.6,34.0,559.0,142.64,79.08
2016,8,12,9,15,728.5,126.0,3.4,34.5,606.0,203.64,120.12
2016,8,12,9,30,747.0,130.0,3.2,35.0,653.0,259.63,163.09
2016,8,12,9,45,761.0,133.0,3.05,36.0,694.5,315.25,207.58
2016,8,12,10,0,775.0,136.0,2.9,37.0,736.0,371.67,252.49
2016,8,12,10,15,785.5,138.5,2.7,37.5,772.0,426.87,295.96
2016,8,12,10,30,796.0,141.0,2.5,38.0,808.0,481.96,337.84
2016,8,12,10,45,801.0,144.5,2.35,38.5,836.0,534.63,376.57
2016,8,12,11,0,806.0,148.0,2.2,39.0,864.0,586.15,412.92
2016,8,12,11,15,811.0,149.5,2.15,39.0,886.0,634.68,447.25
2016,8,12,11,30,816.0,151.0,2.1,39.0,908.0,681.6,479.53
2016,8,12,11,45,793.0,170.0,2.05,39.5,915.5,721.37,504.72
2016,8,12,12,0,770.0,189.0,2.0,40.0,923.0,757.03,526.47
2016,8,12,12,15,771.5,189.5,2.05,40.0,928.5,792.77,550.1
2016,8,12,12,30,773.0,190.0,2.1,40.0,934.0,826.1,571.67
2016,8,12,12,45,767.0,193.5,2.15,40.5,930.5,852.98,587.33
2016,8,12,13,0,761.0,197.0,2.2,41.0,927.0,876.75,601.06
2016,8,12,13,15,758.0,196.0,2.2,41.0,916.5,896.02,612.92
2016,8,12,13,30,755.0,195.0,2.2,41.0,906.0,911.95,622.83
2016,8,12,13,45,746.5,196.0,2.25,41.0,887.0,921.08,629.15
2016,8,12,14,0,738.0,197.0,2.3,41.0,868.0,935.84,639.08
2016,8,12,14,15,730.5,194.5,2.25,40.5,842.0,935.61,640.42
2016,8,12,14,30,723.0,192.0,2.2,40.0,816.0,931.82,639.84
2016,8,12,14,45,696.0,198.5,2.2,40.0,780.0,914.99,630.49
2016,8,12,15,0,669.0,205.0,2.2,40.0,744.0,894.94,619.32
2016,8,12,15,15,654.0,200.5,2.15,40.0,705.5,872.15,606.09
2016,8,12,15,30,639.0,196.0,2.1,40.0,667.0,846.49,591.1
2016,8,12,15,45,622.5,189.0,2.1,40.0,623.5,814.21,572.32
2016,8,12,16,0,606.0,182.0,2.1,40.0,580.0,779.56,551.72
2016,8,12,16,15,581.0,175.0,2.05,39.5,532.0,735.3,525.27
2016,8,12,16,30,556.0,168.0,2.0,39.0,484.0,682.34,492.76
2016,8,12,16,45,523.0,159.5,1.95,39.0,433.0,628.59,457.77
2016,8,12,17,0,490.0,151.0,1.9,39.0,382.0,575.08,422.16
2016,8,12,17,15,448.0,140.0,1.8,38.5,330.5,512.77,380.09
2016,8,12,17,30,406.0,129.0,1.7,38.0,279.0,452.35,338.08
2016,8,12,17,45,352.0,114.0,1.6,37.5,228.5,382.02,287.37
2016,8,12,18,0,298.0,99.0,1.5,37.0,178.0,303.78,229.19
2016,8,12,18,15,228.0,80.0,1.35,36.0,131.5,230.29,172.67
2016,8,12,18,30,158.0,61.0,1.2,35.0,85.0,163.92,119.97
2016,8,12,18,45,79.0,38.0,1.05,34.5,50.0,86.25,56.8
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,12.61,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,6.4,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,31.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,31.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,30.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,14.11,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,27.53,16.22
2016,8,13,6,45,121.0,59.5,1.35,26.5,83.0,44.88,31.95
2016,8,13,7,0,202.0,84.0,1.3,27.0,127.0,62.31,47.13
2016,8,13,7,15,103.5,95.5,1.3,27.0,118.0,71.66,55.32
2016,8,13,7,30,5.0,107.0,1.3,27.0,109.0,83.93,65.7
2016,8,13,7,45,49.5,139.5,1.3,27.0,160.5,103.91,82.26
2016,8,13,8,0,94.0,172.0,1.3,27.0,212.0,125.45,99.8
2016,8,13,8,15,71.0,190.5,1.25,27.0,223.0,137.77,109.48
2016,8,13,8,30,48.0,209.0,1.2,27.0,234.0,149.7,118.74
2016,8,13,8,45,142.0,240.0,1.15,27.5,324.5,165.36,123.18
2016,8,13,9,0,236.0,271.0,1.1,28.0,415.0,207.94,147.89
2016,8,13,9,15,234.5,295.5,1.05,28.0,449.0,244.24,173.34
2016,8,13,9,30,233.0,320.0,1.0,28.0,483.0,280.69,200.63
2016,8,13,9,45,149.5,333.5,0.95,28.0,440.5,286.86,208.62
2016,8,13,10,0,66.0,347.0,0.9,28.0,398.0,287.46,211.44
2016,8,13,10,15,63.5,362.5,0.9,28.0,413.5,306.44,225.39
2016,8,13,10,30,61.0,378.0,0.9,28.0,429.0,325.21,238.9
2016,8,13,10,45,124.5,410.5,0.95,28.5,519.5,388.81,283.89
2016,8,13,11,0,188.0,443.0,1.0,29.0,610.0,462.91,335.42
2016,8,13,11,15,209.0,452.5,1.05,29.0,643.0,500.18,361.4
2016,8,13,11,30,230.0,462.0,1.1,29.0,676.0,539.15,388.62
2016,8,13,11,45,215.5,472.5,1.15,29.5,675.0,555.03,398.64
2016,8,13,12,0,201.0,483.0,1.2,30.0,674.0,569.27,407.53
2016,8,13,12,15,191.0,487.0,1.2,30.0,669.5,580.03,414.62
2016,8,13,12,30,181.0,491.0,1.2,30.0,665.0,589.37,420.73
2016,8,13,12,45,151.0,487.0,1.25,30.0,632.5,572.86,409.47
2016,8,13,13,0,121.0,483.0,1.3,30.0,600.0,553.56,396.38
2016,8,13,13,15,67.0,371.5,1.3,30.0,436.5,395.51,287.44
2016,8,13,13,30,13.0,260.0,1.3,30.0,273.0,234.68,171.74
2016,8,13,13,45,8.5,208.5,1.3,30.0,217.5,185.85,136.3
2016,8,13,14,0,4.0,157.0,1.3,30.0,162.0,136.9,99.75
2016,8,13,14,15,137.0,285.0,1.3,29.5,404.0,411.06,305.68
2016,8,13,14,30,270.0,413.0,1.3,29.0,646.0,691.28,498.8
2016,8,13,14,45,145.0,350.5,1.3,29.0,475.5,491.02,359.14
2016,8,13,15,0,20.0,288.0,1.3,29.0,305.0,272.46,201.39
2016,8,13,15,15,21.5,279.0,1.3,29.0,296.0,266.64,198.54
2016,8,13,15,30,23.0,270.0,1.3,29.0,287.0,260.78,194.77
2016,8,13,15,45,11.5,182.0,1.3,29.0,190.5,167.72,125.11
2016,8,13,16,0,0.0,94.0,1.3,29.0,94.0,78.28,56.2
2016,8,13,16,15,0.0,89.5,1.3,28.5,89.5,74.45,53.63
2016,8,13,16,30,0.0,85.0,1.3,28.0,85.0,70.65,50.93
2016,8,13,16,45,0.0,92.5,1.3,28.0,92.5,77.21,56.35
2016,8,13,17,0,0.0,100.0,1.3,28.0,100.0,84.46,62.34
2016,8,13,17,15,0.0,86.5,1.25,27.5,86.5,72.61,53.21
2016,8,13,17,30,0.0,73.0,1.2,27.0,73.0,60.77,43.94
2016,8,13,17,45,0.0,60.0,1.15,27.0,60.0,49.7,35.04
2016,8,13,18,0,0.0,47.0,1.1,27.0,47.0,38.87,26.19
2016,8,13,18,15,0.0,35.0,1.05,26.5,35.0,28.9,17.94
2016,8,13,18,30,0.0,23.0,1.0,26.0,23.0,18.95,9.61
2016,8,13,18,45,0.0,13.5,1.0,26.0,13.5,11.1,2.68
2016,8,13,19,0,0.0,4.0,1.0,26.0,4.0,3.41,0.0
2016,8,13,19,15,0.0,2.0,0.95,26.0,2.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,7.4,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,14.83,6.15
2016,8,14,6,45,0.0,35.0,4.85,24.5,35.0,28.94,18.78
2016,8,14,7,0,0.0,52.0,5.0,25.0,52.0,42.52,30.72
2016,8,14,7,15,0.0,71.5,5.15,25.0,71.5,57.74,43.98
2016,8,14,7,30,0.0,91.0,5.3,25.0,91.0,72.81,56.9
2016,8,14,7,45,0.0,78.0,5.45,25.5,78.0,64.19,49.34
2016,8,14,8,0,0.0,65.0,5.6,26.0,65.0,53.87,40.32
2016,8,14,8,15,21.5,135.5,5.75,26.0,146.5,103.75,82.2
2016,8,14,8,30,43.0,206.0,5.9,26.0,228.0,147.9,118.59
2016,8,14,8,45,31.0,212.0,6.05,26.5,229.0,154.16,117.24
2016,8,14,9,0,19.0,218.0,6.2,27.0,230.0,171.03,129.55
2016,8,14,9,15,34.0,256.0,6.15,27.0,279.5,195.24,147.21
2016,8,14,9,30,49.0,294.0,6.1,27.0,329.0,230.0,173.17
2016,8,14,9,45,174.5,322.0,6.1,27.0,455.5,287.2,213.15
2016,8,14,10,0,300.0,350.0,6.1,27.0,582.0,361.38,267.65
2016,8,14,10,15,152.0,257.5,5.95,27.0,375.5,264.44,198.27
2016,8,14,10,30,4.0,165.0,5.8,27.0,169.0,138.13,102.77
2016,8,14,10,45,10.0,226.5,5.7,27.0,236.0,191.47,143.88
2016,8,14,11,0,16.0,288.0,5.6,27.0,303.0,245.82,185.13
2016,8,14,11,15,113.5,376.0,5.45,27.0,481.5,382.01,288.25
2016,8,14,11,30,211.0,464.0,5.3,27.0,660.0,528.97,396.54
2016,8,14,11,45,169.0,471.5,5.15,27.0,630.0,521.84,390.18
2016,8,14,12,0,127.0,479.0,5.0,27.0,600.0,510.69,381.13
2016,8,14,12,15,73.5,407.5,4.8,27.0,478.0,411.04,307.75
2016,8,14,12,30,20.0,336.0,4.6,27.0,356.0,301.57,225.76
2016,8,14,12,45,31.5,377.0,4.45,27.0,407.5,360.24,269.64
2016,8,14,13,0,43.0,418.0,4.3,27.0,459.0,412.47,307.9
2016,8,14,13,15,58.5,433.0,4.1,27.0,488.5,445.73,332.28
2016,8,14,13,30,74.0,448.0,3.9,27.0,518.0,479.87,357.19
2016,8,14,13,45,73.0,437.5,3.7,27.0,505.0,474.07,352.93
2016,8,14,14,0,72.0,427.0,3.5,27.0,492.0,467.6,348.38
2016,8,14,14,15,75.5,416.0,3.35,27.0,482.5,464.43,346.5
2016,8,14,14,30,79.0,405.0,3.2,27.0,473.0,460.78,344.3
2016,8,14,14,45,118.0,397.0,3.1,27.0,494.0,513.49,383.78
2016,8,14,15,0,157.0,389.0,3.0,27.0,515.0,546.63,408.9
2016,8,14,15,15,85.0,313.5,3.0,27.0,381.5,380.84,288.05
2016,8,14,15,30,13.0,238.0,3.0,27.0,248.0,220.93,166.97
2016,8,14,15,45,13.0,227.5,3.0,27.0,237.0,212.03,160.97
2016,8,14,16,0,13.0,217.0,3.0,27.0,226.0,203.15,154.63
2016,8,14,16,15,22.0,216.0,3.0,26.5,229.5,211.65,162.37
2016,8,14,16,30,31.0,215.0,3.0,26.0,233.0,235.78,182.23
2016,8,14,16,45,15.5,139.5,3.0,26.0,148.5,133.58,102.25
2016,8,14,17,0,0.0,64.0,3.0,26.0,64.0,53.05,37.56
2016,8,14,17,15,0.0,55.5,2.95,25.5,55.5,45.95,32.05
2016,8,14,17,30,0.0,47.0,2.9,25.0,47.0,38.86,26.41
2016,8,14,17,45,0.0,38.5,2.85,25.0,38.5,31.79,20.64
2016,8,14,18,0,0.0,30.0,2.8,25.0,30.0,24.74,14.79
2016,8,14,18,15,0.0,22.0,2.6,24.5,22.0,18.11,9.24
2016,8,14,18,30,0.0,14.0,2.4,24.0,14.0,11.51,3.66
2016,8,14,18,45,0.0,8.0,2.25,23.5,8.0,6.56,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.71,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,10.31,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,20.63,10.79
2016,8,15,6,45,0.0,45.5,2.6,22.0,45.5,36.65,25.55
2016,8,15,7,0,0.0,66.0,2.7,22.0,66.0,52.48,39.69
2016,8,15,7,15,7.0,88.0,2.75,22.0,90.0,69.25,54.46
2016,8,15,7,30,14.0,110.0,2.8,22.0,114.0,85.9,68.84
2016,8,15,7,45,11.0,126.0,2.85,22.5,129.5,98.36,79.2
2016,8,15,8,0,8.0,142.0,2.9,23.0,145.0,110.69,89.24
2016,8,15,8,15,4.0,122.5,2.9,23.0,124.0,98.34,78.46
2016,8,15,8,30,0.0,103.0,2.9,23.0,103.0,84.53,66.52
2016,8,15,8,45,0.0,106.5,2.95,23.5,106.5,87.59,65.61
2016,8,15,9,0,0.0,110.0,3.0,24.0,110.0,90.67,67.71
2016,8,15,9,15,6.0,167.0,2.9,24.0,171.5,135.64,102.92
2016,8,15,9,30,12.0,224.0,2.8,24.0,233.0,180.9,137.76
2016,8,15,9,45,13.0,235.5,2.75,24.0,245.5,192.24,146.16
2016,8,15,10,0,14.0,247.0,2.7,24.0,258.0,203.69,154.72
2016,8,15,10,15,10.5,221.0,2.6,24.0,230.0,184.38,139.65
2016,8,15,10,30,7.0,195.0,2.5,24.0,202.0,163.63,123.49
2016,8,15,10,45,5.5,178.0,2.45,24.5,183.5,150.1,112.67
2016,8,15,11,0,4.0,161.0,2.4,25.0,165.0,136.06,101.48
2016,8,15,11,15,7.0,189.0,2.3,25.0,196.0,161.52,121.08
2016,8,15,11,30,10.0,217.0,2.2,25.0,227.0,187.53,140.87
2016,8,15,11,45,12.5,247.5,2.15,25.0,259.5,215.82,162.25
2016,8,15,12,0,15.0,278.0,2.1,25.0,292.0,244.7,183.89
2016,8,15,12,15,12.0,239.0,2.05,25.0,250.5,210.83,158.2
2016,8,15,12,30,9.0,200.0,2.0,25.0,209.0,176.2,131.92
2016,8,15,12,45,6.0,172.5,2.0,25.0,178.5,150.81,112.5
2016,8,15,13,0,3.0,145.0,2.0,25.0,148.0,125.03,92.61
2016,8,15,13,15,2.0,140.0,1.95,25.0,142.0,120.02,88.77
2016,8,15,13,30,1.0,135.0,1.9,25.0,136.0,114.91,84.82
2016,8,15,13,45,3.5,155.0,1.9,25.0,158.5,134.6,100.25
2016,8,15,14,0,6.0,175.0,1.9,25.0,181.0,154.55,115.8
2016,8,15,14,15,6.5,180.5,1.9,25.0,186.5,160.07,120.15
2016,8,15,14,30,7.0,186.0,1.9,25.0,192.0,165.64,124.61
2016,8,15,14,45,6.5,183.5,1.9,25.0,189.0,163.16,122.88
2016,8,15,15,0,6.0,181.0,1.9,25.0,186.0,160.69,121.18
2016,8,15,15,15,3.0,148.0,1.9,25.0,150.5,128.52,96.33
2016,8,15,15,30,0.0,115.0,1.9,25.0,115.0,96.62,71.44
2016,8,15,15,45,4.5,158.5,1.95,25.0,162.0,139.79,105.84
2016,8,15,16,0,9.0,202.0,2.0,25.0,209.0,185.23,141.68
2016,8,15,16,15,4.5,153.0,1.95,24.5,156.5,135.7,103.31
2016,8,15,16,30,0.0,104.0,1.9,24.0,104.0,87.3,65.18
2016,8,15,16,45,0.0,107.0,1.9,24.0,107.0,90.41,68.0
2016,8,15,17,0,0.0,110.0,1.9,24.0,110.0,93.94,71.12
2016,8,15,17,15,0.0,95.0,1.85,24.0,95.0,80.72,60.64
2016,8,15,17,30,0.0,80.0,1.8,24.0,80.0,67.48,50.03
2016,8,15,17,45,0.0,65.0,1.75,24.0,65.0,54.22,39.23
2016,8,15,18,0,0.0,50.0,1.7,24.0,50.0,41.38,28.6
2016,8,15,18,15,0.0,36.5,1.65,23.5,36.5,30.15,19.2
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,18.96,9.72
2016,8,15,18,45,0.0,13.5,1.55,23.0,13.5,11.11,2.49
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.41,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,12.38,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,23.52,13.03
2016,8,16,6,45,19.0,50.5,2.65,21.5,54.5,39.76,28.22
2016,8,16,7,0,38.0,72.0,2.7,22.0,80.0,55.77,42.5
2016,8,16,7,15,51.5,95.5,2.75,22.0,109.5,72.75,57.45
2016,8,16,7,30,65.0,119.0,2.8,22.0,139.0,89.42,71.85
2016,8,16,7,45,32.5,106.5,2.85,22.5,116.5,82.88,65.98
2016,8,16,8,0,0.0,94.0,2.9,23.0,94.0,76.74,60.41
2016,8,16,8,15,0.0,120.5,2.85,23.0,120.5,96.82,77.23
2016,8,16,8,30,0.0,147.0,2.8,23.0,147.0,116.5,93.45
2016,8,16,8,45,0.0,143.5,2.8,23.5,143.5,115.04,87.61
2016,8,16,9,0,0.0,140.0,2.8,24.0,140.0,113.53,85.92
2016,8,16,9,15,11.5,198.0,2.7,24.0,206.0,159.36,121.3
2016,8,16,9,30,23.0,256.0,2.6,24.0,272.0,206.55,157.14
2016,8,16,9,45,26.0,277.5,2.55,24.5,297.0,226.97,172.06
2016,8,16,10,0,29.0,299.0,2.5,25.0,322.0,242.11,182.94
2016,8,16,10,15,43.0,335.5,2.35,25.0,371.0,279.86,210.98
2016,8,16,10,30,57.0,372.0,2.2,25.0,420.0,320.15,240.62
2016,8,16,10,45,88.5,404.0,2.1,25.5,481.0,368.75,275.64
2016,8,16,11,0,120.0,436.0,2.0,26.0,542.0,421.04,312.83
2016,8,16,11,15,71.0,387.5,1.9,26.0,451.0,363.83,270.83
2016,8,16,11,30,22.0,339.0,1.8,26.0,360.0,296.22,220.76
2016,8,16,11,45,25.5,341.5,1.7,26.5,365.5,307.49,228.73
2016,8,16,12,0,29.0,344.0,1.6,27.0,371.0,316.64,234.8
2016,8,16,12,15,25.0,343.5,1.55,27.0,367.0,317.34,235.06
2016,8,16,12,30,21.0,343.0,1.5,27.0,363.0,308.77,228.64
2016,8,16,12,45,53.0,404.0,1.5,27.0,455.0,404.2,298.24
2016,8,16,13,0,85.0,465.0,1.5,27.0,547.0,494.83,362.19
2016,8,16,13,15,84.5,459.0,1.55,27.0,539.5,495.45,362.45
2016,8,16,13,30,84.0,453.0,1.6,27.0,532.0,495.4,362.9
2016,8,16,13,45,42.0,272.0,1.7,27.0,311.5,286.66,213.65
2016,8,16,14,0,0.0,91.0,1.8,27.0,91.0,76.33,54.16
2016,8,16,14,15,0.0,109.0,1.85,27.0,109.0,91.64,66.38
2016,8,16,14,30,0.0,127.0,1.9,27.0,127.0,107.12,78.47
2016,8,16,14,45,2.0,148.0,2.0,27.0,150.0,127.4,94.38
2016,8,16,15,0,4.0,169.0,2.1,27.0,173.0,148.06,110.56
2016,8,16,15,15,10.5,210.5,2.2,26.5,219.0,192.33,145.3
2016,8,16,15,30,17.0,252.0,2.3,26.0,265.0,238.44,181.3
2016,8,16,15,45,26.5,254.0,2.4,26.0,272.5,267.74,204.34
2016,8,16,16,0,36.0,256.0,2.5,26.0,280.0,280.97,215.3
2016,8,16,16,15,27.5,227.5,2.5,25.5,245.0,244.78,188.41
2016,8,16,16,30,19.0,199.0,2.5,25.0,210.0,194.27,150.02
2016,8,16,16,45,9.5,139.5,2.55,25.0,145.0,128.91,98.76
2016,8,16,17,0,0.0,80.0,2.6,25.0,80.0,66.41,48.59
2016,8,16,17,15,0.0,69.0,2.45,24.5,69.0,57.2,41.41
2016,8,16,17,30,0.0,58.0,2.3,24.0,58.0,48.02,34.09
2016,8,16,17,45,0.0,47.5,2.2,24.0,47.5,39.27,26.93
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,30.55,19.66
2016,8,16,18,15,0.0,27.0,1.95,24.0,27.0,22.26,12.66
2016,8,16,18,30,0.0,17.0,1.8,24.0,17.0,13.99,5.63
2016,8,16,18,45,0.0,10.0,1.7,24.0,10.0,8.21,0.2
2016,8,16,19,0,0.0,3.0,1.6,24.0,3.0,2.56,0.0
2016,8,16,19,15,0.0,1.5,1.55,24.0,1.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,5.55,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,10.69,2.71
2016,8,17,6,45,0.0,24.5,2.5,23.5,24.5,20.2,11.45
2016,8,17,7,0,0.0,36.0,2.6,24.0,36.0,29.73,19.9
2016,8,17,7,15,0.0,50.0,2.7,24.0,50.0,41.37,30.1
2016,8,17,7,30,0.0,64.0,2.8,24.0,64.0,52.94,40.1
2016,8,17,7,45,0.0,73.5,2.95,24.5,73.5,60.73,46.6
2016,8,17,8,0,0.0,83.0,3.1,25.0,83.0,68.46,52.92
2016,8,17,8,15,35.0,148.5,3.15,25.0,166.5,112.15,89.49
2016,8,17,8,30,70.0,214.0,3.2,25.0,250.0,152.55,122.63
2016,8,17,8,45,110.5,244.0,3.25,25.5,308.0,167.63,126.61
2016,8,17,9,0,151.0,274.0,3.3,26.0,366.0,203.03,149.36
2016,8,17,9,15,195.0,295.0,3.3,26.0,423.5,239.71,174.58
2016,8,17,9,30,239.0,316.0,3.3,26.0,481.0,282.18,205.62
2016,8,17,9,45,240.5,338.0,3.3,26.5,513.5,318.56,233.83
2016,8,17,10,0,242.0,360.0,3.3,27.0,546.0,355.27,262.12
2016,8,17,10,15,258.0,376.5,3.3,27.0,583.5,390.7,289.44
2016,8,17,10,30,274.0,393.0,3.3,27.0,621.0,432.63,321.25
2016,8,17,10,45,237.5,415.5,3.3,27.5,618.5,454.82,337.58
2016,8,17,11,0,201.0,438.0,3.3,28.0,616.0,470.31,348.39
2016,8,17,11,15,159.5,448.5,3.3,28.0,592.0,469.76,347.9
2016,8,17,11,30,118.0,459.0,3.3,28.0,568.0,464.91,343.98
2016,8,17,11,45,122.0,467.5,3.3,28.5,582.0,487.45,359.52
2016,8,17,12,0,126.0,476.0,3.3,29.0,596.0,510.17,374.91
2016,8,17,12,15,219.5,468.0,3.3,29.0,677.5,590.84,433.64
2016,8,17,12,30,313.0,460.0,3.3,29.0,759.0,685.6,500.76
2016,8,17,12,45,285.0,466.5,3.3,29.0,738.0,685.27,499.63
2016,8,17,13,0,257.0,473.0,3.3,29.0,717.0,682.13,497.08
2016,8,17,13,15,196.0,471.5,3.25,29.0,656.5,625.13,456.84
2016,8,17,13,30,135.0,470.0,3.2,29.0,596.0,576.1,421.68
2016,8,17,13,45,122.5,457.0,3.2,29.0,569.5,559.31,410.35
2016,8,17,14,0,110.0,444.0,3.2,29.0,543.0,523.46,385.56
2016,8,17,14,15,57.5,309.0,3.15,29.0,361.0,342.1,255.09
2016,8,17,14,30,5.0,174.0,3.1,29.0,179.0,153.14,113.06
2016,8,17,14,45,111.0,277.5,3.1,29.0,366.5,385.55,291.04
2016,8,17,15,0,217.0,381.0,3.1,29.0,554.0,599.37,445.79
2016,8,17,15,15,108.5,248.0,3.05,28.5,334.5,355.46,269.03
2016,8,17,15,30,0.0,115.0,3.0,28.0,115.0,96.63,70.43
2016,8,17,15,45,0.0,122.0,2.95,28.0,122.0,102.86,75.77
2016,8,17,16,0,0.0,129.0,2.9,28.0,129.0,109.31,81.05
2016,8,17,16,15,3.0,151.0,2.8,27.5,153.0,132.68,99.94
2016,8,17,16,30,6.0,173.0,2.7,27.0,177.0,157.47,120.01
2016,8,17,16,45,3.0,123.5,2.65,27.0,125.5,108.38,81.56
2016,8,17,17,0,0.0,74.0,2.6,27.0,74.0,61.39,44.16
2016,8,17,17,15,0.0,64.0,2.45,26.5,64.0,53.03,37.68
2016,8,17,17,30,0.0,54.0,2.3,26.0,54.0,44.69,31.07
2016,8,17,17,45,0.0,44.0,2.15,26.0,44.0,36.36,24.29
2016,8,17,18,0,0.0,34.0,2.0,26.0,34.0,28.06,17.42
2016,8,17,18,15,0.0,25.0,1.9,25.5,25.0,20.6,11.19
2016,8,17,18,30,0.0,16.0,1.8,25.0,16.0,13.16,4.9
2016,8,17,18,45,0.0,9.0,1.75,24.5,9.0,7.39,0.0
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.71,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.0,1.3,23.0,4.0,3.41,0.0
2016,8,18,6,30,0.0,8.0,1.4,23.0,8.0,6.57,0.0
2016,8,18,6,45,0.0,15.0,1.55,23.0,15.0,12.33,4.81
2016,8,18,7,0,0.0,22.0,1.7,23.0,22.0,18.11,10.0
2016,8,18,7,15,0.0,31.0,1.75,23.5,31.0,25.57,16.54
2016,8,18,7,30,0.0,40.0,1.8,24.0,40.0,33.04,22.98
2016,8,18,7,45,0.0,60.0,1.9,24.5,60.0,49.69,37.18
2016,8,18,8,0,0.0,80.0,2.0,25.0,80.0,66.16,50.97
2016,8,18,8,15,0.0,105.5,2.05,25.0,105.5,85.85,67.37
2016,8,18,8,30,0.0,131.0,2.1,25.0,131.0,105.11,83.19
2016,8,18,8,45,57.5,201.0,2.2,25.5,236.0,149.06,112.76
2016,8,18,9,0,115.0,271.0,2.3,26.0,341.0,198.07,146.62
2016,8,18,9,15,179.0,292.5,2.3,26.0,412.0,236.11,172.09
2016,8,18,9,30,243.0,314.0,2.3,26.0,483.0,282.56,205.18
2016,8,18,9,45,150.0,325.0,2.3,26.0,431.5,284.34,210.5
2016,8,18,10,0,57.0,336.0,2.3,26.0,380.0,278.45,208.74
2016,8,18,10,15,120.0,371.0,2.25,26.0,469.0,334.37,249.66
2016,8,18,10,30,183.0,406.0,2.2,26.0,558.0,402.68,299.54
2016,8,18,10,45,193.0,421.5,2.15,26.5,587.5,436.66,323.73
2016,8,18,11,0,203.0,437.0,2.1,27.0,617.0,471.67,348.37
2016,8,18,11,15,164.5,448.5,2.05,27.0,596.0,473.83,349.56
2016,8,18,11,30,126.0,460.0,2.0,27.0,575.0,472.02,347.72
2016,8,18,11,45,159.0,469.5,1.95,27.0,617.5,516.86,379.8
2016,8,18,12,0,192.0,479.0,1.9,27.0,660.0,564.34,413.09
2016,8,18,12,15,152.5,478.5,1.85,27.0,623.0,546.94,399.88
2016,8,18,12,30,113.0,478.0,1.8,27.0,586.0,516.42,377.87
2016,8,18,12,45,168.0,478.5,1.8,27.0,638.5,584.98,426.97
2016,8,18,13,0,223.0,479.0,1.8,27.0,691.0,646.46,469.98
2016,8,18,13,15,167.0,471.0,1.75,27.0,629.0,598.88,435.86
2016,8,18,13,30,111.0,463.0,1.7,27.0,567.0,532.03,388.91
2016,8,18,13,45,166.0,454.5,1.7,27.0,605.5,599.58,437.83
2016,8,18,14,0,221.0,446.0,1.7,27.0,644.0,651.89,474.98
2016,8,18,14,15,117.0,351.0,1.7,27.0,456.0,460.6,340.94
2016,8,18,14,30,13.0,256.0,1.7,27.0,268.0,234.77,175.01
2016,8,18,14,45,8.0,208.5,1.75,27.0,216.0,187.26,140.11
2016,8,18,15,0,3.0,161.0,1.8,27.0,164.0,140.03,104.18
2016,8,18,15,15,78.5,251.0,1.85,27.0,308.0,311.96,237.66
2016,8,18,15,30,154.0,341.0,1.9,27.0,452.0,500.54,376.44
2016,8,18,15,45,77.0,242.0,1.95,27.0,297.5,303.04,230.72
2016,8,18,16,0,0.0,143.0,2.0,27.0,143.0,122.06,90.98
2016,8,18,16,15,32.0,186.5,2.0,26.5,204.0,205.43,157.98
2016,8,18,16,30,64.0,230.0,2.0,26.0,265.0,283.01,219.16
2016,8,18,16,45,32.0,147.5,2.05,26.0,165.0,166.22,128.38
2016,8,18,17,0,0.0,65.0,2.1,26.0,65.0,53.88,38.23
2016,8,18,17,15,0.0,56.0,2.0,25.5,56.0,46.36,32.42
2016,8,18,17,30,0.0,47.0,1.9,25.0,47.0,38.86,26.43
2016,8,18,17,45,0.0,38.0,1.85,25.0,38.0,31.37,20.3
2016,8,18,18,0,0.0,29.0,1.8,25.0,29.0,23.91,14.09
2016,8,18,18,15,0.0,21.0,1.85,24.5,21.0,17.29,8.53
2016,8,18,18,30,0.0,13.0,1.9,24.0,13.0,10.68,2.92
2016,8,18,18,45,0.0,7.5,1.95,24.0,7.5,6.15,0.0
2016,8,18,19,0,0.0,2.0,2.0,24.0,2.0,1.71,0.0
2016,8,18,19,15,0.0,1.0,2.1,24.0,1.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,17.0,2.0,23.5,21.5,14.51,0.0
2016,8,19,6,30,99.0,34.0,2.2,24.0,43.0,26.3,14.42
2016,8,19,6,45,203.0,50.5,2.4,24.5,85.5,38.27,26.49
2016,8,19,7,0,307.0,67.0,2.6,25.0,128.0,50.27,37.23
2016,8,19,7,15,378.5,79.0,2.8,25.0,178.5,58.59,44.67
2016,8,19,7,30,450.0,91.0,3.0,25.0,229.0,66.72,51.69
2016,8,19,7,45,513.0,96.0,3.2,25.5,284.0,70.91,55.06
2016,8,19,8,0,576.0,101.0,3.4,26.0,339.0,72.9,56.45
2016,8,19,8,15,396.0,159.0,3.5,26.0,333.5,106.63,84.55
2016,8,19,8,30,216.0,217.0,3.6,26.0,328.0,149.5,119.72
2016,8,19,8,45,228.5,241.0,3.7,26.5,369.5,171.35,126.93
2016,8,19,9,0,241.0,265.0,3.8,27.0,411.0,208.27,149.42
2016,8,19,9,15,499.5,193.0,3.8,27.5,527.5,215.24,142.36
2016,8,19,9,30,758.0,121.0,3.8,28.0,644.0,265.54,173.22
2016,8,19,9,45,781.0,119.0,3.8,28.5,687.5,321.24,219.91
2016,8,19,10,0,804.0,117.0,3.8,29.0,731.0,378.7,268.0
2016,8,19,10,15,493.0,261.5,3.75,29.0,644.0,406.5,297.22
2016,8,19,10,30,182.0,406.0,3.7,29.0,557.0,403.04,298.14
2016,8,19,10,45,512.5,263.5,3.7,29.0,709.5,486.82,361.06
2016,8,19,11,0,843.0,121.0,3.7,29.0,862.0,597.6,444.71
2016,8,19,11,15,496.5,292.0,3.65,29.0,731.5,565.47,419.63
2016,8,19,11,30,150.0,463.0,3.6,29.0,601.0,491.71,362.39
2016,8,19,11,45,156.0,471.0,3.6,29.5,616.5,516.9,380.05
2016,8,19,12,0,162.0,479.0,3.6,30.0,632.0,542.31,397.28
2016,8,19,12,15,189.5,480.5,3.55,30.0,660.5,579.61,423.88
2016,8,19,12,30,217.0,482.0,3.5,30.0,689.0,618.15,451.11
2016,8,19,12,45,225.5,479.0,3.45,30.0,693.5,636.83,464.14
2016,8,19,13,0,234.0,476.0,3.4,30.0,698.0,654.76,476.73
2016,8,19,13,15,224.5,471.5,3.35,30.0,682.5,653.7,475.91
2016,8,19,13,30,215.0,467.0,3.3,30.0,667.0,650.9,474.03
2016,8,19,13,45,178.0,457.5,3.25,30.0,620.5,615.09,448.83
2016,8,19,14,0,141.0,448.0,3.2,30.0,574.0,577.04,422.02
2016,8,19,14,15,237.0,418.5,3.1,30.0,623.0,647.48,474.28
2016,8,19,14,30,333.0,389.0,3.0,30.0,672.0,735.9,536.96
2016,8,19,14,45,545.0,268.0,2.95,30.0,708.5,842.2,614.68
2016,8,19,15,0,757.0,147.0,2.9,30.0,745.0,922.49,670.22
2016,8,19,15,15,743.0,144.0,2.7,29.5,705.5,900.53,656.35
2016,8,19,15,30,729.0,141.0,2.5,29.0,666.0,881.68,645.38
2016,8,19,15,45,713.0,136.5,2.4,29.0,621.5,850.19,625.53
2016,8,19,16,0,697.0,132.0,2.3,29.0,577.0,816.15,604.03
2016,8,19,16,15,459.0,184.0,2.15,28.5,467.5,636.54,480.38
2016,8,19,16,30,221.0,236.0,2.0,28.0,358.0,442.52,338.51
2016,8,19,16,45,411.0,171.0,1.9,28.0,367.5,555.58,427.03
2016,8,19,17,0,601.0,106.0,1.8,28.0,377.0,625.3,480.51
2016,8,19,17,15,558.0,98.5,1.7,27.5,323.5,560.14,434.12
2016,8,19,17,30,515.0,91.0,1.6,27.0,270.0,496.44,388.02
2016,8,19,17,45,460.0,80.5,1.55,27.0,218.5,423.53,332.65
2016,8,19,18,0,405.0,70.0,1.5,27.0,167.0,349.8,274.6
2016,8,19,18,15,315.5,57.0,1.55,26.5,120.5,264.95,206.12
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,189.6,142.73
2016,8,19,18,45,113.0,26.5,1.7,26.0,41.5,93.33,51.38
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.68,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,24.0,3.0,2.56,0.0
2016,8,20,6,30,0.0,6.0,1.9,24.0,6.0,4.92,0.0
2016,8,20,6,45,0.0,13.0,2.0,24.0,13.0,10.68,3.35
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,16.46,8.5
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,23.08,14.33
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,29.72,20.11
2016,8,20,7,45,0.0,42.5,2.3,24.5,42.5,35.12,24.67
2016,8,20,8,0,0.0,49.0,2.4,25.0,49.0,40.53,29.16
2016,8,20,8,15,0.0,68.0,2.5,25.0,68.0,56.38,42.52
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,72.25,55.72
2016,8,20,8,45,0.0,92.5,2.75,25.5,92.5,76.77,56.45
2016,8,20,9,0,0.0,98.0,2.9,26.0,98.0,81.29,59.73
2016,8,20,9,15,0.0,115.5,2.9,26.0,115.5,95.27,70.61
2016,8,20,9,30,0.0,133.0,2.9,26.0,133.0,109.34,81.47
2016,8,20,9,45,3.0,161.0,2.95,26.0,163.5,132.64,99.38
2016,8,20,10,0,6.0,189.0,3.0,26.0,194.0,156.47,117.6
2016,8,20,10,15,8.5,211.0,2.95,26.0,218.5,175.99,132.38
2016,8,20,10,30,11.0,233.0,2.9,26.0,243.0,196.01,147.49
2016,8,20,10,45,10.5,224.5,2.9,26.5,234.0,190.51,142.82
2016,8,20,11,0,10.0,216.0,2.9,27.0,225.0,184.68,137.98
2016,8,20,11,15,11.0,231.5,2.85,27.0,242.0,199.24,148.94
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,214.07,160.02
2016,8,20,11,45,13.0,259.0,2.8,27.0,272.0,226.22,169.08
2016,8,20,12,0,14.0,271.0,2.8,27.0,285.0,238.56,178.28
2016,8,20,12,15,23.0,330.0,2.7,27.0,352.0,305.27,227.93
2016,8,20,12,30,32.0,389.0,2.6,27.0,419.0,369.34,274.62
2016,8,20,12,45,24.0,342.5,2.55,27.0,365.0,324.76,241.74
2016,8,20,13,0,16.0,296.0,2.5,27.0,311.0,267.66,199.65
2016,8,20,13,15,10.0,225.5,2.45,27.0,235.0,201.45,150.2
2016,8,20,13,30,4.0,155.0,2.4,27.0,159.0,135.01,99.68
2016,8,20,13,45,2.0,126.5,2.35,27.0,128.5,108.64,79.48
2016,8,20,14,0,0.0,98.0,2.3,27.0,98.0,82.27,59.04
2016,8,20,14,15,0.5,119.0,2.15,27.0,119.5,100.73,73.51
