Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,30,1.0,140.0,2.0,27.0,141.0,119.43,88.09
2016,8,20,14,45,1.0,144.0,1.95,27.0,145.5,122.98,90.94
2016,8,20,15,0,1.0,148.0,1.9,27.0,150.0,126.59,93.9
2016,8,20,15,15,5.0,181.5,1.75,26.5,186.0,160.79,120.87
2016,8,20,15,30,9.0,215.0,1.6,26.0,222.0,196.31,148.71
2016,8,20,15,45,4.5,151.5,1.45,26.0,155.0,133.7,100.45
2016,8,20,16,0,0.0,88.0,1.3,26.0,88.0,73.22,53.05
2016,8,20,16,15,0.0,63.0,1.15,25.5,63.0,52.29,36.66
2016,8,20,16,30,0.0,38.0,1.0,25.0,38.0,31.46,20.03
2016,8,20,16,45,0.0,69.0,0.85,25.0,69.0,57.23,41.1
2016,8,20,17,0,0.0,100.0,0.7,25.0,100.0,84.87,63.57
2016,8,20,17,15,0.0,85.5,0.6,25.0,85.5,72.08,53.39
2016,8,20,17,30,0.0,71.0,0.5,25.0,71.0,59.27,43.13
2016,8,20,17,45,143.0,79.0,0.4,25.0,112.5,192.17,152.78
2016,8,20,18,0,286.0,87.0,0.3,25.0,154.0,286.74,225.23
2016,8,20,18,15,205.5,68.0,0.35,24.5,109.5,207.55,160.59
2016,8,20,18,30,125.0,49.0,0.4,24.0,65.0,136.85,101.88
2016,8,20,18,45,62.5,24.5,0.45,24.0,32.5,67.44,32.59
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,4.69,0.0
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,9.04,1.15
2016,8,21,6,45,0.0,22.5,2.6,21.0,22.5,18.54,10.13
2016,8,21,7,0,0.0,34.0,2.6,21.0,34.0,28.07,18.71
2016,8,21,7,15,0.0,48.0,2.55,21.0,48.0,39.71,29.04
2016,8,21,7,30,0.0,62.0,2.5,21.0,62.0,51.34,39.24
2016,8,21,7,45,0.0,44.0,2.5,21.5,44.0,36.37,26.09
2016,8,21,8,0,0.0,26.0,2.5,22.0,26.0,21.45,13.02
2016,8,21,8,15,0.0,66.5,2.55,22.5,66.5,55.13,41.92
2016,8,21,8,30,0.0,107.0,2.6,23.0,107.0,87.46,69.08
2016,8,21,8,45,3.0,146.0,2.65,23.5,148.0,116.94,89.15
2016,8,21,9,0,6.0,185.0,2.7,24.0,189.0,147.0,112.25
2016,8,21,9,15,12.0,213.5,2.6,24.0,221.5,170.8,130.23
2016,8,21,9,30,18.0,242.0,2.5,24.0,254.0,195.74,149.0
2016,8,21,9,45,30.5,281.0,2.45,24.5,303.5,225.3,170.75
2016,8,21,10,0,43.0,320.0,2.4,25.0,353.0,263.27,198.77
2016,8,21,10,15,51.0,345.5,2.1,25.0,386.5,292.12,219.93
2016,8,21,10,30,59.0,371.0,1.8,25.0,420.0,322.45,241.93
2016,8,21,10,45,48.0,368.5,1.5,25.5,409.5,322.73,241.03
2016,8,21,11,0,37.0,366.0,1.2,26.0,399.0,321.24,238.72
2016,8,21,11,15,34.0,367.0,0.95,26.0,398.0,326.1,241.51
2016,8,21,11,30,31.0,368.0,0.7,26.0,397.0,330.43,243.7
2016,8,21,11,45,57.5,412.0,0.45,26.0,466.5,392.25,286.82
2016,8,21,12,0,84.0,456.0,0.2,26.0,536.0,457.72,330.32
2016,8,21,12,15,116.0,469.5,0.5,26.0,580.0,512.48,370.01
2016,8,21,12,30,148.0,483.0,0.8,26.0,624.0,562.82,406.81
2016,8,21,12,45,135.0,479.0,1.1,26.5,607.5,559.54,405.41
2016,8,21,13,0,122.0,475.0,1.4,27.0,591.0,554.55,402.93
2016,8,21,13,15,164.0,470.5,1.55,26.5,624.0,598.71,436.29
2016,8,21,13,30,206.0,466.0,1.7,26.0,657.0,643.61,469.8
2016,8,21,13,45,125.0,426.5,1.9,26.0,542.0,535.32,394.46
2016,8,21,14,0,44.0,387.0,2.1,26.0,427.0,404.71,301.03
2016,8,21,14,15,38.0,364.0,2.2,26.0,398.0,379.33,283.7
2016,8,21,14,30,32.0,341.0,2.3,26.0,369.0,353.24,265.16
2016,8,21,14,45,42.5,342.0,2.45,26.0,377.5,367.6,276.88
2016,8,21,15,0,53.0,343.0,2.6,26.0,386.0,382.07,288.59
2016,8,21,15,15,59.5,329.5,2.6,25.5,375.0,377.14,286.37
2016,8,21,15,30,66.0,316.0,2.6,25.0,364.0,371.81,283.97
2016,8,21,15,45,39.0,262.5,2.65,25.0,290.5,290.69,223.04
2016,8,21,16,0,12.0,209.0,2.7,25.0,217.0,195.83,150.12
2016,8,21,16,15,43.5,219.5,2.65,25.0,244.0,252.43,195.88
2016,8,21,16,30,75.0,230.0,2.6,25.0,271.0,294.35,229.65
2016,8,21,16,45,76.0,206.0,2.55,25.0,243.5,269.8,211.39
2016,8,21,17,0,77.0,182.0,2.5,25.0,216.0,244.77,192.71
2016,8,21,17,15,72.0,157.0,2.35,24.5,185.5,213.54,168.9
2016,8,21,17,30,67.0,132.0,2.2,24.0,155.0,182.26,144.5
2016,8,21,17,45,55.5,108.0,2.1,24.0,125.0,147.94,116.62
2016,8,21,18,0,44.0,84.0,2.0,24.0,95.0,114.17,88.6
2016,8,21,18,15,25.5,62.0,1.9,23.5,68.0,79.73,59.62
2016,8,21,18,30,7.0,40.0,1.8,23.0,41.0,41.36,27.29
2016,8,21,18,45,3.5,20.0,1.7,23.0,20.5,18.79,3.85
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,10.5,1.75,22.5,10.5,8.96,0.0
2016,8,22,6,30,0.0,21.0,1.9,23.0,21.0,17.34,7.1
2016,8,22,6,45,5.0,43.5,2.1,23.5,44.5,34.91,23.7
2016,8,22,7,0,10.0,66.0,2.3,24.0,68.0,52.13,38.93
2016,8,22,7,15,24.0,88.5,2.35,24.0,95.5,67.77,52.68
2016,8,22,7,30,38.0,111.0,2.4,24.0,123.0,83.91,66.57
2016,8,22,7,45,19.0,59.0,2.45,24.5,65.0,48.88,36.46
2016,8,22,8,0,0.0,7.0,2.5,25.0,7.0,5.76,0.0
2016,8,22,8,15,2.5,84.0,2.6,25.5,85.5,69.62,53.66
2016,8,22,8,30,5.0,161.0,2.7,26.0,164.0,125.99,100.29
2016,8,22,8,45,2.5,137.5,2.85,26.5,139.0,110.77,83.17
2016,8,22,9,0,0.0,114.0,3.0,27.0,114.0,93.74,69.34
2016,8,22,9,15,17.0,193.0,3.05,27.0,205.0,156.91,117.88
2016,8,22,9,30,34.0,272.0,3.1,27.0,296.0,214.0,160.85
2016,8,22,9,45,67.0,314.0,3.2,27.5,364.0,259.08,193.58
2016,8,22,10,0,100.0,356.0,3.3,28.0,432.0,309.3,230.23
2016,8,22,10,15,204.5,368.0,3.35,28.0,533.5,370.59,274.79
2016,8,22,10,30,309.0,380.0,3.4,28.0,635.0,445.79,330.16
2016,8,22,10,45,326.0,390.5,3.45,28.0,668.0,487.62,361.5
2016,8,22,11,0,343.0,401.0,3.5,28.0,701.0,530.85,393.54
2016,8,22,11,15,359.5,403.5,3.5,28.0,725.0,568.67,421.31
2016,8,22,11,30,376.0,406.0,3.5,28.0,749.0,607.15,449.21
2016,8,22,11,45,241.0,436.0,3.55,28.5,657.0,557.79,411.85
2016,8,22,12,0,106.0,466.0,3.6,29.0,565.0,484.15,356.61
2016,8,22,12,15,79.0,447.5,3.6,29.0,522.0,455.29,335.88
2016,8,22,12,30,52.0,429.0,3.6,29.0,479.0,423.31,312.49
2016,8,22,12,45,223.5,420.5,3.6,29.0,631.5,596.15,439.93
2016,8,22,13,0,395.0,412.0,3.6,29.0,784.0,757.53,554.32
2016,8,22,13,15,328.0,433.0,3.6,29.0,739.5,731.2,534.1
2016,8,22,13,30,261.0,454.0,3.6,29.0,695.0,700.97,512.15
2016,8,22,13,45,555.5,287.5,3.6,29.0,785.5,849.33,622.37
2016,8,22,14,0,850.0,121.0,3.6,29.0,876.0,965.4,701.92
2016,8,22,14,15,589.5,253.5,3.6,29.0,769.5,873.27,639.25
2016,8,22,14,30,329.0,386.0,3.6,29.0,663.0,732.67,538.18
2016,8,22,14,45,355.0,360.0,3.6,29.0,647.5,735.2,542.72
2016,8,22,15,0,381.0,334.0,3.6,29.0,632.0,735.15,544.73
2016,8,22,15,15,481.5,276.0,3.6,29.0,632.0,790.13,586.45
2016,8,22,15,30,582.0,218.0,3.6,29.0,632.0,820.28,611.16
2016,8,22,15,45,666.5,163.5,3.6,29.0,607.0,840.7,627.4
2016,8,22,16,0,751.0,109.0,3.6,29.0,582.0,837.38,626.82
2016,8,22,16,15,729.0,105.5,3.4,28.5,532.5,795.11,599.88
2016,8,22,16,30,707.0,102.0,3.2,28.0,483.0,755.41,574.68
2016,8,22,16,45,671.5,98.5,3.05,28.0,429.0,698.87,536.25
2016,8,22,17,0,636.0,95.0,2.9,28.0,375.0,642.21,497.13
2016,8,22,17,15,592.5,88.5,2.7,27.5,321.0,576.27,450.94
2016,8,22,17,30,549.0,82.0,2.5,27.0,267.0,511.81,403.31
2016,8,22,17,45,483.5,74.0,2.35,27.0,214.5,433.11,342.31
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,354.27,279.18
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,266.25,207.26
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,188.63,140.68
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,92.03,31.51
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,13.23,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,24.12,11.65
2016,8,23,6,45,223.0,47.0,3.9,24.5,83.0,35.82,24.29
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,47.57,34.87
2016,8,23,7,15,164.5,79.5,4.2,25.0,111.0,59.42,45.35
2016,8,23,7,30,0.0,96.0,4.4,25.0,96.0,75.88,59.51
2016,8,23,7,45,0.0,69.5,4.6,25.5,69.5,57.58,43.73
2016,8,23,8,0,0.0,43.0,4.8,26.0,43.0,35.55,24.76
2016,8,23,8,15,154.5,121.5,4.9,26.0,199.5,85.74,67.13
2016,8,23,8,30,309.0,200.0,5.0,26.0,356.0,134.52,107.55
2016,8,23,8,45,523.0,155.5,5.1,26.5,454.5,121.59,81.1
2016,8,23,9,0,737.0,111.0,5.2,27.0,553.0,158.81,91.33
2016,8,23,9,15,756.0,114.5,5.2,27.5,600.5,215.36,132.48
2016,8,23,9,30,775.0,118.0,5.2,28.0,648.0,273.79,180.22
2016,8,23,9,45,798.0,116.5,5.2,28.5,692.5,331.26,228.82
2016,8,23,10,0,821.0,115.0,5.2,29.0,737.0,390.46,278.71
2016,8,23,10,15,831.5,117.0,5.2,29.0,774.0,450.89,329.34
2016,8,23,10,30,842.0,119.0,5.2,29.0,811.0,507.52,375.96
2016,8,23,10,45,854.5,117.5,5.25,29.5,841.5,561.92,418.99
2016,8,23,11,0,867.0,116.0,5.3,30.0,872.0,615.6,460.21
2016,8,23,11,15,872.0,117.0,5.25,30.0,894.5,665.51,498.2
2016,8,23,11,30,877.0,118.0,5.2,30.0,917.0,713.54,533.9
2016,8,23,11,45,879.5,119.5,5.2,30.5,931.0,758.08,565.36
2016,8,23,12,0,882.0,121.0,5.2,31.0,945.0,800.17,592.9
2016,8,23,12,15,883.5,121.0,5.2,31.0,950.5,837.54,618.11
2016,8,23,12,30,885.0,121.0,5.2,31.0,956.0,872.05,641.29
2016,8,23,12,45,885.0,120.5,5.2,31.0,953.5,901.75,661.18
2016,8,23,13,0,885.0,120.0,5.2,31.0,951.0,928.18,678.89
2016,8,23,13,15,882.5,119.5,5.15,31.0,940.0,948.86,692.48
2016,8,23,13,30,880.0,119.0,5.1,31.0,929.0,965.88,703.73
2016,8,23,13,45,875.5,118.5,5.1,31.0,909.5,977.23,711.69
2016,8,23,14,0,871.0,118.0,5.1,31.0,890.0,984.76,717.29
2016,8,23,14,15,865.0,116.5,5.05,31.0,863.0,985.95,718.49
2016,8,23,14,30,859.0,115.0,5.0,31.0,836.0,983.27,717.34
2016,8,23,14,45,842.5,117.5,4.95,31.0,799.5,970.63,709.75
2016,8,23,15,0,826.0,120.0,4.9,31.0,763.0,966.72,708.18
2016,8,23,15,15,813.5,117.5,4.8,31.0,722.5,945.51,694.8
2016,8,23,15,30,801.0,115.0,4.7,31.0,682.0,920.95,679.38
2016,8,23,15,45,780.0,113.5,4.65,31.0,635.0,886.38,657.6
2016,8,23,16,0,759.0,112.0,4.6,31.0,588.0,849.21,634.13
2016,8,23,16,15,736.5,108.0,4.35,30.5,537.5,805.6,606.48
2016,8,23,16,30,714.0,104.0,4.1,30.0,487.0,764.84,580.54
2016,8,23,16,45,678.5,100.5,3.9,29.5,432.5,707.94,542.84
2016,8,23,17,0,643.0,97.0,3.7,29.0,378.0,650.86,504.26
2016,8,23,17,15,599.0,90.5,3.4,28.5,323.5,584.11,457.11
2016,8,23,17,30,555.0,84.0,3.1,28.0,269.0,518.82,408.55
2016,8,23,17,45,488.0,75.5,2.85,27.5,215.0,438.07,346.38
2016,8,23,18,0,421.0,67.0,2.6,27.0,161.0,357.97,282.45
2016,8,23,18,15,322.0,54.0,2.55,26.5,113.5,266.99,207.78
2016,8,23,18,30,223.0,41.0,2.5,26.0,66.0,186.93,138.68
2016,8,23,18,45,111.5,20.5,2.5,26.0,33.0,90.4,19.65
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.5,2.75,23.0,22.0,11.52,0.0
2016,8,24,6,30,222.0,27.0,3.0,23.0,44.0,22.31,10.07
2016,8,24,6,45,343.0,38.0,3.3,23.5,90.0,30.8,20.17
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,39.19,27.87
2016,8,24,7,15,533.5,56.5,3.75,24.5,190.0,44.32,32.51
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,49.39,36.89
2016,8,24,7,45,658.0,67.0,4.1,25.5,301.0,50.95,38.09
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,57.29,43.28
2016,8,24,8,15,743.0,74.0,4.3,26.0,413.0,59.56,45.03
2016,8,24,8,30,773.0,78.0,4.3,26.0,468.0,61.76,46.7
2016,8,24,8,45,798.5,79.5,4.35,26.5,521.0,89.57,49.28
2016,8,24,9,0,824.0,81.0,4.4,27.0,574.0,155.82,85.31
2016,8,24,9,15,840.0,83.5,4.4,27.5,622.0,215.76,129.22
2016,8,24,9,30,856.0,86.0,4.4,28.0,670.0,276.95,179.64
2016,8,24,9,45,868.0,87.5,4.4,28.5,713.0,337.18,231.1
2016,8,24,10,0,880.0,89.0,4.4,29.0,756.0,397.66,282.43
2016,8,24,10,15,889.0,90.5,4.4,29.0,792.0,456.83,332.28
2016,8,24,10,30,898.0,92.0,4.4,29.0,828.0,515.38,380.29
2016,8,24,10,45,904.0,93.5,4.4,29.5,857.5,571.44,424.23
2016,8,24,11,0,910.0,95.0,4.4,30.0,887.0,626.04,465.62
2016,8,24,11,15,913.5,96.0,4.35,30.0,908.5,676.93,503.95
2016,8,24,11,30,917.0,97.0,4.3,30.0,930.0,725.67,539.75
2016,8,24,11,45,911.0,103.0,4.3,30.5,941.5,769.38,569.53
2016,8,24,12,0,905.0,109.0,4.3,31.0,953.0,809.88,595.46
2016,8,24,12,15,905.5,109.0,4.25,31.0,958.0,847.12,619.98
2016,8,24,12,30,906.0,109.0,4.2,31.0,963.0,881.32,642.33
2016,8,24,12,45,903.0,110.0,4.2,31.0,959.0,910.15,661.28
2016,8,24,13,0,900.0,111.0,4.2,31.0,955.0,935.5,677.97
2016,8,24,13,15,897.5,110.5,4.15,31.0,943.0,956.3,691.45
2016,8,24,13,30,895.0,110.0,4.1,31.0,931.0,973.37,702.6
2016,8,24,13,45,888.5,110.5,4.1,31.0,910.5,983.77,709.79
2016,8,24,14,0,882.0,111.0,4.1,31.0,890.0,990.26,714.63
2016,8,24,14,15,875.5,109.5,4.05,31.0,862.5,990.81,715.49
2016,8,24,14,30,869.0,108.0,4.0,31.0,835.0,987.45,713.99
2016,8,24,14,45,539.5,240.0,3.95,31.0,685.0,814.26,598.04
2016,8,24,15,0,210.0,372.0,3.9,31.0,535.0,589.86,435.93
2016,8,24,15,15,506.0,242.5,3.85,30.5,606.5,781.18,580.32
2016,8,24,15,30,802.0,113.0,3.8,30.0,678.0,920.89,678.84
2016,8,24,15,45,782.5,111.0,3.75,30.0,631.0,887.03,656.61
2016,8,24,16,0,763.0,109.0,3.7,30.0,584.0,850.53,633.75
2016,8,24,16,15,740.5,105.0,3.5,29.5,533.5,806.71,606.19
2016,8,24,16,30,718.0,101.0,3.3,29.0,483.0,765.51,580.14
2016,8,24,16,45,687.0,96.0,3.1,29.0,429.5,710.27,542.64
2016,8,24,17,0,656.0,91.0,2.9,29.0,376.0,654.58,504.25
2016,8,24,17,15,613.0,85.0,2.6,28.5,321.0,588.65,458.05
2016,8,24,17,30,570.0,79.0,2.3,28.0,266.0,524.12,410.51
2016,8,24,17,45,500.0,71.0,2.05,27.5,212.0,441.36,347.18
2016,8,24,18,0,430.0,63.0,1.8,27.0,158.0,363.51,285.19
2016,8,24,18,15,334.0,50.5,1.75,26.5,111.0,269.49,208.73
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,190.91,140.44
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,90.81,4.21
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.5,11.1,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,43.0,21.44,9.09
2016,8,25,6,45,320.0,39.5,1.8,23.5,88.0,32.08,21.22
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,42.42,30.62
2016,8,25,7,15,498.0,61.5,2.1,24.0,186.0,48.14,35.87
2016,8,25,7,30,569.0,70.0,2.2,24.0,239.0,53.78,40.82
2016,8,25,7,45,615.5,76.5,2.3,24.5,294.0,57.55,43.91
2016,8,25,8,0,662.0,83.0,2.4,25.0,349.0,61.23,46.82
2016,8,25,8,15,694.5,88.0,2.4,25.0,404.0,63.56,48.62
2016,8,25,8,30,727.0,93.0,2.4,25.0,459.0,71.98,55.52
2016,8,25,8,45,753.0,96.0,2.4,25.5,511.0,100.62,58.64
2016,8,25,9,0,779.0,99.0,2.4,26.0,563.0,157.85,88.67
2016,8,25,9,15,796.0,102.5,2.35,26.5,611.0,216.84,131.97
2016,8,25,9,30,813.0,106.0,2.3,27.0,659.0,277.4,181.4
2016,8,25,9,45,829.0,106.5,2.25,27.5,702.0,341.23,234.61
2016,8,25,10,0,845.0,107.0,2.2,28.0,745.0,400.41,283.82
2016,8,25,10,15,854.0,109.0,2.15,28.0,781.0,458.2,331.47
2016,8,25,10,30,863.0,111.0,2.1,28.0,817.0,515.41,377.2
2016,8,25,10,45,871.0,111.5,2.05,28.5,846.5,570.1,418.77
2016,8,25,11,0,879.0,112.0,2.0,29.0,876.0,623.58,457.91
2016,8,25,11,15,883.5,113.0,1.95,29.0,897.5,673.79,494.34
2016,8,25,11,30,888.0,114.0,1.9,29.0,919.0,722.02,528.32
2016,8,25,11,45,892.0,113.5,1.9,29.5,932.5,766.44,557.86
2016,8,25,12,0,896.0,113.0,1.9,30.0,946.0,808.43,583.71
2016,8,25,12,15,896.5,113.0,1.9,30.0,951.0,845.38,607.17
2016,8,25,12,30,897.0,113.0,1.9,30.0,956.0,879.32,628.59
2016,8,25,12,45,896.5,112.5,1.9,30.0,952.5,908.74,647.07
2016,8,25,13,0,896.0,112.0,1.9,30.0,949.0,934.79,663.43
2016,8,25,13,15,893.0,111.5,1.9,30.0,937.0,954.99,676.15
2016,8,25,13,30,890.0,111.0,1.9,30.0,925.0,971.46,686.66
2016,8,25,13,45,886.0,110.0,1.9,30.0,905.5,982.66,694.02
2016,8,25,14,0,882.0,109.0,1.9,30.0,886.0,989.97,699.14
2016,8,25,14,15,875.0,107.5,1.9,30.0,858.0,989.9,699.85
2016,8,25,14,30,868.0,106.0,1.9,30.0,830.0,985.91,698.34
2016,8,25,14,45,620.0,219.5,1.95,30.0,725.5,881.82,633.66
2016,8,25,15,0,372.0,333.0,2.0,30.0,621.0,728.82,529.17
2016,8,25,15,15,247.5,330.5,2.0,30.0,518.0,604.7,444.37
2016,8,25,15,30,123.0,328.0,2.0,30.0,415.0,462.55,343.34
2016,8,25,15,45,121.5,304.0,2.0,30.0,385.0,436.3,326.41
2016,8,25,16,0,120.0,280.0,2.0,30.0,355.0,409.26,308.09
2016,8,25,16,15,144.0,255.0,1.9,29.5,337.0,403.14,306.03
2016,8,25,16,30,168.0,230.0,1.8,29.0,319.0,394.79,302.17
2016,8,25,16,45,283.5,188.0,1.75,29.0,318.5,456.52,351.52
2016,8,25,17,0,399.0,146.0,1.7,29.0,318.0,507.83,391.86
2016,8,25,17,15,483.5,111.0,1.55,28.5,289.5,514.82,399.24
2016,8,25,17,30,568.0,76.0,1.4,28.0,261.0,519.64,404.12
2016,8,25,17,45,504.0,67.5,1.3,27.5,208.0,440.36,344.0
2016,8,25,18,0,440.0,59.0,1.2,27.0,155.0,365.59,285.2
2016,8,25,18,15,343.0,47.0,1.2,26.5,108.0,273.95,211.04
2016,8,25,18,30,246.0,35.0,1.2,26.0,61.0,191.26,139.24
2016,8,25,18,45,123.0,17.5,1.2,25.5,30.5,89.66,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,11.52,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,21.17,8.49
2016,8,26,6,45,207.0,44.5,0.9,23.5,77.0,33.94,22.76
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,46.78,34.33
2016,8,26,7,15,379.0,74.5,1.0,24.0,169.5,55.58,42.23
2016,8,26,7,30,451.0,87.0,1.0,24.0,220.0,64.16,49.7
2016,8,26,7,45,501.5,96.0,1.05,24.5,273.0,71.4,55.7
2016,8,26,8,0,552.0,105.0,1.1,25.0,326.0,76.18,59.46
2016,8,26,8,15,588.5,112.0,1.0,25.5,379.0,79.14,61.59
2016,8,26,8,30,625.0,119.0,0.9,26.0,432.0,81.95,63.55
2016,8,26,8,45,654.0,124.0,0.85,26.5,483.5,109.99,67.32
2016,8,26,9,0,683.0,129.0,0.8,27.0,535.0,163.64,96.05
2016,8,26,9,15,703.5,133.5,0.7,27.0,582.0,218.9,136.07
2016,8,26,9,30,724.0,138.0,0.6,27.0,629.0,276.34,181.77
2016,8,26,9,45,738.5,141.5,0.5,27.5,670.5,337.55,230.81
2016,8,26,10,0,753.0,145.0,0.4,28.0,712.0,394.37,275.63
2016,8,26,10,15,764.5,148.0,0.45,28.0,748.0,450.16,319.84
2016,8,26,10,30,776.0,151.0,0.5,28.0,784.0,505.97,362.79
2016,8,26,10,45,781.0,155.0,0.6,28.0,812.5,558.82,402.87
2016,8,26,11,0,786.0,159.0,0.7,28.0,841.0,610.52,441.09
2016,8,26,11,15,547.5,295.5,0.8,28.0,776.5,613.01,442.02
2016,8,26,11,30,309.0,432.0,0.9,28.0,712.0,587.87,422.88
2016,8,26,11,45,569.0,290.0,1.0,28.5,814.5,688.77,496.09
2016,8,26,12,0,829.0,148.0,1.1,29.0,917.0,787.51,565.28
2016,8,26,12,15,566.5,301.0,1.2,29.0,828.5,756.67,540.56
2016,8,26,12,30,304.0,454.0,1.3,29.0,740.0,685.89,489.33
2016,8,26,12,45,342.0,435.0,1.4,29.0,755.0,719.87,514.53
2016,8,26,13,0,380.0,416.0,1.5,29.0,770.0,753.67,538.61
2016,8,26,13,15,601.5,281.5,1.55,29.0,834.0,865.9,617.87
2016,8,26,13,30,823.0,147.0,1.6,29.0,898.0,957.05,677.77
2016,8,26,13,45,818.5,146.0,1.7,29.0,878.5,967.68,685.21
2016,8,26,14,0,814.0,145.0,1.8,29.0,859.0,974.55,691.32
2016,8,26,14,15,806.5,143.0,1.9,29.0,832.0,973.61,692.69
2016,8,26,14,30,799.0,141.0,2.0,29.0,805.0,968.89,691.86
2016,8,26,14,45,794.0,136.0,2.1,29.0,772.0,959.71,688.3
2016,8,26,15,0,789.0,131.0,2.2,29.0,739.0,946.82,682.47
2016,8,26,15,15,775.5,128.0,2.25,29.0,698.5,924.24,669.96
2016,8,26,15,30,762.0,125.0,2.3,29.0,658.0,898.45,655.42
2016,8,26,15,45,524.0,195.0,2.35,29.0,549.5,735.95,547.71
2016,8,26,16,0,286.0,265.0,2.4,29.0,441.0,565.13,425.46
2016,8,26,16,15,264.0,243.5,2.35,28.5,395.0,516.61,393.39
2016,8,26,16,30,242.0,222.0,2.3,28.0,349.0,468.01,359.81
2016,8,26,16,45,207.0,199.0,2.25,27.5,299.5,389.95,303.37
2016,8,26,17,0,172.0,176.0,2.2,27.0,250.0,331.56,260.11
2016,8,26,17,15,160.5,151.5,2.1,26.5,212.5,290.9,229.84
2016,8,26,17,30,149.0,127.0,2.0,26.0,175.0,250.45,198.76
2016,8,26,17,45,128.5,103.0,1.9,26.0,139.0,205.03,162.23
2016,8,26,18,0,108.0,79.0,1.8,26.0,103.0,160.78,125.68
2016,8,26,18,15,75.5,57.0,1.8,25.5,71.0,113.99,86.38
2016,8,26,18,30,43.0,35.0,1.8,25.0,39.0,69.29,47.32
2016,8,26,18,45,21.5,17.5,1.85,25.0,19.5,31.97,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,11.1,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,20.12,7.31
2016,8,27,6,45,239.0,42.0,0.8,23.5,78.0,32.21,21.28
2016,8,27,7,0,341.0,58.0,0.9,24.0,120.0,44.07,32.01
2016,8,27,7,15,384.0,71.0,0.9,24.0,165.0,53.14,40.15
2016,8,27,7,30,427.0,84.0,0.9,24.0,210.0,61.9,47.77
2016,8,27,7,45,378.0,114.0,0.9,24.5,242.5,80.92,63.78
2016,8,27,8,0,329.0,144.0,0.9,25.0,275.0,102.56,81.62
2016,8,27,8,15,489.5,127.0,0.75,25.5,355.0,87.86,68.83
2016,8,27,8,30,650.0,110.0,0.6,26.0,435.0,76.2,58.72
2016,8,27,8,45,677.5,114.5,0.45,26.5,486.0,106.2,63.17
2016,8,27,9,0,705.0,119.0,0.3,27.0,537.0,160.85,92.56
2016,8,27,9,15,724.5,123.0,0.4,27.0,584.0,216.94,133.44
2016,8,27,9,30,744.0,127.0,0.5,27.0,631.0,279.91,183.72
2016,8,27,9,45,755.0,132.5,0.6,27.5,672.5,337.53,230.98
2016,8,27,10,0,766.0,138.0,0.7,28.0,714.0,395.62,278.06
2016,8,27,10,15,777.5,140.5,0.8,28.0,750.0,451.77,323.24
2016,8,27,10,30,789.0,143.0,0.9,28.0,786.0,507.91,367.2
2016,8,27,10,45,794.5,146.5,1.05,28.5,814.0,561.3,407.57
2016,8,27,11,0,800.0,150.0,1.2,29.0,842.0,613.54,445.94
2016,8,27,11,15,805.5,151.5,1.3,29.0,863.5,662.74,481.79
2016,8,27,11,30,811.0,153.0,1.4,29.0,885.0,710.32,515.77
2016,8,27,11,45,817.5,151.5,1.5,29.0,899.5,754.19,546.72
2016,8,27,12,0,824.0,150.0,1.6,29.0,914.0,796.0,575.45
2016,8,27,12,15,563.5,302.0,1.65,29.0,825.5,756.93,544.99
2016,8,27,12,30,303.0,454.0,1.7,29.0,737.0,686.52,492.89
2016,8,27,12,45,562.5,303.0,1.8,29.0,827.0,807.91,581.65
2016,8,27,13,0,822.0,152.0,1.9,29.0,917.0,920.35,658.1
2016,8,27,13,15,819.0,151.5,1.95,29.0,905.5,940.09,670.3
2016,8,27,13,30,816.0,151.0,2.0,29.0,894.0,956.24,681.28
2016,8,27,13,45,488.5,294.5,2.05,29.0,737.0,798.88,576.49
2016,8,27,14,0,161.0,438.0,2.1,29.0,580.0,594.5,432.02
2016,8,27,14,15,473.5,292.5,2.1,29.0,689.0,799.77,581.8
2016,8,27,14,30,786.0,147.0,2.1,29.0,798.0,963.87,691.66
2016,8,27,14,45,772.0,146.5,2.15,29.0,763.0,950.57,683.16
2016,8,27,15,0,758.0,146.0,2.2,29.0,728.0,933.77,674.29
2016,8,27,15,15,743.5,143.0,2.15,29.0,687.5,910.5,660.35
2016,8,27,15,30,729.0,140.0,2.1,29.0,647.0,890.83,648.88
2016,8,27,15,45,706.0,137.5,2.1,29.0,600.5,854.28,626.76
2016,8,27,16,0,683.0,135.0,2.1,29.0,554.0,815.5,603.09
2016,8,27,16,15,657.5,129.5,2.0,28.5,504.0,769.08,574.36
2016,8,27,16,30,632.0,124.0,1.9,28.0,454.0,721.25,544.22
2016,8,27,16,45,599.5,117.0,1.85,28.0,401.5,664.84,506.75
2016,8,27,17,0,567.0,110.0,1.8,28.0,349.0,608.23,468.23
2016,8,27,17,15,520.5,101.0,1.65,27.5,296.0,539.13,419.03
2016,8,27,17,30,474.0,92.0,1.5,27.0,243.0,466.1,365.35
2016,8,27,17,45,411.5,80.0,1.4,26.5,192.0,389.35,306.62
2016,8,27,18,0,349.0,68.0,1.3,26.0,141.0,317.84,249.41
2016,8,27,18,15,257.5,51.5,1.3,25.5,96.0,230.42,177.7
2016,8,27,18,30,166.0,35.0,1.3,25.0,51.0,153.23,108.83
2016,8,27,18,45,83.0,17.5,1.3,25.0,25.5,51.54,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,22.0,17.0,10.67,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,19.34,6.31
2016,8,28,6,45,222.0,42.0,2.1,22.5,75.5,32.16,21.26
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,44.7,32.64
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,53.57,40.57
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,62.22,48.05
2016,8,28,7,45,512.5,92.5,2.45,24.5,271.5,68.94,53.64
2016,8,28,8,0,563.0,101.0,2.5,25.0,325.0,73.48,57.23
2016,8,28,8,15,599.0,108.0,2.6,25.5,378.0,76.57,59.51
2016,8,28,8,30,635.0,115.0,2.7,26.0,431.0,79.51,61.62
2016,8,28,8,45,666.0,118.5,2.8,26.5,482.5,109.79,66.01
2016,8,28,9,0,697.0,122.0,2.9,27.0,534.0,163.57,95.74
2016,8,28,9,15,716.5,126.0,2.95,27.0,581.0,219.29,137.33
2016,8,28,9,30,736.0,130.0,3.0,27.0,628.0,281.96,188.57
2016,8,28,9,45,757.5,130.0,3.15,27.5,671.0,338.2,235.82
2016,8,28,10,0,779.0,130.0,3.3,28.0,714.0,396.1,284.09
2016,8,28,10,15,789.5,132.5,3.35,28.0,750.0,452.56,330.98
2016,8,28,10,30,800.0,135.0,3.4,28.0,786.0,508.85,376.49
2016,8,28,10,45,520.0,279.0,3.45,28.5,708.5,517.48,384.01
2016,8,28,11,0,240.0,423.0,3.5,29.0,631.0,493.27,364.71
2016,8,28,11,15,305.0,414.0,3.5,29.0,684.5,550.43,406.82
2016,8,28,11,30,370.0,405.0,3.5,29.0,738.0,611.31,450.9
2016,8,28,11,45,289.0,436.5,3.55,29.0,699.0,602.01,443.2
2016,8,28,12,0,208.0,468.0,3.6,29.0,660.0,578.65,425.56
2016,8,28,12,15,515.5,310.0,3.65,29.0,790.0,726.21,536.15
2016,8,28,12,30,823.0,152.0,3.7,29.0,920.0,867.29,636.83
2016,8,28,12,45,823.5,150.5,3.75,29.0,917.0,895.88,655.23
2016,8,28,13,0,824.0,149.0,3.8,29.0,914.0,908.5,663.83
2016,8,28,13,15,821.0,148.5,3.8,29.0,902.0,940.91,685.48
2016,8,28,13,30,818.0,148.0,3.8,29.0,890.0,956.99,696.23
2016,8,28,13,45,815.5,145.0,3.85,29.0,871.0,967.3,703.75
2016,8,28,14,0,813.0,142.0,3.9,29.0,852.0,973.84,708.97
2016,8,28,14,15,806.0,140.0,3.9,29.0,824.5,973.18,709.35
2016,8,28,14,30,799.0,138.0,3.9,29.0,797.0,968.75,707.45
2016,8,28,14,45,773.5,144.0,3.95,29.0,759.5,950.82,697.08
2016,8,28,15,0,748.0,150.0,4.0,29.0,722.0,929.41,684.56
2016,8,28,15,15,733.5,146.5,3.95,28.5,681.5,912.65,676.03
2016,8,28,15,30,719.0,143.0,3.9,28.0,641.0,885.87,660.72
2016,8,28,15,45,708.5,135.0,3.85,28.0,597.0,854.81,641.2
2016,8,28,16,0,698.0,127.0,3.8,28.0,553.0,820.94,619.7
2016,8,28,16,15,673.5,122.0,3.65,27.5,503.0,775.52,590.71
2016,8,28,16,30,649.0,117.0,3.5,27.0,453.0,728.61,560.28
2016,8,28,16,45,620.5,109.0,3.4,27.0,401.0,673.74,522.66
2016,8,28,17,0,592.0,101.0,3.3,27.0,349.0,618.41,483.97
2016,8,28,17,15,546.5,93.0,2.9,26.5,295.5,550.26,434.18
2016,8,28,17,30,501.0,85.0,2.5,26.0,242.0,483.85,383.7
2016,8,28,17,45,437.5,74.0,2.15,26.0,190.5,399.27,316.95
2016,8,28,18,0,374.0,63.0,1.8,26.0,139.0,327.02,257.48
2016,8,28,18,15,278.5,48.0,1.65,25.5,94.5,237.86,183.58
2016,8,28,18,30,183.0,33.0,1.5,25.0,50.0,159.63,111.66
2016,8,28,18,45,91.5,16.5,1.4,24.5,25.0,54.43,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.5,10.24,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,33.0,18.58,5.25
2016,8,29,6,45,230.5,40.0,3.3,22.5,74.5,30.7,19.99
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,42.62,30.84
2016,8,29,7,15,168.5,62.0,3.65,23.5,92.0,47.46,35.32
2016,8,29,7,30,0.0,68.0,3.8,24.0,68.0,55.67,42.43
2016,8,29,7,45,298.0,79.0,3.95,24.5,197.0,56.46,42.99
2016,8,29,8,0,596.0,90.0,4.1,25.0,326.0,65.77,50.71
2016,8,29,8,15,631.0,96.0,4.2,25.0,379.0,68.53,52.86
2016,8,29,8,30,666.0,102.0,4.3,25.0,432.0,71.16,54.87
2016,8,29,8,45,701.0,103.0,4.4,25.5,484.5,102.76,59.3
2016,8,29,9,0,736.0,104.0,4.5,26.0,537.0,162.94,94.12
2016,8,29,9,15,433.0,208.0,4.55,26.5,468.5,225.61,154.59
2016,8,29,9,30,130.0,312.0,4.6,27.0,400.0,261.38,194.32
2016,8,29,9,45,116.5,331.5,4.65,27.5,414.5,285.16,212.9
2016,8,29,10,0,103.0,351.0,4.7,28.0,429.0,310.44,232.24
2016,8,29,10,15,209.5,362.0,4.7,28.0,529.0,374.6,279.56
2016,8,29,10,30,316.0,373.0,4.7,28.0,629.0,453.04,337.94
2016,8,29,10,45,174.5,362.5,4.75,28.0,505.0,392.18,294.01
2016,8,29,11,0,33.0,352.0,4.8,28.0,381.0,310.97,232.97
2016,8,29,11,15,205.0,376.0,4.8,28.0,560.0,452.78,340.27
2016,8,29,11,30,377.0,400.0,4.8,28.0,739.0,613.62,458.25
2016,8,29,11,45,200.0,370.5,4.8,28.5,550.5,474.8,355.37
2016,8,29,12,0,23.0,341.0,4.8,29.0,362.0,306.4,228.0
2016,8,29,12,15,25.5,353.5,4.8,29.0,377.5,331.42,246.87
2016,8,29,12,30,28.0,366.0,4.8,29.0,393.0,349.14,259.92
2016,8,29,12,45,452.0,239.0,4.85,29.0,657.5,651.83,490.74
2016,8,29,13,0,876.0,112.0,4.9,29.0,922.0,924.25,681.9
2016,8,29,13,15,560.0,280.5,4.9,29.0,796.0,831.12,614.33
2016,8,29,13,30,244.0,449.0,4.9,29.0,670.0,672.47,496.54
2016,8,29,13,45,232.5,440.0,4.9,29.0,647.0,661.48,489.89
2016,8,29,14,0,221.0,431.0,4.9,29.0,624.0,648.79,481.39
2016,8,29,14,15,533.0,270.0,4.9,29.0,713.5,838.71,623.66
2016,8,29,14,30,845.0,109.0,4.9,29.0,803.0,972.24,716.8
2016,8,29,14,45,526.0,236.5,4.9,29.0,662.5,803.49,600.3
2016,8,29,15,0,207.0,364.0,4.9,29.0,522.0,583.18,437.73
2016,8,29,15,15,190.5,343.5,4.8,28.5,482.5,546.77,413.67
2016,8,29,15,30,174.0,323.0,4.7,28.0,443.0,509.64,388.05
2016,8,29,15,45,466.5,210.5,4.65,28.0,501.0,701.78,536.8
2016,8,29,16,0,759.0,98.0,4.6,28.0,559.0,838.88,636.73
2016,8,29,16,15,736.5,94.5,4.4,27.5,508.5,795.23,607.66
2016,8,29,16,30,714.0,91.0,4.2,27.0,458.0,749.79,578.1
2016,8,29,16,45,399.5,130.0,4.05,27.0,331.0,506.0,398.44
2016,8,29,17,0,85.0,169.0,3.9,27.0,204.0,240.86,189.03
2016,8,29,17,15,79.0,144.0,3.55,26.5,173.0,208.22,164.4
2016,8,29,17,30,73.0,119.0,3.2,26.0,142.0,175.56,138.65
2016,8,29,17,45,60.0,95.5,2.85,25.5,111.5,140.27,109.92
2016,8,29,18,0,47.0,72.0,2.5,25.0,81.0,105.58,81.01
2016,8,29,18,15,23.5,50.5,2.35,24.5,55.0,68.43,49.55
2016,8,29,18,30,0.0,29.0,2.2,24.0,29.0,27.75,14.55
2016,8,29,18,45,0.0,14.5,2.05,24.0,14.5,12.38,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,9.82,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,17.86,4.18
2016,8,30,6,45,248.0,38.0,2.65,22.5,74.5,29.28,18.77
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,40.52,29.04
2016,8,30,7,15,212.0,81.0,2.95,23.5,123.0,60.67,46.64
2016,8,30,7,30,70.0,109.0,3.0,24.0,130.0,82.36,65.26
2016,8,30,7,45,114.5,134.5,3.05,24.5,176.5,97.53,77.96
2016,8,30,8,0,159.0,160.0,3.1,25.0,223.0,114.26,91.68
2016,8,30,8,15,241.5,176.0,3.15,25.5,287.5,120.45,96.34
2016,8,30,8,30,324.0,192.0,3.2,26.0,352.0,130.32,103.96
2016,8,30,8,45,301.0,221.0,3.25,26.5,383.0,163.86,117.23
2016,8,30,9,0,278.0,250.0,3.3,27.0,414.0,205.18,145.04
2016,8,30,9,15,519.0,183.0,3.35,27.0,520.5,226.15,150.89
2016,8,30,9,30,760.0,116.0,3.4,27.0,627.0,280.82,187.55
2016,8,30,9,45,776.5,117.5,3.5,27.5,669.0,338.17,236.16
2016,8,30,10,0,793.0,119.0,3.6,28.0,711.0,396.52,285.1
2016,8,30,10,15,558.0,244.5,3.65,28.0,671.0,439.02,323.38
2016,8,30,10,30,323.0,370.0,3.7,28.0,631.0,455.6,338.35
2016,8,30,10,45,263.0,398.5,3.75,28.0,616.5,469.87,349.68
2016,8,30,11,0,203.0,427.0,3.8,28.0,602.0,476.22,354.38
2016,8,30,11,15,140.5,428.0,3.8,28.0,551.0,453.46,337.54
2016,8,30,11,30,78.0,429.0,3.8,28.0,500.0,418.8,311.57
2016,8,30,11,45,108.5,447.5,3.85,28.5,547.0,466.2,345.9
2016,8,30,12,0,139.0,466.0,3.9,29.0,594.0,524.6,387.34
2016,8,30,12,15,256.5,442.0,3.9,29.0,680.0,622.69,459.07
2016,8,30,12,30,374.0,418.0,3.9,29.0,766.0,719.58,528.64
2016,8,30,12,45,202.0,395.0,3.95,29.0,583.0,550.41,407.58
2016,8,30,13,0,30.0,372.0,4.0,29.0,400.0,365.45,270.79
2016,8,30,13,15,141.5,409.0,3.95,29.0,537.0,527.15,391.32
2016,8,30,13,30,253.0,446.0,3.9,29.0,674.0,696.12,511.43
2016,8,30,13,45,235.5,438.0,3.9,29.0,647.0,663.53,488.41
