Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,0,218.0,430.0,3.9,29.0,620.0,645.89,476.51
2016,8,30,14,15,126.5,383.0,3.8,28.5,492.5,512.09,381.33
2016,8,30,14,30,35.0,336.0,3.7,28.0,365.0,355.56,266.44
2016,8,30,14,45,117.0,349.5,3.65,28.0,440.0,475.58,357.97
2016,8,30,15,0,199.0,363.0,3.6,28.0,515.0,575.15,431.99
2016,8,30,15,15,129.0,330.5,3.45,28.0,427.0,472.91,356.79
2016,8,30,15,30,59.0,298.0,3.3,28.0,339.0,351.07,266.19
2016,8,30,15,45,249.5,260.0,3.2,28.0,413.0,531.69,406.17
2016,8,30,16,0,440.0,222.0,3.1,28.0,487.0,681.57,518.01
2016,8,30,16,15,451.5,196.0,2.85,27.5,446.5,652.76,498.87
2016,8,30,16,30,463.0,170.0,2.6,27.0,406.0,620.77,478.33
2016,8,30,16,45,370.0,164.0,2.4,27.0,339.0,521.7,405.43
2016,8,30,17,0,277.0,158.0,2.2,27.0,272.0,411.69,323.01
2016,8,30,17,15,251.0,137.5,1.95,26.5,229.0,359.19,283.95
2016,8,30,17,30,225.0,117.0,1.7,26.0,186.0,308.04,244.49
2016,8,30,17,45,189.0,95.0,1.45,26.0,145.0,249.94,197.76
2016,8,30,18,0,153.0,73.0,1.2,26.0,104.0,194.62,152.01
2016,8,30,18,15,101.5,51.0,1.15,25.5,69.0,123.05,92.79
2016,8,30,18,30,50.0,29.0,1.1,25.0,34.0,66.08,40.93
2016,8,30,18,45,25.0,14.5,1.05,25.0,17.0,23.4,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,5.5,1.95,23.0,5.5,4.69,0.0
2016,8,31,6,30,0.0,11.0,2.1,23.0,11.0,9.05,0.0
2016,8,31,6,45,0.0,28.0,2.3,23.5,28.0,23.14,13.55
2016,8,31,7,0,0.0,45.0,2.5,24.0,45.0,36.8,25.73
2016,8,31,7,15,0.0,65.5,2.45,24.0,65.5,52.77,39.78
2016,8,31,7,30,0.0,86.0,2.4,24.0,86.0,68.56,53.47
2016,8,31,7,45,80.5,122.5,2.35,24.5,154.0,92.78,73.92
2016,8,31,8,0,161.0,159.0,2.3,25.0,222.0,113.66,91.13
2016,8,31,8,15,122.0,183.0,2.35,25.5,235.0,128.05,102.59
2016,8,31,8,30,83.0,207.0,2.4,26.0,248.0,147.9,118.38
2016,8,31,8,45,134.0,234.5,2.5,26.5,309.0,168.92,125.31
2016,8,31,9,0,185.0,262.0,2.6,27.0,370.0,207.34,150.3
2016,8,31,9,15,450.0,200.0,2.65,27.5,494.0,225.97,153.08
2016,8,31,9,30,715.0,138.0,2.7,28.0,618.0,282.95,189.73
2016,8,31,9,45,478.5,243.5,2.75,28.5,574.0,334.42,239.05
2016,8,31,10,0,242.0,349.0,2.8,29.0,530.0,360.18,264.49
2016,8,31,10,15,170.0,367.5,2.8,29.0,498.0,362.98,268.4
2016,8,31,10,30,98.0,386.0,2.8,29.0,466.0,357.88,265.35
2016,8,31,10,45,58.0,341.0,2.85,29.5,388.5,311.15,230.84
2016,8,31,11,0,18.0,296.0,2.9,30.0,311.0,255.66,189.25
2016,8,31,11,15,163.5,361.5,2.9,30.0,507.5,415.52,308.15
2016,8,31,11,30,309.0,427.0,2.9,30.0,704.0,591.12,433.33
2016,8,31,11,45,549.0,299.5,2.9,30.0,800.0,691.82,507.2
2016,8,31,12,0,789.0,172.0,2.9,30.0,896.0,796.35,583.22
2016,8,31,12,15,399.5,195.0,2.9,30.0,562.0,533.03,397.17
2016,8,31,12,30,10.0,218.0,2.9,30.0,228.0,193.37,142.05
2016,8,31,12,45,14.5,268.0,2.95,30.0,281.5,241.83,179.0
2016,8,31,13,0,19.0,318.0,3.0,30.0,335.0,291.63,215.79
2016,8,31,13,15,163.5,374.5,3.0,30.0,521.0,515.35,381.15
2016,8,31,13,30,308.0,431.0,3.0,30.0,707.0,735.81,534.94
2016,8,31,13,45,219.5,430.0,3.0,30.5,625.0,640.83,466.62
2016,8,31,14,0,131.0,429.0,3.0,31.0,543.0,559.54,408.18
2016,8,31,14,15,443.5,296.0,2.95,31.0,661.5,778.7,568.24
2016,8,31,14,30,756.0,163.0,2.9,31.0,780.0,956.43,689.05
2016,8,31,14,45,746.5,159.0,2.85,31.0,746.0,943.71,680.09
2016,8,31,15,0,737.0,155.0,2.8,31.0,712.0,935.2,675.62
2016,8,31,15,15,440.5,237.0,2.7,30.5,565.0,718.85,530.19
2016,8,31,15,30,144.0,319.0,2.6,30.0,418.0,477.94,356.62
2016,8,31,15,45,407.5,227.5,2.55,30.0,478.5,666.31,499.51
2016,8,31,16,0,671.0,136.0,2.5,30.0,539.0,809.3,601.67
2016,8,31,16,15,645.0,130.5,2.35,29.5,488.5,762.33,570.61
2016,8,31,16,30,619.0,125.0,2.2,29.0,438.0,713.99,539.69
2016,8,31,16,45,586.0,116.5,2.05,29.0,386.0,655.47,499.95
2016,8,31,17,0,553.0,108.0,1.9,29.0,334.0,596.88,459.27
2016,8,31,17,15,504.5,99.0,1.7,28.5,280.5,519.35,403.66
2016,8,31,17,30,456.0,90.0,1.5,28.0,227.0,453.06,354.27
2016,8,31,17,45,390.0,77.0,1.3,28.0,176.5,373.5,292.15
2016,8,31,18,0,324.0,64.0,1.1,28.0,126.0,299.69,232.29
2016,8,31,18,15,229.0,46.5,1.05,27.5,83.0,210.46,159.15
2016,8,31,18,30,134.0,29.0,1.0,27.0,40.0,128.57,79.83
2016,8,31,18,45,67.0,14.5,0.95,26.5,20.0,41.9,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,9.39,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,17.04,2.15
2016,9,1,6,45,202.5,40.5,2.25,23.5,70.0,31.02,20.01
2016,9,1,7,0,297.0,59.0,2.6,24.0,111.0,44.66,32.37
2016,9,1,7,15,368.5,72.5,2.5,24.5,161.0,54.22,40.92
2016,9,1,7,30,440.0,86.0,2.4,25.0,211.0,63.54,48.96
2016,9,1,7,45,491.0,96.0,2.35,26.0,264.0,70.02,54.23
2016,9,1,8,0,542.0,106.0,2.3,27.0,317.0,77.4,60.07
2016,9,1,8,15,578.5,113.5,2.3,27.5,370.0,80.67,62.46
2016,9,1,8,30,615.0,121.0,2.3,28.0,423.0,83.79,64.68
2016,9,1,8,45,645.0,126.0,2.35,28.5,474.0,119.88,71.93
2016,9,1,9,0,675.0,131.0,2.4,29.0,525.0,173.71,103.22
2016,9,1,9,15,695.5,135.5,2.4,29.0,572.0,229.02,144.74
2016,9,1,9,30,716.0,140.0,2.4,29.0,619.0,286.5,191.6
2016,9,1,9,45,502.0,239.5,2.4,29.5,586.0,340.59,241.88
2016,9,1,10,0,288.0,339.0,2.4,30.0,553.0,369.19,268.91
2016,9,1,10,15,263.5,363.5,2.4,30.0,566.5,400.77,293.51
2016,9,1,10,30,239.0,388.0,2.4,30.0,580.0,430.12,315.63
2016,9,1,10,45,238.0,404.0,2.45,30.5,601.5,461.98,338.43
2016,9,1,11,0,237.0,420.0,2.5,31.0,623.0,493.59,360.54
2016,9,1,11,15,225.0,433.5,2.5,31.0,630.5,515.64,376.07
2016,9,1,11,30,213.0,447.0,2.5,31.0,638.0,536.24,390.36
2016,9,1,11,45,195.0,456.0,2.55,31.0,633.0,547.13,397.8
2016,9,1,12,0,177.0,465.0,2.6,31.0,628.0,556.05,403.79
2016,9,1,12,15,189.0,467.0,2.6,31.0,642.0,581.87,421.94
2016,9,1,12,30,201.0,469.0,2.6,31.0,656.0,607.78,439.99
2016,9,1,12,45,250.5,456.5,2.65,31.0,688.0,666.64,481.38
2016,9,1,13,0,300.0,444.0,2.7,31.0,720.0,715.32,515.55
2016,9,1,13,15,394.5,404.0,2.7,31.0,761.5,780.35,561.58
2016,9,1,13,30,489.0,364.0,2.7,31.0,803.0,861.36,617.02
2016,9,1,13,45,475.0,354.5,2.7,31.0,773.0,851.69,610.64
2016,9,1,14,0,461.0,345.0,2.7,31.0,743.0,838.86,602.99
2016,9,1,14,15,308.0,372.5,2.65,31.0,634.5,704.39,510.82
2016,9,1,14,30,155.0,400.0,2.6,31.0,526.0,565.35,412.95
2016,9,1,14,45,225.5,371.5,2.6,31.0,546.0,609.59,447.52
2016,9,1,15,0,296.0,343.0,2.6,31.0,566.0,672.38,493.17
2016,9,1,15,15,371.5,299.0,2.5,30.5,562.0,698.82,515.01
2016,9,1,15,30,447.0,255.0,2.4,30.0,558.0,740.96,547.33
2016,9,1,15,45,230.0,229.5,2.35,30.0,385.0,480.05,361.99
2016,9,1,16,0,13.0,204.0,2.3,30.0,212.0,194.45,145.94
2016,9,1,16,15,16.0,192.5,2.15,29.5,201.5,187.58,142.2
2016,9,1,16,30,19.0,181.0,2.0,29.0,191.0,180.73,137.79
2016,9,1,16,45,14.5,160.5,1.9,29.0,167.5,158.05,120.46
2016,9,1,17,0,10.0,140.0,1.8,29.0,144.0,135.61,103.13
2016,9,1,17,15,5.0,118.5,1.6,28.5,120.5,111.95,84.71
2016,9,1,17,30,0.0,97.0,1.4,28.0,97.0,88.56,66.14
2016,9,1,17,45,0.0,74.5,1.25,27.5,74.5,67.51,49.21
2016,9,1,18,0,0.0,52.0,1.1,27.0,52.0,45.98,31.56
2016,9,1,18,15,0.0,33.0,1.05,26.5,33.0,27.91,16.49
2016,9,1,18,30,0.0,14.0,1.0,26.0,14.0,11.53,1.66
2016,9,1,18,45,0.0,7.0,1.0,26.0,7.0,5.97,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,3.84,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,7.4,0.0
2016,9,2,6,45,0.0,27.5,2.1,22.5,27.5,22.72,13.2
2016,9,2,7,0,0.0,46.0,2.3,23.0,46.0,37.46,26.38
2016,9,2,7,15,0.0,69.0,2.3,23.5,69.0,55.15,41.88
2016,9,2,7,30,0.0,92.0,2.3,24.0,92.0,72.6,56.91
2016,9,2,7,45,10.0,116.0,2.3,24.5,120.0,90.61,72.08
2016,9,2,8,0,20.0,140.0,2.3,25.0,148.0,108.44,86.77
2016,9,2,8,15,12.5,149.0,2.2,25.0,154.0,116.05,92.81
2016,9,2,8,30,5.0,158.0,2.1,25.0,160.0,123.46,98.59
2016,9,2,8,45,36.5,203.0,2.05,25.5,224.0,151.4,114.65
2016,9,2,9,0,68.0,248.0,2.0,26.0,288.0,190.64,142.66
2016,9,2,9,15,41.5,238.0,1.9,26.5,263.5,188.68,141.41
2016,9,2,9,30,15.0,228.0,1.8,27.0,239.0,185.74,139.61
2016,9,2,9,45,11.0,213.5,1.7,27.5,222.0,176.2,131.89
2016,9,2,10,0,7.0,199.0,1.6,28.0,205.0,165.25,123.11
2016,9,2,10,15,48.0,289.5,1.5,28.0,328.0,253.71,189.18
2016,9,2,10,30,89.0,380.0,1.4,28.0,451.0,350.03,259.14
2016,9,2,10,45,171.0,398.0,1.35,28.5,541.5,421.08,309.38
2016,9,2,11,0,253.0,416.0,1.3,29.0,632.0,503.6,366.91
2016,9,2,11,15,457.5,332.0,1.3,29.0,735.0,595.77,433.15
2016,9,2,11,30,662.0,248.0,1.3,29.0,838.0,701.33,507.41
2016,9,2,11,45,667.5,248.5,1.3,29.5,851.0,742.21,533.36
2016,9,2,12,0,673.0,249.0,1.3,30.0,864.0,781.44,558.22
2016,9,2,12,15,473.5,351.5,1.35,30.0,785.5,736.59,525.35
2016,9,2,12,30,274.0,454.0,1.4,30.0,707.0,670.21,477.97
2016,9,2,12,45,242.0,458.0,1.45,30.0,681.0,648.69,464.37
2016,9,2,13,0,210.0,462.0,1.5,30.0,655.0,635.83,455.8
2016,9,2,13,15,140.5,442.0,1.5,30.0,570.5,561.22,404.43
2016,9,2,13,30,71.0,422.0,1.5,30.0,486.0,464.38,336.94
2016,9,2,13,45,371.5,326.0,1.55,30.5,646.0,723.47,521.77
2016,9,2,14,0,672.0,230.0,1.6,31.0,806.0,941.01,665.85
2016,9,2,14,15,662.0,226.5,1.65,30.5,778.5,935.56,662.82
2016,9,2,14,30,652.0,223.0,1.7,30.0,751.0,926.65,660.17
2016,9,2,14,45,470.5,283.0,1.8,30.0,655.0,801.97,578.07
2016,9,2,15,0,289.0,343.0,1.9,30.0,559.0,666.5,486.04
2016,9,2,15,15,301.5,318.5,1.95,30.0,532.5,652.7,479.8
2016,9,2,15,30,314.0,294.0,2.0,30.0,506.0,636.65,471.04
2016,9,2,15,45,467.0,224.5,2.05,30.0,514.0,721.24,534.91
2016,9,2,16,0,620.0,155.0,2.1,30.0,522.0,785.05,582.34
2016,9,2,16,15,592.0,148.0,2.05,29.5,472.0,735.58,550.76
2016,9,2,16,30,564.0,141.0,2.0,29.0,422.0,684.96,518.7
2016,9,2,16,45,530.5,130.5,1.95,29.0,370.5,617.99,473.04
2016,9,2,17,0,497.0,120.0,1.9,29.0,319.0,559.82,432.24
2016,9,2,17,15,447.5,108.5,1.75,28.5,266.5,489.39,381.27
2016,9,2,17,30,398.0,97.0,1.6,28.0,214.0,421.87,330.66
2016,9,2,17,45,328.5,82.0,1.5,27.5,164.5,340.45,267.35
2016,9,2,18,0,259.0,67.0,1.4,27.0,115.0,265.3,206.49
2016,9,2,18,15,174.5,46.5,1.3,26.5,73.5,169.98,128.0
2016,9,2,18,30,90.0,26.0,1.2,26.0,32.0,89.84,46.43
2016,9,2,18,45,45.0,13.0,1.2,25.5,16.0,30.91,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,8.96,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,16.59,0.0
2016,9,3,6,45,174.5,40.5,2.05,22.5,65.5,30.95,19.93
2016,9,3,7,0,270.0,60.0,2.2,23.0,106.0,45.3,33.02
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.5,55.53,42.19
2016,9,3,7,30,413.0,89.0,2.2,24.0,205.0,65.48,50.82
2016,9,3,7,45,470.5,98.5,2.25,25.0,258.5,71.59,55.8
2016,9,3,8,0,528.0,108.0,2.3,26.0,312.0,78.98,61.67
2016,9,3,8,15,565.5,116.0,2.25,26.5,365.0,82.56,64.32
2016,9,3,8,30,603.0,124.0,2.2,27.0,418.0,85.96,66.77
2016,9,3,8,45,637.5,127.5,2.15,27.5,469.5,123.6,74.46
2016,9,3,9,0,672.0,131.0,2.1,28.0,521.0,176.68,105.86
2016,9,3,9,15,693.0,136.0,2.0,28.0,568.0,232.42,148.09
2016,9,3,9,30,714.0,141.0,1.9,28.0,615.0,290.41,195.39
2016,9,3,9,45,733.5,142.5,1.85,28.5,657.5,347.26,242.23
2016,9,3,10,0,753.0,144.0,1.8,29.0,700.0,408.8,291.75
2016,9,3,10,15,764.5,146.5,1.8,29.0,735.5,464.61,336.65
2016,9,3,10,30,776.0,149.0,1.8,29.0,771.0,520.39,380.21
2016,9,3,10,45,786.5,150.0,1.8,29.5,800.5,574.1,420.16
2016,9,3,11,0,797.0,151.0,1.8,30.0,830.0,627.12,458.24
2016,9,3,11,15,802.5,152.0,1.8,30.0,851.0,675.87,493.17
2016,9,3,11,30,808.0,153.0,1.8,30.0,872.0,722.95,526.08
2016,9,3,11,45,559.5,295.0,1.85,30.0,796.5,701.37,507.72
2016,9,3,12,0,311.0,437.0,1.9,30.0,721.0,649.26,468.09
2016,9,3,12,15,527.5,321.0,1.95,30.0,805.0,756.59,546.02
2016,9,3,12,30,744.0,205.0,2.0,30.0,889.0,866.61,622.87
2016,9,3,12,45,378.5,228.5,2.05,30.5,576.5,582.25,427.15
2016,9,3,13,0,13.0,252.0,2.1,31.0,264.0,227.85,166.55
2016,9,3,13,15,79.0,350.5,2.15,31.0,421.0,397.32,292.65
2016,9,3,13,30,145.0,449.0,2.2,31.0,578.0,582.05,422.13
2016,9,3,13,45,434.0,323.0,2.25,31.0,697.0,783.48,565.44
2016,9,3,14,0,723.0,197.0,2.3,31.0,816.0,959.58,684.48
2016,9,3,14,15,714.0,194.0,2.35,31.0,788.0,955.54,681.57
2016,9,3,14,30,705.0,191.0,2.4,31.0,760.0,947.94,678.25
2016,9,3,14,45,698.0,184.0,2.5,31.0,726.5,934.56,671.8
2016,9,3,15,0,691.0,177.0,2.6,31.0,693.0,917.76,663.22
2016,9,3,15,15,485.0,238.0,2.65,30.5,590.0,766.71,563.59
2016,9,3,15,30,279.0,299.0,2.7,30.0,487.0,609.37,453.65
2016,9,3,15,45,452.0,225.5,2.8,30.0,503.5,708.94,530.56
2016,9,3,16,0,625.0,152.0,2.9,30.0,520.0,787.16,589.09
2016,9,3,16,15,596.5,145.0,2.9,29.5,470.0,737.03,556.9
2016,9,3,16,30,568.0,138.0,2.9,29.0,420.0,685.77,524.13
2016,9,3,16,45,529.0,129.5,2.9,29.0,367.5,616.15,476.03
2016,9,3,17,0,490.0,121.0,2.9,29.0,315.0,556.04,433.15
2016,9,3,17,15,440.0,109.5,2.7,28.5,262.5,485.49,381.26
2016,9,3,17,30,390.0,98.0,2.5,28.0,210.0,417.94,329.83
2016,9,3,17,45,314.5,82.5,2.35,27.5,160.0,332.37,262.36
2016,9,3,18,0,239.0,67.0,2.2,27.0,110.0,241.56,188.73
2016,9,3,18,15,157.0,45.5,2.2,26.5,69.5,159.86,120.03
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,78.59,34.2
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,26.75,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,8.11,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,15.07,0.0
2016,9,4,6,45,135.5,41.5,1.3,23.5,61.5,32.0,20.64
2016,9,4,7,0,218.0,64.0,1.5,24.0,101.0,48.56,35.6
2016,9,4,7,15,286.5,81.5,1.75,24.5,149.5,60.23,45.99
2016,9,4,7,30,355.0,99.0,2.0,25.0,198.0,72.04,56.18
2016,9,4,7,45,408.5,112.0,2.25,25.5,250.5,80.24,63.02
2016,9,4,8,0,462.0,125.0,2.5,26.0,303.0,88.15,69.4
2016,9,4,8,15,501.0,135.0,2.65,26.5,355.0,93.62,73.61
2016,9,4,8,30,540.0,145.0,2.8,27.0,407.0,98.86,77.54
2016,9,4,8,45,570.0,153.0,2.95,27.5,457.5,138.15,87.57
2016,9,4,9,0,600.0,161.0,3.1,28.0,508.0,190.57,119.75
2016,9,4,9,15,622.5,167.0,3.1,28.0,554.5,242.99,159.53
2016,9,4,9,30,645.0,173.0,3.1,28.0,601.0,298.03,204.41
2016,9,4,9,45,664.0,177.0,3.1,28.5,643.0,352.77,249.51
2016,9,4,10,0,683.0,181.0,3.1,29.0,685.0,409.12,295.28
2016,9,4,10,15,696.0,185.0,3.1,29.0,720.5,464.11,339.71
2016,9,4,10,30,709.0,189.0,3.1,29.0,756.0,519.48,383.25
2016,9,4,10,45,720.5,190.5,3.1,29.5,785.0,572.06,422.82
2016,9,4,11,0,732.0,192.0,3.1,30.0,814.0,624.26,460.89
2016,9,4,11,15,738.5,194.0,3.1,30.0,835.0,672.91,496.35
2016,9,4,11,30,745.0,196.0,3.1,30.0,856.0,720.2,530.07
2016,9,4,11,45,760.0,189.5,3.1,30.5,871.5,760.57,557.66
2016,9,4,12,0,775.0,183.0,3.1,31.0,887.0,803.07,586.03
2016,9,4,12,15,776.5,183.5,3.1,31.0,892.0,838.8,609.72
2016,9,4,12,30,778.0,184.0,3.1,31.0,897.0,871.86,631.22
2016,9,4,12,45,781.5,180.5,3.1,31.0,894.0,900.19,649.58
2016,9,4,13,0,785.0,177.0,3.1,31.0,891.0,925.47,665.99
2016,9,4,13,15,520.0,307.5,3.15,31.0,778.0,826.11,597.13
2016,9,4,13,30,255.0,438.0,3.2,31.0,665.0,696.64,504.17
2016,9,4,13,45,189.0,429.5,3.25,31.0,595.5,614.54,448.16
2016,9,4,14,0,123.0,421.0,3.3,31.0,526.0,547.13,400.55
2016,9,4,14,15,440.0,291.5,3.3,31.0,648.0,775.55,568.29
2016,9,4,14,30,757.0,162.0,3.3,31.0,770.0,961.81,695.92
2016,9,4,14,45,734.0,164.5,3.35,31.0,732.5,950.39,688.53
2016,9,4,15,0,711.0,167.0,3.4,31.0,695.0,927.77,675.5
2016,9,4,15,15,694.5,163.0,3.4,30.5,653.5,901.27,661.01
2016,9,4,15,30,678.0,159.0,3.4,30.0,612.0,871.88,644.52
2016,9,4,15,45,452.5,208.5,3.4,30.0,501.0,691.53,519.87
2016,9,4,16,0,227.0,258.0,3.4,30.0,390.0,491.0,373.55
2016,9,4,16,15,406.5,194.5,3.3,29.5,404.5,614.35,470.2
2016,9,4,16,30,586.0,131.0,3.2,29.0,419.0,694.36,532.46
2016,9,4,16,45,551.0,121.5,3.1,29.0,366.5,633.7,489.75
2016,9,4,17,0,516.0,112.0,3.0,29.0,314.0,566.18,441.52
2016,9,4,17,15,464.0,101.5,2.75,28.5,261.5,494.14,388.39
2016,9,4,17,30,412.0,91.0,2.5,28.0,209.0,425.26,335.75
2016,9,4,17,45,341.0,76.5,2.25,27.5,159.0,342.69,270.41
2016,9,4,18,0,270.0,62.0,2.0,27.0,109.0,266.62,207.84
2016,9,4,18,15,175.5,42.5,2.0,26.5,68.5,178.33,133.42
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,79.69,26.51
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,27.64,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.5,10.0,2.05,22.0,13.5,8.54,0.0
2016,9,5,6,30,135.0,20.0,2.3,22.0,27.0,15.58,0.0
2016,9,5,6,45,262.0,33.5,2.55,22.5,69.0,27.26,16.75
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,37.79,26.58
2016,9,5,7,15,467.0,55.5,3.0,23.5,163.0,43.67,32.0
2016,9,5,7,30,545.0,64.0,3.2,24.0,215.0,49.48,37.11
2016,9,5,7,45,285.0,102.0,3.4,24.5,182.5,75.55,59.33
2016,9,5,8,0,25.0,140.0,3.6,25.0,150.0,104.39,83.48
2016,9,5,8,15,135.5,169.5,3.65,25.5,234.0,120.43,96.44
2016,9,5,8,30,246.0,199.0,3.7,26.0,318.0,133.4,106.65
2016,9,5,8,45,178.0,227.5,3.8,26.5,319.0,170.34,124.96
2016,9,5,9,0,110.0,256.0,3.9,27.0,320.0,201.99,149.66
2016,9,5,9,15,128.0,281.5,3.9,27.5,361.5,230.39,170.13
2016,9,5,9,30,146.0,307.0,3.9,28.0,403.0,266.82,197.29
2016,9,5,9,45,153.0,323.0,3.95,28.5,430.0,295.98,219.44
2016,9,5,10,0,160.0,339.0,4.0,29.0,457.0,325.99,242.11
2016,9,5,10,15,149.5,364.0,4.0,29.0,478.5,355.53,264.71
2016,9,5,10,30,139.0,389.0,4.0,29.0,500.0,384.27,286.24
2016,9,5,10,45,256.0,382.5,4.0,29.5,596.5,461.35,342.73
2016,9,5,11,0,373.0,376.0,4.0,30.0,693.0,549.76,406.81
2016,9,5,11,15,276.5,410.5,4.0,30.0,648.5,540.02,398.98
2016,9,5,11,30,180.0,445.0,4.0,30.0,604.0,515.52,380.28
2016,9,5,11,45,298.5,416.0,4.05,30.5,684.0,603.24,444.11
2016,9,5,12,0,417.0,387.0,4.1,31.0,764.0,700.47,512.9
2016,9,5,12,15,647.5,250.5,4.1,31.0,840.0,799.56,586.29
2016,9,5,12,30,878.0,114.0,4.1,31.0,916.0,885.77,646.08
2016,9,5,12,45,447.0,203.5,4.15,31.0,612.0,628.13,466.93
2016,9,5,13,0,16.0,293.0,4.2,31.0,308.0,267.36,196.96
2016,9,5,13,15,437.0,206.0,4.2,31.0,593.5,653.6,488.55
2016,9,5,13,30,858.0,119.0,4.2,31.0,879.0,967.8,702.82
2016,9,5,13,45,847.5,121.0,4.2,31.0,857.0,974.43,705.55
2016,9,5,14,0,837.0,123.0,4.2,31.0,835.0,977.24,708.09
2016,9,5,14,15,616.5,231.0,4.15,30.5,746.0,898.51,657.51
2016,9,5,14,30,396.0,339.0,4.1,30.0,657.0,767.23,565.23
2016,9,5,14,45,343.5,337.5,4.1,30.0,604.0,716.12,530.62
2016,9,5,15,0,291.0,336.0,4.1,30.0,551.0,663.98,494.34
2016,9,5,15,15,205.5,321.5,4.05,29.5,469.0,543.42,409.16
2016,9,5,15,30,120.0,307.0,4.0,29.0,387.0,445.37,337.56
2016,9,5,15,45,122.0,283.5,3.95,29.0,359.5,422.51,322.21
2016,9,5,16,0,124.0,260.0,3.9,29.0,332.0,398.76,305.82
2016,9,5,16,15,122.5,234.5,3.75,28.5,300.0,368.59,284.82
2016,9,5,16,30,121.0,209.0,3.6,28.0,268.0,337.72,262.98
2016,9,5,16,45,117.5,183.0,3.5,28.0,234.5,303.9,237.95
2016,9,5,17,0,114.0,157.0,3.4,28.0,201.0,269.59,212.07
2016,9,5,17,15,310.0,114.5,3.15,27.5,207.5,377.98,301.42
2016,9,5,17,30,506.0,72.0,2.9,27.0,214.0,474.89,377.57
2016,9,5,17,45,428.5,62.0,2.7,27.0,163.0,387.06,306.46
2016,9,5,18,0,351.0,52.0,2.5,27.0,112.0,302.5,236.37
2016,9,5,18,15,230.0,37.0,2.5,26.5,70.5,200.91,150.22
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,100.44,20.18
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,33.38,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,6.0,2.35,23.0,6.0,5.12,0.0
2016,9,6,6,30,0.0,12.0,2.5,23.0,12.0,9.89,0.0
2016,9,6,6,45,0.0,31.0,2.65,23.5,31.0,25.26,14.96
2016,9,6,7,0,0.0,50.0,2.8,24.0,50.0,40.15,28.44
2016,9,6,7,15,5.5,72.5,2.95,24.5,74.0,57.39,43.55
2016,9,6,7,30,11.0,95.0,3.1,25.0,98.0,74.46,58.25
2016,9,6,7,45,67.5,125.0,3.3,25.5,150.0,93.7,74.45
2016,9,6,8,0,124.0,155.0,3.5,26.0,202.0,110.64,88.37
2016,9,6,8,15,129.5,180.5,3.65,26.5,236.5,126.46,101.08
2016,9,6,8,30,135.0,206.0,3.8,27.0,271.0,141.7,113.09
2016,9,6,8,45,444.0,151.5,3.95,27.5,400.0,131.15,85.27
2016,9,6,9,0,753.0,97.0,4.1,28.0,529.0,173.59,100.26
2016,9,6,9,15,771.5,100.0,4.1,28.0,576.5,231.72,145.67
2016,9,6,9,30,790.0,103.0,4.1,28.0,624.0,291.59,196.03
2016,9,6,9,45,810.5,102.0,4.15,28.5,667.5,350.42,245.99
2016,9,6,10,0,831.0,101.0,4.2,29.0,711.0,413.49,298.47
2016,9,6,10,15,841.0,103.0,4.2,29.0,746.5,471.33,346.54
2016,9,6,10,30,851.0,105.0,4.2,29.0,782.0,528.69,392.89
2016,9,6,10,45,612.5,240.0,4.2,29.5,736.5,555.08,412.66
2016,9,6,11,0,374.0,375.0,4.2,30.0,691.0,551.08,407.84
2016,9,6,11,15,625.5,241.0,4.2,30.0,786.0,641.0,476.51
2016,9,6,11,30,877.0,107.0,4.2,30.0,881.0,733.1,546.47
2016,9,6,11,45,879.0,108.0,4.25,30.5,893.0,776.65,575.15
2016,9,6,12,0,881.0,109.0,4.3,31.0,905.0,817.58,601.54
2016,9,6,12,15,882.0,109.0,4.3,31.0,909.5,853.98,625.71
2016,9,6,12,30,883.0,109.0,4.3,31.0,914.0,887.35,647.77
2016,9,6,12,45,478.5,270.0,4.3,31.0,706.5,717.42,528.36
2016,9,6,13,0,74.0,431.0,4.3,31.0,499.0,467.21,342.84
2016,9,6,13,15,94.0,434.5,4.3,31.0,519.0,496.06,365.11
2016,9,6,13,30,114.0,438.0,4.3,31.0,539.0,543.73,399.49
2016,9,6,13,45,486.5,274.0,4.35,31.0,687.5,790.19,582.29
2016,9,6,14,0,859.0,110.0,4.4,31.0,836.0,987.16,717.1
2016,9,6,14,15,447.5,219.5,4.4,30.5,597.0,709.3,527.67
2016,9,6,14,30,36.0,329.0,4.4,30.0,358.0,353.03,262.96
2016,9,6,14,45,379.5,242.5,4.4,30.0,522.5,671.9,505.5
2016,9,6,15,0,723.0,156.0,4.4,30.0,687.0,929.53,687.12
2016,9,6,15,15,534.0,217.0,4.35,30.0,596.5,794.88,593.66
2016,9,6,15,30,345.0,278.0,4.3,30.0,506.0,652.41,491.13
2016,9,6,15,45,499.0,206.5,4.3,30.0,509.0,735.14,555.97
2016,9,6,16,0,653.0,135.0,4.3,30.0,512.0,796.15,601.89
2016,9,6,16,15,623.5,129.5,4.15,29.5,461.0,745.88,568.76
2016,9,6,16,30,594.0,124.0,4.0,29.0,410.0,694.54,534.92
2016,9,6,16,45,552.5,116.5,3.85,29.0,357.5,630.27,489.88
2016,9,6,17,0,511.0,109.0,3.7,29.0,305.0,559.5,438.68
2016,9,6,17,15,454.5,99.0,3.4,28.5,252.0,484.83,382.9
2016,9,6,17,30,398.0,89.0,3.1,28.0,199.0,413.8,327.94
2016,9,6,17,45,310.0,76.0,2.8,27.5,149.5,322.7,255.06
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,228.16,177.57
2016,9,6,18,15,126.5,42.0,2.5,26.5,61.0,141.02,103.39
2016,9,6,18,30,31.0,21.0,2.5,26.0,22.0,44.62,0.0
2016,9,6,18,45,15.5,10.5,2.55,26.0,11.0,15.78,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.0,2.7,24.0,11.5,8.54,0.0
2016,9,7,6,30,61.0,20.0,2.8,24.0,23.0,15.74,0.0
2016,9,7,6,45,165.5,38.5,2.95,24.5,62.0,29.48,18.21
2016,9,7,7,0,270.0,57.0,3.1,25.0,101.0,43.18,30.83
2016,9,7,7,15,352.5,69.5,3.25,25.0,151.0,52.11,38.95
2016,9,7,7,30,435.0,82.0,3.4,25.0,201.0,60.87,46.67
2016,9,7,7,45,491.0,91.0,3.6,25.5,254.5,68.45,53.04
2016,9,7,8,0,547.0,100.0,3.8,26.0,308.0,73.45,57.05
2016,9,7,8,15,361.0,152.0,3.9,26.5,298.0,103.11,81.65
2016,9,7,8,30,175.0,204.0,4.0,27.0,288.0,141.14,112.7
2016,9,7,8,45,170.0,230.0,4.1,27.5,319.5,172.29,126.07
2016,9,7,9,0,165.0,256.0,4.2,28.0,351.0,205.42,149.48
2016,9,7,9,15,449.0,193.0,4.2,28.0,481.5,230.34,157.36
2016,9,7,9,30,733.0,130.0,4.2,28.0,612.0,294.74,200.47
2016,9,7,9,45,751.5,132.0,4.25,28.5,654.0,356.68,252.24
2016,9,7,10,0,770.0,134.0,4.3,29.0,696.0,415.31,300.87
2016,9,7,10,15,418.5,248.0,4.3,29.0,555.5,392.15,290.91
2016,9,7,10,30,67.0,362.0,4.3,29.0,415.0,327.85,244.85
2016,9,7,10,45,144.0,388.5,4.3,29.5,508.5,403.11,300.37
2016,9,7,11,0,221.0,415.0,4.3,30.0,602.0,486.46,360.78
2016,9,7,11,15,522.0,279.5,4.25,30.0,734.5,604.41,449.85
2016,9,7,11,30,823.0,144.0,4.2,30.0,867.0,734.03,546.15
2016,9,7,11,45,841.0,135.0,4.2,30.5,883.5,773.09,572.6
2016,9,7,12,0,859.0,126.0,4.2,31.0,900.0,817.01,600.87
2016,9,7,12,15,536.5,292.0,4.15,31.0,776.5,744.84,546.54
2016,9,7,12,30,214.0,458.0,4.1,31.0,653.0,615.93,449.94
2016,9,7,12,45,534.5,293.0,4.1,31.0,776.0,791.94,580.46
2016,9,7,13,0,855.0,128.0,4.1,31.0,899.0,936.39,680.11
2016,9,7,13,15,544.5,282.0,4.05,31.0,771.0,829.04,604.71
2016,9,7,13,30,234.0,436.0,4.0,31.0,643.0,660.03,481.87
2016,9,7,13,45,230.0,425.5,4.0,31.0,624.0,654.24,479.29
2016,9,7,14,0,226.0,415.0,4.0,31.0,605.0,646.96,474.9
2016,9,7,14,15,522.5,269.5,3.95,31.0,689.5,839.4,615.81
2016,9,7,14,30,819.0,124.0,3.9,31.0,774.0,987.17,716.15
2016,9,7,14,45,796.5,128.0,3.85,31.0,736.0,969.07,704.17
2016,9,7,15,0,774.0,132.0,3.8,31.0,698.0,947.48,691.25
2016,9,7,15,15,758.5,129.0,3.7,31.0,656.0,921.84,675.43
2016,9,7,15,30,743.0,126.0,3.6,31.0,614.0,893.08,657.62
2016,9,7,15,45,720.0,123.0,3.55,31.0,566.5,860.67,637.61
2016,9,7,16,0,697.0,120.0,3.5,31.0,519.0,819.92,611.84
2016,9,7,16,15,669.0,115.0,3.3,30.5,468.0,770.39,580.24
2016,9,7,16,30,641.0,110.0,3.1,30.0,417.0,719.65,547.27
2016,9,7,16,45,596.0,105.0,2.9,30.0,362.5,653.88,501.83
2016,9,7,17,0,551.0,100.0,2.7,30.0,308.0,588.82,455.92
2016,9,7,17,15,494.5,91.0,2.45,29.5,254.5,511.91,399.7
2016,9,7,17,30,438.0,82.0,2.2,29.0,201.0,433.47,340.21
2016,9,7,17,45,352.0,69.5,1.95,28.5,151.0,342.26,268.21
2016,9,7,18,0,266.0,57.0,1.7,28.0,101.0,259.31,200.11
2016,9,7,18,15,133.0,39.5,1.7,27.5,61.5,141.46,102.11
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,23.24,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,9.39,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.0,2.8,23.0,9.0,7.68,0.0
2016,9,8,6,30,15.0,18.0,3.1,23.0,18.0,14.66,0.0
2016,9,8,6,45,110.0,41.0,3.4,23.5,57.5,31.44,19.78
2016,9,8,7,0,205.0,64.0,3.7,24.0,97.0,48.36,35.3
2016,9,8,7,15,288.0,80.0,3.75,24.5,146.5,59.29,45.14
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,70.23,54.64
2016,9,8,7,45,452.0,101.5,3.85,25.5,252.0,73.65,57.46
2016,9,8,8,0,533.0,107.0,3.9,26.0,308.0,78.8,61.59
2016,9,8,8,15,574.5,114.5,3.9,26.5,362.0,82.1,64.03
2016,9,8,8,30,616.0,122.0,3.9,27.0,416.0,85.28,66.31
2016,9,8,8,45,664.0,121.0,3.9,27.5,471.0,129.03,75.96
2016,9,8,9,0,712.0,120.0,3.9,28.0,526.0,182.97,109.18
2016,9,8,9,15,733.0,124.0,3.9,28.0,574.0,240.82,154.42
2016,9,8,9,30,754.0,128.0,3.9,28.0,622.0,305.32,207.92
2016,9,8,9,45,779.5,126.0,3.9,28.5,666.5,363.19,256.49
2016,9,8,10,0,805.0,124.0,3.9,29.0,711.0,423.07,305.99
2016,9,8,10,15,816.5,126.5,3.9,29.0,747.5,481.95,354.34
2016,9,8,10,30,828.0,129.0,3.9,29.0,784.0,540.65,401.17
2016,9,8,10,45,841.0,127.5,3.95,29.5,814.0,594.66,442.63
2016,9,8,11,0,854.0,126.0,4.0,30.0,844.0,648.57,482.74
2016,9,8,11,15,859.0,127.5,4.0,30.0,865.0,698.6,519.77
2016,9,8,11,30,864.0,129.0,4.0,30.0,886.0,746.7,554.6
2016,9,8,11,45,866.0,130.0,4.0,30.5,898.5,789.95,583.41
2016,9,8,12,0,868.0,131.0,4.0,31.0,911.0,830.62,609.24
2016,9,8,12,15,869.0,131.5,4.0,31.0,915.0,867.27,633.4
2016,9,8,12,30,870.0,132.0,4.0,31.0,919.0,900.95,655.51
2016,9,8,12,45,867.5,132.0,4.05,31.5,914.0,927.85,672.01
2016,9,8,13,0,865.0,132.0,4.1,32.0,909.0,951.29,686.27
2016,9,8,13,15,862.0,131.5,4.1,32.0,896.0,970.2,698.77
2016,9,8,13,30,859.0,131.0,4.1,32.0,883.0,985.43,709.02
2016,9,8,13,45,851.5,131.0,4.1,32.0,861.0,992.96,714.42
2016,9,8,14,0,844.0,131.0,4.1,32.0,839.0,996.65,717.54
2016,9,8,14,15,835.5,129.0,4.05,32.0,810.0,1006.92,724.83
2016,9,8,14,30,827.0,127.0,4.0,32.0,781.0,999.84,720.98
2016,9,8,14,45,814.0,125.5,4.0,32.0,744.0,984.99,712.67
2016,9,8,15,0,801.0,124.0,4.0,32.0,707.0,966.51,702.15
2016,9,8,15,15,785.5,121.5,3.95,31.5,664.0,940.99,688.2
2016,9,8,15,30,770.0,119.0,3.9,31.0,621.0,912.27,672.14
2016,9,8,15,45,745.5,116.5,3.85,31.0,572.5,872.02,646.89
2016,9,8,16,0,721.0,114.0,3.8,31.0,524.0,835.53,624.08
2016,9,8,16,15,693.0,109.0,3.6,30.5,472.0,785.26,592.01
2016,9,8,16,30,665.0,104.0,3.4,30.0,420.0,733.72,558.57
2016,9,8,16,45,621.5,99.0,3.2,30.0,365.0,668.4,513.47
2016,9,8,17,0,578.0,94.0,3.0,30.0,310.0,603.69,467.81
2016,9,8,17,15,521.0,85.5,2.7,29.0,256.0,525.95,412.04
2016,9,8,17,30,464.0,77.0,2.4,28.0,202.0,451.02,355.43
2016,9,8,17,45,373.5,66.0,2.15,27.5,150.5,352.15,277.19
2016,9,8,18,0,283.0,55.0,1.9,27.0,99.0,267.47,207.13
2016,9,8,18,15,165.0,36.5,1.85,26.5,59.5,167.32,120.5
2016,9,8,18,30,47.0,18.0,1.8,26.0,20.0,53.59,0.0
2016,9,8,18,45,23.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,23.0,8.0,6.83,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,13.12,0.0
2016,9,9,6,45,78.5,41.5,3.3,23.5,54.0,31.97,20.09
2016,9,9,7,0,157.0,67.0,3.6,24.0,92.0,50.08,36.71
2016,9,9,7,15,236.0,85.5,3.7,24.5,140.5,63.56,48.74
2016,9,9,7,30,315.0,104.0,3.8,25.0,189.0,76.76,60.2
2016,9,9,7,45,394.5,112.5,3.95,25.5,243.5,80.7,63.45
2016,9,9,8,0,474.0,121.0,4.1,26.0,298.0,85.88,67.57
2016,9,9,8,15,517.0,129.5,4.1,26.5,351.5,90.55,71.13
2016,9,9,8,30,560.0,138.0,4.1,27.0,405.0,95.04,74.47
2016,9,9,8,45,609.5,137.5,4.1,27.5,458.5,138.45,84.84
2016,9,9,9,0,659.0,137.0,4.1,28.0,512.0,189.57,116.55
2016,9,9,9,15,682.0,142.0,4.1,28.0,559.5,245.42,160.14
2016,9,9,9,30,705.0,147.0,4.1,28.0,607.0,303.79,208.59
2016,9,9,9,45,734.5,144.0,4.1,28.5,652.0,360.41,255.8
2016,9,9,10,0,764.0,141.0,4.1,29.0,697.0,422.51,306.54
2016,9,9,10,15,776.5,143.5,4.1,29.5,732.5,479.63,352.63
2016,9,9,10,30,789.0,146.0,4.1,30.0,768.0,536.78,397.3
2016,9,9,10,45,807.0,142.5,4.1,30.5,799.0,591.79,439.09
2016,9,9,11,0,825.0,139.0,4.1,31.0,830.0,646.68,479.54
2016,9,9,11,15,830.5,140.0,4.05,31.0,851.0,696.65,516.17
2016,9,9,11,30,836.0,141.0,4.0,31.0,872.0,744.81,550.66
2016,9,9,11,45,857.0,130.5,4.0,31.0,889.5,785.43,579.25
2016,9,9,12,0,878.0,120.0,4.0,31.0,907.0,830.9,609.54
2016,9,9,12,15,879.0,120.5,4.0,31.0,911.0,867.7,633.77
2016,9,9,12,30,880.0,121.0,4.0,31.0,915.0,901.48,655.95
2016,9,9,12,45,879.0,120.5,4.0,31.5,910.5,929.31,672.81
2016,9,9,13,0,878.0,120.0,4.0,32.0,906.0,953.69,687.4
2016,9,9,13,15,875.0,119.0,3.95,32.0,893.0,972.09,699.25
2016,9,9,13,30,872.0,118.0,3.9,32.0,880.0,986.73,708.8
2016,9,9,13,45,867.0,117.0,3.9,32.0,858.5,995.59,715.04
2016,9,9,14,0,862.0,116.0,3.9,32.0,837.0,1000.56,718.99
2016,9,9,14,15,854.5,114.5,3.85,32.0,808.0,998.62,718.34
2016,9,9,14,30,847.0,113.0,3.8,32.0,779.0,992.84,715.42
2016,9,9,14,45,832.5,112.5,3.8,32.0,741.5,977.34,706.69
2016,9,9,15,0,818.0,112.0,3.8,32.0,704.0,970.65,703.91
2016,9,9,15,15,803.5,109.5,3.75,31.5,661.5,945.75,690.35
2016,9,9,15,30,789.0,107.0,3.7,31.0,619.0,917.61,674.76
2016,9,9,15,45,768.5,104.0,3.65,31.0,571.0,880.16,651.5
2016,9,9,16,0,748.0,101.0,3.6,31.0,523.0,840.21,626.44
2016,9,9,16,15,721.0,96.5,3.4,30.5,471.0,795.26,598.17
2016,9,9,16,30,694.0,92.0,3.2,30.0,419.0,744.32,565.26
2016,9,9,16,45,656.0,87.0,3.05,29.5,364.5,682.65,524.2
