Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,17,0,618.0,82.0,2.9,29.0,310.0,621.27,482.18
2016,9,9,17,15,563.0,74.5,2.7,28.5,255.5,544.79,427.24
2016,9,9,17,30,508.0,67.0,2.5,28.0,201.0,471.1,371.28
2016,9,9,17,45,423.5,57.0,2.3,27.5,150.0,378.52,297.82
2016,9,9,18,0,339.0,47.0,2.1,27.0,99.0,292.8,226.73
2016,9,9,18,15,209.0,31.5,2.15,26.5,59.0,184.42,131.33
2016,9,9,18,30,79.0,16.0,2.2,26.0,19.0,52.56,0.0
2016,9,9,18,45,39.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,10,6,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,10,6,45,0.0,0.5,0.7,23.5,0.5,0.41,0.0
2016,9,10,7,0,0.0,1.0,0.7,24.0,1.0,0.82,0.0
2016,9,10,7,15,0.0,2.0,0.75,24.0,2.0,1.64,0.0
2016,9,10,7,30,0.0,3.0,0.8,24.0,3.0,2.46,0.0
2016,9,10,7,45,0.0,4.0,0.9,24.5,4.0,3.29,0.0
2016,9,10,8,0,0.0,5.0,1.0,25.0,5.0,4.11,0.0
2016,9,10,8,15,0.0,6.0,1.1,25.5,6.0,4.94,0.0
2016,9,10,8,30,0.0,7.0,1.2,26.0,7.0,5.77,0.0
2016,9,10,8,45,57.5,129.5,1.35,26.5,162.0,106.14,77.87
2016,9,10,9,0,115.0,252.0,1.5,27.0,317.0,197.61,145.49
2016,9,10,9,15,229.0,262.5,1.65,27.0,407.0,242.5,175.01
2016,9,10,9,30,343.0,273.0,1.8,27.0,497.0,298.5,214.9
2016,9,10,9,45,359.0,283.5,2.0,27.0,531.5,339.47,247.62
2016,9,10,10,0,375.0,294.0,2.2,27.0,566.0,382.04,281.49
2016,9,10,10,15,190.5,243.0,2.3,27.0,382.0,286.43,214.37
2016,9,10,10,30,6.0,192.0,2.4,27.0,198.0,161.92,120.88
2016,9,10,10,45,113.5,301.5,2.5,27.0,397.0,319.0,240.46
2016,9,10,11,0,221.0,411.0,2.6,27.0,596.0,486.55,362.98
2016,9,10,11,15,514.5,281.0,2.7,27.0,725.5,605.75,452.39
2016,9,10,11,30,808.0,151.0,2.8,27.0,855.0,735.51,548.5
2016,9,10,11,45,832.5,138.0,2.9,27.5,872.5,774.94,575.39
2016,9,10,12,0,857.0,125.0,3.0,28.0,890.0,820.22,604.91
2016,9,10,12,15,857.5,125.5,3.05,28.0,894.0,855.84,628.6
2016,9,10,12,30,858.0,126.0,3.1,28.0,898.0,888.47,650.32
2016,9,10,12,45,664.5,245.0,3.15,28.0,841.0,873.76,639.54
2016,9,10,13,0,471.0,364.0,3.2,28.0,784.0,824.77,602.08
2016,9,10,13,15,663.5,242.0,3.25,28.0,824.0,913.79,668.36
2016,9,10,13,30,856.0,120.0,3.3,28.0,864.0,974.53,708.94
2016,9,10,13,45,522.0,266.5,3.35,28.5,717.0,822.85,604.63
2016,9,10,14,0,188.0,413.0,3.4,29.0,570.0,609.83,449.5
2016,9,10,14,15,330.0,355.0,3.4,29.0,618.5,718.32,530.97
2016,9,10,14,30,472.0,297.0,3.4,29.0,667.0,824.8,607.59
2016,9,10,14,45,641.0,203.0,3.4,29.0,679.5,905.4,666.57
2016,9,10,15,0,810.0,109.0,3.4,29.0,692.0,960.04,703.62
2016,9,10,15,15,795.5,106.0,3.35,28.5,650.0,934.51,688.97
2016,9,10,15,30,781.0,103.0,3.3,28.0,608.0,905.79,672.79
2016,9,10,15,45,496.0,174.5,3.3,28.0,486.5,698.71,531.14
2016,9,10,16,0,211.0,246.0,3.3,28.0,365.0,467.0,359.11
2016,9,10,16,15,445.0,169.0,3.15,27.5,387.0,623.83,482.79
2016,9,10,16,30,679.0,92.0,3.0,27.0,409.0,731.74,563.53
2016,9,10,16,45,633.0,88.5,2.9,27.0,354.0,665.77,516.81
2016,9,10,17,0,587.0,85.0,2.8,27.0,299.0,600.67,470.69
2016,9,10,17,15,532.5,77.0,2.7,26.5,245.5,525.12,415.96
2016,9,10,17,30,478.0,69.0,2.6,26.0,192.0,452.35,359.88
2016,9,10,17,45,388.0,58.5,2.55,26.0,142.0,356.85,282.8
2016,9,10,18,0,298.0,48.0,2.5,26.0,92.0,267.88,208.14
2016,9,10,18,15,180.0,31.0,2.55,25.5,54.0,168.83,117.88
2016,9,10,18,30,62.0,14.0,2.6,25.0,16.0,42.46,0.0
2016,9,10,18,45,31.0,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,19.0,12.44,0.0
2016,9,11,6,45,195.0,33.0,2.55,19.5,58.5,25.46,14.95
2016,9,11,7,0,312.0,50.0,2.8,20.0,98.0,38.28,27.21
2016,9,11,7,15,394.0,62.0,2.65,20.5,149.0,47.05,35.28
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,57.38,44.42
2016,9,11,7,45,530.0,82.5,2.35,22.0,254.0,62.44,48.64
2016,9,11,8,0,584.0,91.0,2.2,23.0,308.0,67.36,52.57
2016,9,11,8,15,622.5,97.5,2.05,23.5,361.5,70.48,54.94
2016,9,11,8,30,661.0,104.0,1.9,24.0,415.0,73.92,57.52
2016,9,11,8,45,687.5,109.5,1.8,25.0,466.5,127.82,73.69
2016,9,11,9,0,714.0,115.0,1.7,26.0,518.0,185.07,111.15
2016,9,11,9,15,735.0,119.0,1.65,26.5,565.5,243.18,156.65
2016,9,11,9,30,756.0,123.0,1.6,27.0,613.0,307.67,209.43
2016,9,11,9,45,771.0,126.5,1.6,27.5,655.0,366.61,258.32
2016,9,11,10,0,786.0,130.0,1.6,28.0,697.0,426.39,306.8
2016,9,11,10,15,797.5,132.5,1.6,28.0,733.0,484.29,353.13
2016,9,11,10,30,809.0,135.0,1.6,28.0,769.0,542.04,397.88
2016,9,11,10,45,817.5,137.0,1.6,28.5,798.0,597.23,438.53
2016,9,11,11,0,826.0,139.0,1.6,29.0,827.0,651.41,477.04
2016,9,11,11,15,831.5,140.0,1.6,29.0,847.5,701.4,512.48
2016,9,11,11,30,837.0,141.0,1.6,29.0,868.0,749.58,545.79
2016,9,11,11,45,864.5,126.0,1.65,29.5,887.0,791.16,573.0
2016,9,11,12,0,892.0,111.0,1.7,30.0,906.0,837.88,602.06
2016,9,11,12,15,893.5,111.5,1.7,30.0,910.0,875.39,625.56
2016,9,11,12,30,895.0,112.0,1.7,30.0,914.0,909.84,647.05
2016,9,11,12,45,896.0,110.5,1.75,30.0,910.0,938.68,665.54
2016,9,11,13,0,897.0,109.0,1.8,30.0,906.0,964.06,681.96
2016,9,11,13,15,894.0,108.0,1.8,30.0,892.5,982.48,693.54
2016,9,11,13,30,891.0,107.0,1.8,30.0,879.0,997.08,702.9
2016,9,11,13,45,888.0,105.0,1.85,30.5,858.0,1006.72,708.59
2016,9,11,14,0,885.0,103.0,1.9,31.0,837.0,1012.42,712.01
2016,9,11,14,15,878.0,101.5,1.9,31.0,808.0,1010.65,711.81
2016,9,11,14,30,871.0,100.0,1.9,31.0,779.0,1004.95,709.43
2016,9,11,14,45,852.0,103.0,1.95,31.0,740.5,988.38,701.06
2016,9,11,15,0,833.0,106.0,2.0,31.0,702.0,968.37,690.68
2016,9,11,15,15,819.0,103.5,2.0,30.5,659.5,955.56,685.78
2016,9,11,15,30,805.0,101.0,2.0,30.0,617.0,927.44,671.05
2016,9,11,15,45,788.0,97.0,2.05,30.0,569.0,891.57,650.48
2016,9,11,16,0,771.0,93.0,2.1,30.0,521.0,853.02,627.93
2016,9,11,16,15,745.0,89.0,2.0,29.5,469.0,803.96,597.9
2016,9,11,16,30,719.0,85.0,1.9,29.0,417.0,753.33,566.28
2016,9,11,16,45,685.0,79.0,1.85,29.0,363.0,697.07,529.22
2016,9,11,17,0,651.0,73.0,1.8,29.0,309.0,636.41,487.97
2016,9,11,17,15,598.0,66.5,1.65,28.0,254.0,561.34,435.93
2016,9,11,17,30,545.0,60.0,1.5,27.0,199.0,488.91,382.86
2016,9,11,17,45,463.5,50.5,1.35,26.5,147.5,397.35,310.69
2016,9,11,18,0,382.0,41.0,1.2,26.0,96.0,312.65,240.33
2016,9,11,18,15,243.0,27.0,1.2,25.5,56.0,199.49,135.11
2016,9,11,18,30,104.0,13.0,1.2,25.0,16.0,62.24,0.0
2016,9,11,18,45,52.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,112.0,16.0,0.6,21.0,20.0,13.66,0.0
2016,9,12,6,45,239.0,31.0,0.6,21.5,60.5,24.09,13.61
2016,9,12,7,0,366.0,46.0,0.6,22.0,101.0,37.28,26.15
2016,9,12,7,15,448.0,56.0,0.7,22.5,153.0,44.39,32.71
2016,9,12,7,30,530.0,66.0,0.8,23.0,205.0,51.37,38.88
2016,9,12,7,45,579.5,73.5,0.95,24.0,259.5,55.97,42.7
2016,9,12,8,0,629.0,81.0,1.1,25.0,314.0,60.45,46.24
2016,9,12,8,15,665.5,86.5,1.25,25.5,368.0,63.21,48.32
2016,9,12,8,30,702.0,92.0,1.4,26.0,422.0,67.95,52.02
2016,9,12,8,45,725.5,97.5,1.55,27.0,473.5,124.21,68.53
2016,9,12,9,0,749.0,103.0,1.7,28.0,525.0,188.47,111.43
2016,9,12,9,15,768.5,106.5,1.7,28.0,572.5,247.39,157.85
2016,9,12,9,30,788.0,110.0,1.7,28.0,620.0,308.18,208.42
2016,9,12,9,45,476.0,227.0,1.7,28.5,541.0,339.96,244.07
2016,9,12,10,0,164.0,344.0,1.7,29.0,462.0,336.82,248.12
2016,9,12,10,15,500.0,232.5,1.7,29.0,618.5,425.25,311.88
2016,9,12,10,30,836.0,121.0,1.7,29.0,775.0,545.77,400.13
2016,9,12,10,45,844.0,122.5,1.75,29.5,803.5,600.31,440.18
2016,9,12,11,0,852.0,124.0,1.8,30.0,832.0,653.65,478.5
2016,9,12,11,15,619.5,252.5,1.85,30.0,774.5,657.99,479.46
2016,9,12,11,30,387.0,381.0,1.9,30.0,717.0,626.2,454.75
2016,9,12,11,45,627.5,254.0,1.95,30.5,807.0,735.84,533.66
2016,9,12,12,0,868.0,127.0,2.0,31.0,897.0,834.68,600.9
2016,9,12,12,15,868.5,127.0,2.0,31.0,900.5,870.19,622.79
2016,9,12,12,30,869.0,127.0,2.0,31.0,904.0,902.65,643.19
2016,9,12,12,45,865.5,128.0,2.05,31.0,898.5,929.18,660.32
2016,9,12,13,0,862.0,129.0,2.1,31.0,893.0,952.21,675.34
2016,9,12,13,15,858.0,128.5,2.1,31.0,879.0,969.7,686.47
2016,9,12,13,30,854.0,128.0,2.1,31.0,865.0,983.48,695.42
2016,9,12,13,45,844.5,129.0,2.15,31.0,842.0,989.53,700.26
2016,9,12,14,0,835.0,130.0,2.2,31.0,819.0,991.76,702.94
2016,9,12,14,15,826.5,128.0,2.2,31.0,789.5,1001.61,710.05
2016,9,12,14,30,818.0,126.0,2.2,31.0,760.0,994.09,706.37
2016,9,12,14,45,802.5,125.5,2.2,31.0,723.0,977.45,697.25
2016,9,12,15,0,787.0,125.0,2.2,31.0,686.0,957.26,686.06
2016,9,12,15,15,771.5,122.0,2.2,30.5,643.0,930.91,672.35
2016,9,12,15,30,756.0,119.0,2.2,30.0,600.0,901.42,656.57
2016,9,12,15,45,731.0,116.0,2.2,30.0,551.5,866.01,635.48
2016,9,12,16,0,706.0,113.0,2.2,30.0,503.0,822.71,608.95
2016,9,12,16,15,677.0,108.0,2.1,29.5,451.5,771.59,577.17
2016,9,12,16,30,648.0,103.0,2.0,29.0,400.0,719.35,543.99
2016,9,12,16,45,605.0,97.0,1.9,29.0,345.5,653.5,499.32
2016,9,12,17,0,562.0,91.0,1.8,29.0,291.0,588.35,453.95
2016,9,12,17,15,504.5,82.0,1.65,28.5,237.5,510.07,397.43
2016,9,12,17,30,447.0,73.0,1.5,28.0,184.0,429.97,336.69
2016,9,12,17,45,355.5,60.5,1.35,27.5,134.0,334.8,261.34
2016,9,12,18,0,264.0,48.0,1.2,27.0,84.0,248.82,190.07
2016,9,12,18,15,152.5,29.5,1.2,26.5,48.0,150.45,96.38
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,29.53,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,12.8,0.0
2016,9,13,6,45,177.5,32.5,0.9,23.0,56.0,25.06,14.11
2016,9,13,7,0,296.0,50.0,1.0,24.0,95.0,38.23,26.66
2016,9,13,7,15,378.5,62.5,1.2,24.5,145.0,47.35,34.91
2016,9,13,7,30,461.0,75.0,1.4,25.0,195.0,58.26,44.41
2016,9,13,7,45,428.0,98.0,1.6,25.5,230.0,71.22,55.39
2016,9,13,8,0,395.0,121.0,1.8,26.0,265.0,85.25,67.01
2016,9,13,8,15,406.0,142.5,1.75,26.5,312.0,97.94,77.26
2016,9,13,8,30,417.0,164.0,1.7,27.0,359.0,112.47,88.85
2016,9,13,8,45,400.0,190.0,1.7,27.5,394.5,161.65,108.8
2016,9,13,9,0,383.0,216.0,1.7,28.0,430.0,212.48,145.11
2016,9,13,9,15,253.0,256.5,1.6,28.0,403.5,242.59,173.61
2016,9,13,9,30,123.0,297.0,1.5,28.0,377.0,259.26,191.28
2016,9,13,9,45,145.0,320.0,1.45,28.5,420.0,297.15,219.04
2016,9,13,10,0,167.0,343.0,1.4,29.0,463.0,338.15,248.79
2016,9,13,10,15,117.5,349.5,1.3,29.0,436.5,336.54,248.18
2016,9,13,10,30,68.0,356.0,1.2,29.0,410.0,326.87,241.13
2016,9,13,10,45,73.5,373.5,1.15,29.5,433.5,352.54,259.04
2016,9,13,11,0,79.0,391.0,1.1,30.0,457.0,379.07,277.1
2016,9,13,11,15,125.0,412.5,1.1,30.0,519.5,443.45,322.79
2016,9,13,11,30,171.0,434.0,1.1,30.0,582.0,508.22,367.83
2016,9,13,11,45,229.5,432.0,1.1,30.5,633.5,566.4,407.37
2016,9,13,12,0,288.0,430.0,1.1,31.0,685.0,638.92,455.59
2016,9,13,12,15,300.0,428.5,1.15,31.0,695.5,666.74,474.15
2016,9,13,12,30,312.0,427.0,1.2,31.0,706.0,694.05,492.72
2016,9,13,12,45,190.0,421.5,1.25,31.0,591.0,578.61,414.38
2016,9,13,13,0,68.0,416.0,1.3,31.0,476.0,451.8,326.08
2016,9,13,13,15,111.5,423.5,1.4,31.0,520.5,525.43,379.4
2016,9,13,13,30,155.0,431.0,1.5,31.0,565.0,583.69,420.49
2016,9,13,13,45,130.5,415.5,1.6,31.0,526.5,550.84,398.15
2016,9,13,14,0,106.0,400.0,1.7,31.0,488.0,495.7,360.93
2016,9,13,14,15,466.5,257.5,1.75,31.0,621.0,776.72,562.94
2016,9,13,14,30,827.0,115.0,1.8,31.0,754.0,978.93,694.85
2016,9,13,14,45,803.5,119.0,1.9,31.0,714.5,971.94,690.76
2016,9,13,15,0,780.0,123.0,2.0,31.0,675.0,948.78,678.78
2016,9,13,15,15,764.0,120.0,2.05,31.0,632.5,921.9,663.98
2016,9,13,15,30,748.0,117.0,2.1,31.0,590.0,891.95,647.12
2016,9,13,15,45,723.5,114.0,2.2,31.0,542.0,856.95,627.24
2016,9,13,16,0,699.0,111.0,2.3,31.0,494.0,814.22,601.87
2016,9,13,16,15,349.5,63.5,2.25,30.5,255.0,417.35,323.13
2016,9,13,16,30,0.0,16.0,2.2,30.0,16.0,13.2,4.93
2016,9,13,16,45,0.0,13.5,2.2,30.0,13.5,11.12,3.36
2016,9,13,17,0,0.0,11.0,2.2,30.0,11.0,9.05,1.7
2016,9,13,17,15,0.0,9.0,2.0,29.0,9.0,7.4,0.38
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,5.75,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.1,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.46,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.23,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,11.95,0.0
2016,9,14,6,45,171.5,31.5,1.2,23.5,54.0,24.29,13.3
2016,9,14,7,0,286.0,49.0,1.4,24.0,92.0,37.46,25.97
2016,9,14,7,15,367.5,61.5,1.45,24.5,141.0,46.58,34.24
2016,9,14,7,30,449.0,74.0,1.5,25.0,190.0,57.43,43.7
2016,9,14,7,45,508.5,82.0,1.55,25.5,243.5,62.1,47.63
2016,9,14,8,0,568.0,90.0,1.6,26.0,297.0,66.69,51.34
2016,9,14,8,15,606.5,96.5,1.7,26.5,350.0,69.82,53.7
2016,9,14,8,30,645.0,103.0,1.8,27.0,403.0,77.86,60.11
2016,9,14,8,45,669.5,109.5,1.95,27.5,453.0,131.47,75.44
2016,9,14,9,0,694.0,116.0,2.1,28.0,503.0,188.21,113.68
2016,9,14,9,15,714.5,120.0,2.2,28.5,550.0,245.11,158.53
2016,9,14,9,30,735.0,124.0,2.3,29.0,597.0,304.07,207.24
2016,9,14,9,45,455.5,232.5,2.45,29.5,532.0,339.97,244.92
2016,9,14,10,0,176.0,341.0,2.6,30.0,467.0,341.22,251.63
2016,9,14,10,15,480.5,240.0,2.65,30.0,607.5,425.16,312.9
2016,9,14,10,30,785.0,139.0,2.7,30.0,748.0,538.84,397.32
2016,9,14,10,45,791.0,142.0,2.8,30.5,775.5,592.16,437.03
2016,9,14,11,0,797.0,145.0,2.9,31.0,803.0,644.28,474.99
2016,9,14,11,15,399.5,147.0,2.95,31.0,477.5,418.57,314.16
2016,9,14,11,30,2.0,149.0,3.0,31.0,152.0,126.31,91.5
2016,9,14,11,45,414.0,145.5,3.1,31.0,511.0,473.93,358.46
2016,9,14,12,0,826.0,142.0,3.2,31.0,870.0,826.31,605.38
2016,9,14,12,15,431.5,258.0,3.25,31.0,638.5,634.34,467.51
2016,9,14,12,30,37.0,374.0,3.3,31.0,407.0,372.22,273.19
2016,9,14,12,45,113.0,409.0,3.35,31.5,508.5,496.59,364.44
2016,9,14,13,0,189.0,444.0,3.4,32.0,610.0,611.83,445.42
2016,9,14,13,15,191.5,436.5,3.4,32.0,602.5,617.01,448.89
2016,9,14,13,30,194.0,429.0,3.4,32.0,595.0,621.1,452.25
2016,9,14,13,45,103.0,338.5,3.4,32.0,426.5,443.75,326.89
2016,9,14,14,0,12.0,248.0,3.4,32.0,258.0,228.46,168.37
2016,9,14,14,15,399.0,192.0,3.4,31.5,498.5,637.42,477.5
2016,9,14,14,30,786.0,136.0,3.4,31.0,739.0,974.78,707.65
2016,9,14,14,45,475.0,235.5,3.45,31.0,595.0,767.9,566.15
2016,9,14,15,0,164.0,335.0,3.5,31.0,451.0,523.1,389.24
2016,9,14,15,15,179.5,311.5,3.45,31.0,431.0,514.42,385.75
2016,9,14,15,30,195.0,288.0,3.4,31.0,411.0,504.15,380.08
2016,9,14,15,45,447.5,198.5,3.35,31.0,450.0,682.62,515.3
2016,9,14,16,0,700.0,109.0,3.3,31.0,489.0,813.12,608.77
2016,9,14,16,15,671.0,104.0,3.15,30.5,438.0,762.02,575.03
2016,9,14,16,30,642.0,99.0,3.0,30.0,387.0,709.86,541.15
2016,9,14,16,45,610.0,90.5,2.9,30.0,334.5,650.24,500.25
2016,9,14,17,0,578.0,82.0,2.8,30.0,282.0,590.65,458.24
2016,9,14,17,15,520.0,73.5,2.45,29.0,229.0,512.07,401.42
2016,9,14,17,30,462.0,65.0,2.1,28.0,176.0,436.68,343.45
2016,9,14,17,45,382.0,52.5,1.8,27.5,127.5,346.37,270.75
2016,9,14,18,0,302.0,40.0,1.5,27.0,79.0,263.19,200.32
2016,9,14,18,15,151.0,20.0,1.45,26.5,39.5,130.37,71.17
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,10.0,8.54,0.0
2016,9,15,6,45,89.5,33.5,1.25,23.5,44.5,25.95,14.39
2016,9,15,7,0,153.0,57.0,1.5,24.0,79.0,43.19,30.74
2016,9,15,7,15,217.0,79.5,1.4,24.5,126.5,59.34,45.05
2016,9,15,7,30,281.0,102.0,1.3,25.0,174.0,75.08,58.68
2016,9,15,7,45,331.0,119.5,1.2,25.5,224.5,87.13,68.81
2016,9,15,8,0,381.0,137.0,1.1,26.0,275.0,95.99,75.97
2016,9,15,8,15,420.5,150.5,1.1,26.5,326.0,103.52,81.84
2016,9,15,8,30,460.0,164.0,1.1,27.0,377.0,115.87,91.57
2016,9,15,8,45,494.0,173.5,1.1,28.0,426.5,161.53,104.54
2016,9,15,9,0,528.0,183.0,1.1,29.0,476.0,211.59,137.48
2016,9,15,9,15,552.0,191.0,1.2,29.0,521.5,262.65,176.68
2016,9,15,9,30,576.0,199.0,1.3,29.0,567.0,316.43,219.77
2016,9,15,9,45,590.5,207.0,1.45,29.5,607.0,369.44,262.37
2016,9,15,10,0,605.0,215.0,1.6,30.0,647.0,425.18,306.22
2016,9,15,10,15,369.0,295.5,1.7,30.0,563.5,415.67,303.99
2016,9,15,10,30,133.0,376.0,1.8,30.0,480.0,379.89,279.49
2016,9,15,10,45,390.0,306.5,1.95,30.5,624.5,494.72,363.63
2016,9,15,11,0,647.0,237.0,2.1,31.0,769.0,630.52,460.7
2016,9,15,11,15,653.5,239.5,2.15,31.0,789.0,676.05,492.49
2016,9,15,11,30,660.0,242.0,2.2,31.0,809.0,720.42,523.48
2016,9,15,11,45,658.0,247.5,2.3,31.5,819.5,759.39,549.41
2016,9,15,12,0,656.0,253.0,2.4,32.0,830.0,796.12,573.43
2016,9,15,12,15,657.0,253.5,2.45,32.0,833.5,828.54,595.29
2016,9,15,12,30,658.0,254.0,2.5,32.0,837.0,858.48,615.37
2016,9,15,12,45,653.0,255.5,2.55,32.0,831.0,881.16,630.57
2016,9,15,13,0,648.0,257.0,2.6,32.0,825.0,900.72,643.78
2016,9,15,13,15,341.5,305.5,2.6,32.0,605.0,666.75,483.7
2016,9,15,13,30,35.0,354.0,2.6,32.0,385.0,368.59,269.12
2016,9,15,13,45,316.5,308.5,2.6,32.0,568.0,646.32,474.02
2016,9,15,14,0,598.0,263.0,2.6,32.0,751.0,915.8,657.41
2016,9,15,14,15,586.5,258.5,2.6,32.0,722.0,901.6,646.91
2016,9,15,14,30,575.0,254.0,2.6,32.0,693.0,889.03,639.89
2016,9,15,14,45,602.0,225.5,2.65,32.0,665.0,893.26,645.35
2016,9,15,15,0,629.0,197.0,2.7,32.0,637.0,888.5,644.54
2016,9,15,15,15,609.5,191.0,2.7,31.5,595.5,856.61,626.4
2016,9,15,15,30,590.0,185.0,2.7,31.0,554.0,822.11,606.55
2016,9,15,15,45,569.5,175.5,2.75,31.0,508.0,773.13,575.69
2016,9,15,16,0,549.0,166.0,2.8,31.0,462.0,730.69,548.93
2016,9,15,16,15,516.5,156.5,2.65,30.5,412.0,676.15,512.85
2016,9,15,16,30,484.0,147.0,2.5,30.0,362.0,621.45,475.86
2016,9,15,16,45,451.5,132.0,2.45,30.0,311.5,560.5,432.99
2016,9,15,17,0,419.0,117.0,2.4,30.0,261.0,500.28,389.37
2016,9,15,17,15,361.5,102.0,2.1,29.5,210.0,422.62,330.79
2016,9,15,17,30,304.0,87.0,1.8,29.0,159.0,349.08,273.28
2016,9,15,17,45,237.5,66.5,1.55,28.5,113.5,254.2,197.55
2016,9,15,18,0,171.0,46.0,1.3,28.0,68.0,179.77,134.94
2016,9,15,18,15,85.5,23.0,1.25,27.5,34.0,88.19,39.63
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,10.24,0.0
2016,9,16,6,45,174.5,29.5,0.95,23.5,51.5,22.8,11.78
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,36.03,24.71
2016,9,16,7,15,372.5,60.0,0.9,24.5,138.5,45.56,33.35
2016,9,16,7,30,455.0,73.0,0.7,25.0,188.0,56.83,43.17
2016,9,16,7,45,511.5,81.5,0.5,26.0,241.5,61.9,47.35
2016,9,16,8,0,568.0,90.0,0.3,27.0,295.0,66.86,51.22
2016,9,16,8,15,607.0,96.5,0.4,27.5,348.0,70.0,53.58
2016,9,16,8,30,646.0,103.0,0.5,28.0,401.0,81.15,54.01
2016,9,16,8,45,672.0,109.0,0.6,28.5,451.5,134.76,76.74
2016,9,16,9,0,698.0,115.0,0.7,29.0,502.0,191.67,115.08
2016,9,16,9,15,719.0,119.5,0.7,29.5,549.0,249.41,159.94
2016,9,16,9,30,740.0,124.0,0.7,30.0,596.0,309.29,208.19
2016,9,16,9,45,755.5,127.0,0.7,30.5,637.0,371.28,257.8
2016,9,16,10,0,771.0,130.0,0.7,31.0,678.0,430.06,303.83
2016,9,16,10,15,782.5,133.0,0.7,31.0,713.5,487.57,348.13
2016,9,16,10,30,794.0,136.0,0.7,31.0,749.0,544.94,390.8
2016,9,16,10,45,477.5,271.5,0.7,31.5,644.0,519.19,372.63
2016,9,16,11,0,161.0,407.0,0.7,32.0,539.0,451.49,323.21
2016,9,16,11,15,490.0,275.5,0.7,32.0,691.5,594.1,425.56
2016,9,16,11,30,819.0,144.0,0.7,32.0,844.0,748.77,530.93
2016,9,16,11,45,838.0,134.5,0.75,32.5,860.0,787.17,553.73
2016,9,16,12,0,857.0,125.0,0.8,33.0,876.0,830.96,580.01
2016,9,16,12,15,858.0,125.5,0.85,33.0,879.5,866.68,602.19
2016,9,16,12,30,859.0,126.0,0.9,33.0,883.0,899.42,622.58
2016,9,16,12,45,857.5,125.5,1.0,33.0,877.5,925.75,639.94
2016,9,16,13,0,856.0,125.0,1.1,33.0,872.0,948.64,655.36
2016,9,16,13,15,852.5,124.5,1.15,33.0,858.5,966.06,666.79
2016,9,16,13,30,849.0,124.0,1.2,33.0,845.0,979.8,676.19
2016,9,16,13,45,845.0,122.0,1.25,33.0,823.5,987.76,682.29
2016,9,16,14,0,841.0,120.0,1.3,33.0,802.0,991.91,686.3
2016,9,16,14,15,832.5,118.0,1.4,33.0,772.5,987.7,686.2
2016,9,16,14,30,824.0,116.0,1.5,33.0,743.0,992.57,691.83
2016,9,16,14,45,808.0,116.0,1.6,33.0,705.5,975.52,684.01
2016,9,16,15,0,792.0,116.0,1.7,33.0,668.0,954.96,674.21
2016,9,16,15,15,776.5,113.0,1.75,33.0,625.0,928.09,659.8
2016,9,16,15,30,761.0,110.0,1.8,33.0,582.0,898.13,643.37
2016,9,16,15,45,741.0,105.5,1.85,33.0,534.5,859.25,621.03
2016,9,16,16,0,721.0,101.0,1.9,33.0,487.0,823.32,600.36
2016,9,16,16,15,692.0,96.5,1.85,32.5,435.5,772.11,569.4
2016,9,16,16,30,663.0,92.0,1.8,32.0,384.0,719.83,537.05
2016,9,16,16,45,624.0,85.5,1.75,32.0,330.5,656.02,494.68
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,592.75,451.37
2016,9,16,17,15,525.5,70.5,1.55,31.0,223.5,512.71,395.24
2016,9,16,17,30,466.0,62.0,1.4,30.0,170.0,436.03,337.76
2016,9,16,17,45,378.0,50.0,1.25,29.5,121.5,340.92,262.51
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,253.76,189.21
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,123.64,44.2
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,10.24,0.0
2016,9,17,6,45,210.5,27.5,1.7,23.5,53.0,21.38,10.47
2016,9,17,7,0,336.0,43.0,2.0,24.0,91.0,34.88,23.69
2016,9,17,7,15,419.5,53.5,1.85,24.5,141.0,42.46,30.67
2016,9,17,7,30,503.0,64.0,1.7,25.0,191.0,49.88,37.24
2016,9,17,7,45,555.0,72.0,1.55,26.0,244.5,54.92,41.43
2016,9,17,8,0,607.0,80.0,1.4,27.0,298.0,59.81,45.33
2016,9,17,8,15,644.5,86.0,1.15,27.5,351.5,62.94,47.71
2016,9,17,8,30,682.0,92.0,0.9,28.0,405.0,75.99,48.65
2016,9,17,8,45,705.0,98.0,0.65,29.0,455.0,131.61,72.66
2016,9,17,9,0,728.0,104.0,0.4,30.0,505.0,190.09,111.92
2016,9,17,9,15,748.0,107.5,0.45,30.5,552.0,253.0,160.64
2016,9,17,9,30,768.0,111.0,0.5,31.0,599.0,312.86,208.83
2016,9,17,9,45,778.0,116.5,0.55,31.5,639.5,372.52,256.88
2016,9,17,10,0,788.0,122.0,0.6,32.0,680.0,432.37,303.78
2016,9,17,10,15,799.0,124.0,0.7,32.0,715.0,489.72,348.41
2016,9,17,10,30,810.0,126.0,0.8,32.0,750.0,546.79,391.56
2016,9,17,10,45,814.0,130.5,0.9,32.5,777.0,601.43,430.92
2016,9,17,11,0,818.0,135.0,1.0,33.0,804.0,654.61,468.06
2016,9,17,11,15,823.5,136.0,1.05,33.0,824.0,703.99,502.26
2016,9,17,11,30,829.0,137.0,1.1,33.0,844.0,751.53,534.5
2016,9,17,11,45,829.5,139.5,1.15,33.0,855.0,794.53,562.52
2016,9,17,12,0,830.0,142.0,1.2,33.0,866.0,834.89,587.97
2016,9,17,12,15,830.5,142.5,1.2,33.0,869.5,870.5,609.69
2016,9,17,12,30,831.0,143.0,1.2,33.0,873.0,903.08,629.46
2016,9,17,12,45,830.0,142.0,1.3,33.5,867.5,929.59,645.59
2016,9,17,13,0,829.0,141.0,1.4,34.0,862.0,952.65,659.68
2016,9,17,13,15,825.5,140.5,1.45,34.0,848.5,970.25,671.21
2016,9,17,13,30,822.0,140.0,1.5,34.0,835.0,984.14,680.67
2016,9,17,13,45,816.0,138.0,1.55,34.0,813.0,990.16,685.52
2016,9,17,14,0,810.0,136.0,1.6,34.0,791.0,992.31,688.27
2016,9,17,14,15,559.5,241.0,1.6,33.5,685.0,857.31,605.27
2016,9,17,14,30,309.0,346.0,1.6,33.0,579.0,699.54,499.9
2016,9,17,14,45,525.0,243.0,1.65,33.0,616.0,829.22,593.48
2016,9,17,15,0,741.0,140.0,1.7,33.0,653.0,938.79,665.84
2016,9,17,15,15,723.0,136.0,1.7,33.0,610.0,909.03,647.51
2016,9,17,15,30,705.0,132.0,1.7,33.0,567.0,876.43,628.78
2016,9,17,15,45,682.5,127.0,1.75,33.0,519.5,835.77,605.18
2016,9,17,16,0,660.0,122.0,1.8,33.0,472.0,793.04,579.87
2016,9,17,16,15,628.0,115.5,1.75,32.5,420.5,738.23,546.22
2016,9,17,16,30,596.0,109.0,1.7,32.0,369.0,682.62,511.22
2016,9,17,16,45,554.0,101.0,1.65,32.0,316.0,616.57,466.82
2016,9,17,17,0,512.0,93.0,1.6,32.0,263.0,551.28,421.55
2016,9,17,17,15,450.5,82.0,1.45,31.0,211.0,464.14,358.74
2016,9,17,17,30,389.0,71.0,1.3,30.0,159.0,388.58,301.41
2016,9,17,17,45,299.5,56.0,1.2,29.5,112.0,294.63,226.72
2016,9,17,18,0,210.0,41.0,1.1,29.0,65.0,210.06,155.29
2016,9,17,18,15,105.0,20.5,1.15,28.5,32.5,103.79,20.52
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,9.39,0.0
2016,9,18,6,45,137.5,30.5,1.8,24.5,47.5,23.49,11.71
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,38.08,26.21
2016,9,18,7,15,322.0,64.5,2.0,25.0,131.5,48.58,35.77
2016,9,18,7,30,405.0,79.0,2.0,25.0,180.0,58.83,44.86
2016,9,18,7,45,462.5,89.0,2.0,25.5,232.5,65.51,50.54
2016,9,18,8,0,520.0,99.0,2.0,26.0,285.0,73.53,57.15
2016,9,18,8,15,561.0,107.0,2.0,26.5,337.5,77.45,60.16
2016,9,18,8,30,602.0,115.0,2.0,27.0,390.0,91.86,61.56
2016,9,18,8,45,630.5,121.5,2.0,27.5,440.0,143.42,85.19
2016,9,18,9,0,659.0,128.0,2.0,28.0,490.0,198.67,123.35
2016,9,18,9,15,681.5,132.5,1.9,28.5,536.5,254.51,167.44
2016,9,18,9,30,704.0,137.0,1.8,29.0,583.0,312.73,215.01
2016,9,18,9,45,717.5,142.5,1.75,29.5,623.5,370.69,262.44
2016,9,18,10,0,731.0,148.0,1.7,30.0,664.0,429.42,309.19
2016,9,18,10,15,743.5,150.5,1.6,30.0,698.5,485.71,353.19
2016,9,18,10,30,756.0,153.0,1.5,30.0,733.0,542.89,396.23
2016,9,18,10,45,764.0,156.0,1.4,30.5,760.5,595.93,433.99
2016,9,18,11,0,772.0,159.0,1.3,31.0,788.0,648.03,469.55
2016,9,18,11,15,778.0,160.5,1.15,31.0,808.0,696.26,501.68
2016,9,18,11,30,784.0,162.0,1.0,31.0,828.0,742.85,531.44
2016,9,18,11,45,821.5,141.0,0.85,31.5,848.0,791.43,560.34
2016,9,18,12,0,859.0,120.0,0.7,32.0,868.0,831.34,581.19
2016,9,18,12,15,592.5,267.0,0.6,32.0,784.0,789.96,550.13
2016,9,18,12,30,326.0,414.0,0.5,32.0,700.0,700.82,486.8
2016,9,18,12,45,593.5,266.5,0.4,32.0,782.0,840.73,580.78
2016,9,18,13,0,861.0,119.0,0.3,32.0,864.0,950.2,645.15
2016,9,18,13,15,857.5,118.0,0.35,32.0,850.5,966.93,654.7
2016,9,18,13,30,854.0,117.0,0.4,32.0,837.0,979.94,663.66
2016,9,18,13,45,850.0,115.5,0.45,32.5,815.5,988.15,668.68
2016,9,18,14,0,846.0,114.0,0.5,33.0,794.0,992.56,671.68
2016,9,18,14,15,838.0,112.0,0.55,33.0,764.5,988.56,671.34
2016,9,18,14,30,830.0,110.0,0.6,33.0,735.0,980.78,669.02
2016,9,18,14,45,525.5,216.0,0.7,33.0,604.5,800.6,561.29
2016,9,18,15,0,221.0,322.0,0.8,33.0,474.0,569.01,407.79
2016,9,18,15,15,299.0,284.0,0.85,32.5,475.5,625.96,452.6
2016,9,18,15,30,377.0,246.0,0.9,32.0,477.0,656.49,477.48
2016,9,18,15,45,475.0,196.0,0.95,32.0,462.5,708.25,515.98
2016,9,18,16,0,573.0,146.0,1.0,32.0,448.0,739.71,540.24
2016,9,18,16,15,617.5,117.5,1.0,31.5,411.0,731.37,537.29
2016,9,18,16,30,662.0,89.0,1.0,31.0,374.0,715.55,529.67
2016,9,18,16,45,622.0,82.5,1.0,31.0,321.0,650.85,487.35
2016,9,18,17,0,582.0,76.0,1.0,31.0,268.0,586.82,444.37
2016,9,18,17,15,520.5,68.0,0.95,30.5,214.5,506.01,387.72
2016,9,18,17,30,459.0,60.0,0.9,30.0,161.0,428.74,329.75
2016,9,18,17,45,364.5,48.0,0.85,29.5,113.5,329.79,252.13
2016,9,18,18,0,270.0,36.0,0.8,29.0,66.0,238.84,175.08
2016,9,18,18,15,135.0,18.0,0.85,28.5,33.0,114.77,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,9.39,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,20.96,9.57
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,34.99,23.59
2016,9,19,7,15,414.5,53.5,2.55,25.5,138.5,42.57,30.59
2016,9,19,7,30,503.0,64.0,2.6,26.0,189.0,50.02,37.17
2016,9,19,7,45,565.5,70.0,2.65,27.0,243.5,53.59,40.13
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,57.19,42.94
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,59.77,44.88
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,75.81,46.11
2016,9,19,8,45,731.0,90.0,2.45,30.0,457.5,136.84,75.26
2016,9,19,9,0,758.0,94.0,2.4,31.0,509.0,195.64,115.64
2016,9,19,9,15,777.5,97.5,2.25,31.0,556.0,255.39,163.41
2016,9,19,9,30,797.0,101.0,2.1,31.0,603.0,316.95,214.5
2016,9,19,9,45,811.5,103.5,2.0,31.5,645.0,377.46,264.3
2016,9,19,10,0,826.0,106.0,1.9,32.0,687.0,438.58,313.15
2016,9,19,10,15,836.5,108.0,1.85,32.5,722.0,498.32,359.4
2016,9,19,10,30,847.0,110.0,1.8,33.0,757.0,555.89,402.34
2016,9,19,10,45,855.5,111.0,1.8,33.5,785.0,610.68,441.98
2016,9,19,11,0,864.0,112.0,1.8,34.0,813.0,664.24,479.38
2016,9,19,11,15,868.5,113.0,1.9,34.0,833.0,713.56,514.44
2016,9,19,11,30,873.0,114.0,2.0,34.0,853.0,760.79,547.08
2016,9,19,11,45,878.5,113.0,2.1,34.5,865.5,804.7,574.55
2016,9,19,12,0,884.0,112.0,2.2,35.0,878.0,846.14,600.2
2016,9,19,12,15,884.5,112.0,2.25,35.0,881.0,881.56,622.7
2016,9,19,12,30,885.0,112.0,2.3,35.0,884.0,913.81,643.2
2016,9,19,12,45,884.0,111.5,2.4,35.0,878.0,940.87,660.92
2016,9,19,13,0,883.0,111.0,2.5,35.0,872.0,964.4,676.54
2016,9,19,13,15,879.5,110.5,2.55,35.0,858.0,981.87,688.07
2016,9,19,13,30,876.0,110.0,2.6,35.0,844.0,995.55,697.42
2016,9,19,13,45,870.5,108.5,2.7,35.0,821.5,1002.31,703.09
2016,9,19,14,0,865.0,107.0,2.8,35.0,799.0,1005.15,706.54
2016,9,19,14,15,856.5,105.5,2.85,35.0,768.5,1001.04,705.39
2016,9,19,14,30,848.0,104.0,2.9,35.0,738.0,993.1,702.04
2016,9,19,14,45,836.0,102.0,2.95,35.0,701.0,977.3,693.89
2016,9,19,15,0,824.0,100.0,3.0,35.0,664.0,957.95,683.6
2016,9,19,15,15,808.5,97.5,3.0,34.5,620.5,942.79,677.13
2016,9,19,15,30,793.0,95.0,3.0,34.0,577.0,912.58,660.88
2016,9,19,15,45,771.5,92.0,3.0,34.0,528.5,873.12,637.15
2016,9,19,16,0,750.0,89.0,3.0,34.0,480.0,831.29,611.63
2016,9,19,16,15,721.0,84.5,2.85,33.5,427.5,778.83,578.85
2016,9,19,16,30,692.0,80.0,2.7,33.0,375.0,729.85,547.81
2016,9,19,16,45,651.0,74.5,2.55,32.5,321.0,664.55,504.36
2016,9,19,17,0,610.0,69.0,2.4,32.0,267.0,599.98,459.98
2016,9,19,17,15,547.5,62.0,2.2,31.0,213.5,518.66,401.95
