Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,17,30,485.0,55.0,2.0,30.0,160.0,441.04,343.0
2016,9,19,17,45,385.5,44.0,1.8,29.5,111.5,339.01,261.08
2016,9,19,18,0,286.0,33.0,1.6,29.0,63.0,246.39,179.99
2016,9,19,18,15,143.0,16.5,1.6,28.5,31.5,118.31,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,13.0,9.39,0.0
2016,9,20,6,45,210.0,26.0,1.85,24.0,51.0,21.34,9.56
2016,9,20,7,0,352.0,41.0,2.1,25.0,89.0,33.4,22.24
2016,9,20,7,15,440.5,51.0,2.0,25.5,140.0,40.68,28.97
2016,9,20,7,30,529.0,61.0,1.9,26.0,191.0,47.85,35.32
2016,9,20,7,45,590.5,66.5,1.85,27.0,246.5,51.17,38.07
2016,9,20,8,0,652.0,72.0,1.8,28.0,302.0,54.54,40.71
2016,9,20,8,15,689.0,77.0,1.7,28.5,356.5,57.27,42.79
2016,9,20,8,30,726.0,82.0,1.6,29.0,411.0,80.68,48.77
2016,9,20,8,45,754.0,85.5,1.5,29.5,463.0,137.36,74.57
2016,9,20,9,0,782.0,89.0,1.4,30.0,515.0,197.45,116.22
2016,9,20,9,15,801.0,92.0,1.45,30.5,562.5,258.23,164.66
2016,9,20,9,30,820.0,95.0,1.5,31.0,610.0,320.7,216.15
2016,9,20,9,45,833.5,97.5,1.55,31.5,652.0,385.04,268.77
2016,9,20,10,0,847.0,100.0,1.6,32.0,694.0,446.02,317.63
2016,9,20,10,15,857.5,102.0,1.65,32.0,729.5,505.24,364.4
2016,9,20,10,30,868.0,104.0,1.7,32.0,765.0,563.91,409.3
2016,9,20,10,45,875.0,105.5,1.8,32.5,793.0,619.3,449.91
2016,9,20,11,0,882.0,107.0,1.9,33.0,821.0,673.25,488.26
2016,9,20,11,15,887.0,108.0,1.9,33.0,841.0,723.7,523.57
2016,9,20,11,30,892.0,109.0,1.9,33.0,861.0,772.06,556.0
2016,9,20,11,45,894.5,109.5,1.95,33.5,872.5,815.68,582.87
2016,9,20,12,0,897.0,110.0,2.0,34.0,884.0,856.59,607.72
2016,9,20,12,15,897.5,110.0,2.0,34.0,887.0,892.38,629.94
2016,9,20,12,30,898.0,110.0,2.0,34.0,890.0,924.95,650.08
2016,9,20,12,45,896.0,110.0,2.0,34.5,884.0,951.85,665.3
2016,9,20,13,0,894.0,110.0,2.0,35.0,878.0,975.13,678.29
2016,9,20,13,15,890.5,109.5,2.0,35.0,863.5,992.73,689.25
2016,9,20,13,30,887.0,109.0,2.0,35.0,849.0,1006.49,698.03
2016,9,20,13,45,881.5,108.0,2.05,35.0,826.5,1013.81,703.64
2016,9,20,14,0,876.0,107.0,2.1,35.0,804.0,1017.19,707.07
2016,9,20,14,15,867.5,105.0,2.05,35.0,773.0,1012.47,704.6
2016,9,20,14,30,859.0,103.0,2.0,35.0,742.0,1003.86,699.98
2016,9,20,14,45,830.5,109.0,2.0,35.0,701.0,992.84,694.65
2016,9,20,15,0,802.0,115.0,2.0,35.0,660.0,966.23,679.79
2016,9,20,15,15,785.0,112.0,2.0,34.5,616.0,937.35,665.01
2016,9,20,15,30,768.0,109.0,2.0,34.0,572.0,905.39,648.17
2016,9,20,15,45,745.0,105.0,2.0,34.0,523.0,863.7,623.55
2016,9,20,16,0,722.0,101.0,2.0,34.0,474.0,825.55,601.01
2016,9,20,16,15,691.0,96.0,1.9,33.5,421.5,771.59,567.86
2016,9,20,16,30,660.0,91.0,1.8,33.0,369.0,716.69,533.4
2016,9,20,16,45,616.0,84.5,1.7,33.0,315.0,648.61,487.69
2016,9,20,17,0,572.0,78.0,1.6,33.0,261.0,581.46,441.2
2016,9,20,17,15,507.5,69.0,1.45,32.0,207.5,497.46,381.86
2016,9,20,17,30,443.0,60.0,1.3,31.0,154.0,417.27,321.17
2016,9,20,17,45,342.5,47.0,1.15,30.0,106.0,314.11,239.78
2016,9,20,18,0,242.0,34.0,1.0,29.0,58.0,220.85,158.41
2016,9,20,18,15,121.0,17.0,1.0,28.5,29.0,103.78,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,24.0,8.0,5.97,0.0
2016,9,21,6,45,111.5,29.0,0.8,24.5,43.0,22.65,10.09
2016,9,21,7,0,203.0,51.0,0.9,25.0,78.0,38.74,26.66
2016,9,21,7,15,282.5,69.0,0.95,25.5,126.5,51.71,38.29
2016,9,21,7,30,362.0,87.0,1.0,26.0,175.0,64.31,49.26
2016,9,21,7,45,430.0,97.5,1.1,26.5,228.5,71.23,55.13
2016,9,21,8,0,498.0,108.0,1.2,27.0,282.0,77.99,60.65
2016,9,21,8,15,352.0,148.0,1.2,27.5,281.5,105.28,83.08
2016,9,21,8,30,206.0,188.0,1.2,28.0,281.0,138.45,101.75
2016,9,21,8,45,428.0,163.5,1.25,28.5,386.5,156.56,101.95
2016,9,21,9,0,650.0,139.0,1.3,29.0,492.0,210.68,132.24
2016,9,21,9,15,673.5,144.5,1.35,29.5,539.0,267.21,176.63
2016,9,21,9,30,697.0,150.0,1.4,30.0,586.0,326.31,224.41
2016,9,21,9,45,727.0,148.0,1.45,30.5,630.5,384.04,270.9
2016,9,21,10,0,757.0,146.0,1.5,31.0,675.0,444.31,318.33
2016,9,21,10,15,770.0,149.0,1.55,31.0,710.5,504.37,365.07
2016,9,21,10,30,783.0,152.0,1.6,31.0,746.0,562.04,408.8
2016,9,21,10,45,803.0,148.0,1.65,31.5,776.5,617.62,449.06
2016,9,21,11,0,823.0,144.0,1.7,32.0,807.0,673.2,488.1
2016,9,21,11,15,537.5,278.0,1.8,32.0,715.5,636.94,461.12
2016,9,21,11,30,252.0,412.0,1.9,32.0,624.0,566.05,408.92
2016,9,21,11,45,564.0,269.0,2.0,32.5,752.0,712.04,514.56
2016,9,21,12,0,876.0,126.0,2.1,33.0,880.0,855.67,611.52
2016,9,21,12,15,877.0,126.5,2.2,33.0,883.0,891.8,634.1
2016,9,21,12,30,878.0,127.0,2.3,33.0,886.0,924.84,655.66
2016,9,21,12,45,628.0,255.0,2.4,33.5,796.0,866.17,615.87
2016,9,21,13,0,378.0,383.0,2.5,34.0,706.0,755.33,537.81
2016,9,21,13,15,625.0,252.5,2.55,34.0,776.5,901.43,640.86
2016,9,21,13,30,872.0,122.0,2.6,34.0,847.0,1006.25,708.02
2016,9,21,13,45,867.0,120.5,2.65,34.0,824.5,1013.51,712.75
2016,9,21,14,0,862.0,119.0,2.7,34.0,802.0,1016.87,716.13
2016,9,21,14,15,853.5,117.0,2.75,34.0,771.5,1012.24,714.7
2016,9,21,14,30,845.0,115.0,2.8,34.0,741.0,1016.65,719.2
2016,9,21,14,45,835.0,112.0,2.85,34.0,703.5,1001.57,711.5
2016,9,21,15,0,825.0,109.0,2.9,34.0,666.0,982.77,701.71
2016,9,21,15,15,809.0,106.0,2.9,33.5,622.5,954.47,686.91
2016,9,21,15,30,793.0,103.0,2.9,33.0,579.0,922.98,670.0
2016,9,21,15,45,773.0,99.0,2.9,33.0,530.0,883.55,646.35
2016,9,21,16,0,753.0,95.0,2.9,33.0,481.0,841.64,620.81
2016,9,21,16,15,723.5,90.0,2.8,32.5,428.0,793.18,591.04
2016,9,21,16,30,694.0,85.0,2.7,32.0,375.0,738.51,556.27
2016,9,21,16,45,653.5,78.5,2.6,31.5,320.5,672.09,512.15
2016,9,21,17,0,613.0,72.0,2.5,31.0,266.0,606.32,466.83
2016,9,21,17,15,549.5,64.0,2.2,30.0,211.5,522.68,406.27
2016,9,21,17,30,486.0,56.0,1.9,29.0,157.0,442.73,344.66
2016,9,21,17,45,386.0,43.5,1.65,28.0,108.0,338.58,260.9
2016,9,21,18,0,286.0,31.0,1.4,27.0,59.0,244.3,174.36
2016,9,21,18,15,143.0,15.5,1.4,26.5,29.5,90.42,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,7.68,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,20.22,8.14
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,33.21,22.33
2016,9,22,7,15,399.5,55.5,1.5,22.5,134.5,44.43,32.55
2016,9,22,7,30,486.0,68.0,1.4,23.0,185.0,53.43,40.57
2016,9,22,7,45,536.0,78.0,1.3,24.0,238.5,59.86,46.03
2016,9,22,8,0,586.0,88.0,1.2,25.0,292.0,66.06,51.06
2016,9,22,8,15,626.0,94.5,1.3,26.0,345.5,69.32,53.45
2016,9,22,8,30,666.0,101.0,1.4,27.0,399.0,90.22,56.08
2016,9,22,8,45,689.5,108.0,1.5,28.0,450.0,146.03,83.86
2016,9,22,9,0,713.0,115.0,1.6,29.0,501.0,204.81,125.42
2016,9,22,9,15,734.5,119.5,1.7,29.5,548.0,263.93,172.6
2016,9,22,9,30,756.0,124.0,1.8,30.0,595.0,325.21,222.96
2016,9,22,9,45,770.0,128.0,1.95,30.5,636.0,388.39,274.66
2016,9,22,10,0,784.0,132.0,2.1,31.0,677.0,448.38,322.9
2016,9,22,10,15,795.0,135.0,2.15,31.0,712.0,506.48,368.87
2016,9,22,10,30,806.0,138.0,2.2,31.0,747.0,564.32,413.28
2016,9,22,10,45,812.0,141.0,2.25,31.5,774.0,618.68,453.06
2016,9,22,11,0,818.0,144.0,2.3,32.0,801.0,671.74,490.66
2016,9,22,11,15,823.0,145.5,2.35,32.0,820.5,721.2,525.81
2016,9,22,11,30,828.0,147.0,2.4,32.0,840.0,768.77,558.94
2016,9,22,11,45,820.5,153.5,2.5,32.5,848.5,809.04,585.16
2016,9,22,12,0,813.0,160.0,2.6,33.0,857.0,846.09,608.32
2016,9,22,12,15,813.5,160.0,2.65,33.0,859.0,880.56,630.62
2016,9,22,12,30,814.0,160.0,2.7,33.0,861.0,912.01,650.97
2016,9,22,12,45,807.5,162.5,2.8,33.5,853.5,936.26,665.75
2016,9,22,13,0,801.0,165.0,2.9,34.0,846.0,956.89,678.33
2016,9,22,13,15,796.0,163.5,2.95,34.0,831.5,971.31,688.09
2016,9,22,13,30,791.0,162.0,3.0,34.0,817.0,981.99,695.68
2016,9,22,13,45,778.0,163.5,3.1,34.0,792.5,983.96,698.31
2016,9,22,14,0,765.0,165.0,3.2,34.0,768.0,982.05,698.69
2016,9,22,14,15,754.0,162.5,3.25,33.5,737.5,983.19,702.27
2016,9,22,14,30,743.0,160.0,3.3,33.0,707.0,972.03,698.1
2016,9,22,14,45,708.5,166.0,3.35,33.0,665.5,943.22,681.25
2016,9,22,15,0,674.0,172.0,3.4,33.0,624.0,911.2,662.35
2016,9,22,15,15,653.5,166.5,3.4,32.5,581.0,877.66,643.36
2016,9,22,15,30,633.0,161.0,3.4,32.0,538.0,841.48,622.4
2016,9,22,15,45,603.0,155.5,3.45,32.0,489.5,793.86,592.35
2016,9,22,16,0,573.0,150.0,3.5,32.0,441.0,736.79,555.26
2016,9,22,16,15,416.5,156.5,3.4,31.5,356.0,588.97,451.0
2016,9,22,16,30,260.0,163.0,3.3,31.0,271.0,431.43,334.68
2016,9,22,16,45,225.5,145.5,3.25,31.0,229.0,375.72,293.38
2016,9,22,17,0,191.0,128.0,3.2,31.0,187.0,306.53,240.42
2016,9,22,17,15,158.0,104.5,2.9,30.0,146.5,249.25,195.81
2016,9,22,17,30,125.0,81.0,2.6,29.0,106.0,194.16,151.36
2016,9,22,17,45,78.0,56.5,2.3,28.5,70.5,130.3,98.28
2016,9,22,18,0,31.0,32.0,2.0,28.0,35.0,57.98,36.58
2016,9,22,18,15,15.5,16.0,1.95,27.5,17.5,22.01,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,23.0,2.4,23.5,38.0,17.78,5.95
2016,9,23,7,0,238.0,46.0,2.7,24.0,76.0,35.18,23.69
2016,9,23,7,15,328.0,59.5,2.85,24.5,124.5,45.08,32.77
2016,9,23,7,30,418.0,73.0,3.0,25.0,173.0,54.8,41.37
2016,9,23,7,45,500.5,77.5,3.2,25.5,228.0,59.25,45.21
2016,9,23,8,0,583.0,82.0,3.4,26.0,283.0,61.53,47.02
2016,9,23,8,15,403.0,133.0,3.45,26.5,283.5,92.43,72.86
2016,9,23,8,30,223.0,184.0,3.5,27.0,284.0,137.93,101.41
2016,9,23,8,45,484.5,139.0,3.6,27.5,389.5,148.14,93.77
2016,9,23,9,0,746.0,94.0,3.7,28.0,495.0,200.72,122.11
2016,9,23,9,15,766.0,97.0,3.75,28.0,541.5,259.54,170.56
2016,9,23,9,30,786.0,100.0,3.8,28.0,588.0,320.21,222.31
2016,9,23,9,45,805.0,100.5,3.85,28.5,630.0,380.01,272.89
2016,9,23,10,0,824.0,101.0,3.9,29.0,672.0,442.46,324.32
2016,9,23,10,15,834.5,103.0,3.9,29.5,707.0,500.29,370.87
2016,9,23,10,30,845.0,105.0,3.9,30.0,742.0,557.61,415.47
2016,9,23,10,45,854.0,106.0,3.95,30.5,769.5,612.42,456.91
2016,9,23,11,0,863.0,107.0,4.0,31.0,797.0,666.03,496.21
2016,9,23,11,15,867.5,108.0,4.0,31.0,816.5,715.06,532.1
2016,9,23,11,30,872.0,109.0,4.0,31.0,836.0,761.98,565.04
2016,9,23,11,45,864.0,116.0,4.0,31.5,844.5,802.3,590.77
2016,9,23,12,0,856.0,123.0,4.0,32.0,853.0,839.25,613.99
2016,9,23,12,15,459.0,260.5,4.05,32.0,652.0,671.78,495.13
2016,9,23,12,30,62.0,398.0,4.1,32.0,451.0,423.04,310.49
2016,9,23,12,45,39.5,342.5,4.15,32.0,376.5,353.26,260.68
2016,9,23,13,0,17.0,287.0,4.2,32.0,302.0,266.02,196.47
2016,9,23,13,15,124.0,346.0,4.2,32.0,449.0,466.66,346.25
2016,9,23,13,30,231.0,405.0,4.2,32.0,596.0,641.66,471.51
2016,9,23,13,45,530.0,263.0,4.25,32.5,683.5,841.25,615.39
2016,9,23,14,0,829.0,121.0,4.3,33.0,771.0,1000.22,721.49
2016,9,23,14,15,530.5,234.5,4.3,32.5,644.5,825.72,605.49
2016,9,23,14,30,232.0,348.0,4.3,32.0,518.0,607.07,449.52
2016,9,23,14,45,508.0,230.5,4.35,32.0,577.0,802.47,595.34
2016,9,23,15,0,784.0,113.0,4.4,32.0,636.0,947.15,695.56
2016,9,23,15,15,767.0,110.0,4.35,31.5,592.5,918.22,678.13
2016,9,23,15,30,750.0,107.0,4.3,31.0,549.0,886.3,659.75
2016,9,23,15,45,576.5,145.5,4.3,31.0,468.0,757.91,573.11
2016,9,23,16,0,403.0,184.0,4.3,31.0,387.0,619.49,474.04
2016,9,23,16,15,520.0,136.5,4.15,30.5,368.0,658.08,507.59
2016,9,23,16,30,637.0,89.0,4.0,30.0,349.0,694.53,536.04
2016,9,23,16,45,592.5,82.0,3.85,30.0,296.0,626.13,486.99
2016,9,23,17,0,548.0,75.0,3.7,30.0,243.0,558.83,437.76
2016,9,23,17,15,479.0,66.0,3.4,29.5,190.5,472.51,372.43
2016,9,23,17,30,410.0,57.0,3.1,29.0,138.0,390.5,306.64
2016,9,23,17,45,304.5,43.5,2.8,28.5,92.5,282.85,218.11
2016,9,23,18,0,199.0,30.0,2.5,28.0,47.0,190.62,128.23
2016,9,23,18,15,99.5,15.0,2.55,27.5,23.5,66.39,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.0,22.5,2.85,23.5,37.0,17.4,5.22
2016,9,24,7,0,230.0,45.0,3.0,24.0,74.0,34.42,23.0
2016,9,24,7,15,319.5,59.0,3.1,24.0,122.0,44.69,32.49
2016,9,24,7,30,409.0,73.0,3.2,24.0,170.0,54.76,41.51
2016,9,24,7,45,472.0,82.0,3.35,24.5,222.5,62.73,48.39
2016,9,24,8,0,535.0,91.0,3.5,25.0,275.0,68.08,52.81
2016,9,24,8,15,352.0,139.0,3.6,25.5,268.5,95.9,76.1
2016,9,24,8,30,169.0,187.0,3.7,26.0,262.0,138.07,102.75
2016,9,24,8,45,184.0,211.0,3.85,26.5,302.0,172.12,124.93
2016,9,24,9,0,199.0,235.0,4.0,27.0,342.0,208.6,151.63
2016,9,24,9,15,467.5,177.5,4.0,27.5,458.0,246.72,171.85
2016,9,24,9,30,736.0,120.0,4.0,28.0,574.0,319.62,223.56
2016,9,24,9,45,449.5,224.0,4.05,28.5,507.0,345.82,253.58
2016,9,24,10,0,163.0,328.0,4.1,29.0,440.0,334.41,249.97
2016,9,24,10,15,483.5,226.0,4.05,29.0,584.0,430.31,321.59
2016,9,24,10,30,804.0,124.0,4.0,29.0,728.0,554.57,415.39
2016,9,24,10,45,438.0,247.5,4.0,29.5,578.5,487.47,365.59
2016,9,24,11,0,72.0,371.0,4.0,30.0,429.0,364.39,271.23
2016,9,24,11,15,135.0,393.0,4.0,30.0,504.0,443.56,330.25
2016,9,24,11,30,198.0,415.0,4.0,30.0,579.0,522.87,388.03
2016,9,24,11,45,214.0,407.0,4.0,30.5,586.5,543.44,402.17
2016,9,24,12,0,230.0,399.0,4.0,31.0,594.0,564.11,416.54
2016,9,24,12,15,160.0,407.0,4.0,31.0,543.5,525.26,387.46
2016,9,24,12,30,90.0,415.0,4.0,31.0,493.0,465.69,343.49
2016,9,24,12,45,462.0,273.5,4.05,31.0,664.5,728.85,539.27
2016,9,24,13,0,834.0,132.0,4.1,31.0,836.0,944.56,688.06
2016,9,24,13,15,830.0,131.0,4.05,31.0,821.5,959.94,696.8
2016,9,24,13,30,826.0,130.0,4.0,31.0,807.0,984.83,713.27
2016,9,24,13,45,817.5,130.0,4.0,31.0,784.0,989.75,717.04
2016,9,24,14,0,809.0,130.0,4.0,31.0,761.0,990.83,718.61
2016,9,24,14,15,799.0,128.0,4.0,30.5,730.5,984.33,716.87
2016,9,24,14,30,789.0,126.0,4.0,30.0,700.0,974.09,712.87
2016,9,24,14,45,741.5,139.5,4.0,30.0,656.0,946.95,696.38
2016,9,24,15,0,694.0,153.0,4.0,30.0,612.0,910.81,673.95
2016,9,24,15,15,674.0,148.0,3.95,30.0,569.5,877.91,653.41
2016,9,24,15,30,654.0,143.0,3.9,30.0,527.0,842.38,630.96
2016,9,24,15,45,624.5,138.5,3.9,30.0,478.5,796.02,601.04
2016,9,24,16,0,595.0,134.0,3.9,30.0,430.0,748.0,569.59
2016,9,24,16,15,558.5,126.0,3.7,29.5,379.5,688.55,529.75
2016,9,24,16,30,522.0,118.0,3.5,29.0,329.0,621.69,483.57
2016,9,24,16,45,469.0,108.5,3.35,28.5,276.5,548.68,431.36
2016,9,24,17,0,416.0,99.0,3.2,28.0,224.0,478.25,378.59
2016,9,24,17,15,346.5,85.0,3.0,27.5,174.0,393.07,312.14
2016,9,24,17,30,277.0,71.0,2.8,27.0,124.0,313.5,247.48
2016,9,24,17,45,185.5,51.0,2.6,27.0,81.5,204.83,157.61
2016,9,24,18,0,94.0,31.0,2.4,27.0,39.0,116.3,73.2
2016,9,24,18,15,47.0,15.5,2.4,26.5,19.5,38.52,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.5,14.0,11.53,1.18
2016,9,25,7,0,0.0,28.0,2.2,24.0,28.0,23.13,13.6
2016,9,25,7,15,0.0,47.0,2.3,24.0,47.0,38.35,27.09
2016,9,25,7,30,0.0,66.0,2.4,24.0,66.0,53.21,40.18
2016,9,25,7,45,0.0,87.0,2.5,24.0,87.0,69.32,54.13
2016,9,25,8,0,0.0,108.0,2.6,24.0,108.0,85.26,67.68
2016,9,25,8,15,22.5,141.5,2.6,24.0,151.5,109.57,88.08
2016,9,25,8,30,45.0,175.0,2.6,24.0,195.0,130.46,99.72
2016,9,25,8,45,91.5,205.5,2.65,24.5,252.5,162.72,122.01
2016,9,25,9,0,138.0,236.0,2.7,25.0,310.0,199.26,147.81
2016,9,25,9,15,225.0,250.0,2.65,25.0,383.0,244.76,180.25
2016,9,25,9,30,312.0,264.0,2.6,25.0,456.0,300.32,221.77
2016,9,25,9,45,313.0,284.5,2.6,25.5,488.5,341.88,254.76
2016,9,25,10,0,314.0,305.0,2.6,26.0,521.0,383.68,287.23
2016,9,25,10,15,282.0,330.0,2.6,26.0,531.5,413.09,310.44
2016,9,25,10,30,250.0,355.0,2.6,26.0,542.0,439.01,330.22
2016,9,25,10,45,346.0,337.5,2.6,26.5,606.5,503.21,377.65
2016,9,25,11,0,442.0,320.0,2.6,27.0,671.0,582.08,434.75
2016,9,25,11,15,352.5,361.5,2.55,27.0,645.5,577.63,430.31
2016,9,25,11,30,263.0,403.0,2.5,27.0,620.0,571.18,424.16
2016,9,25,11,45,243.0,412.5,2.5,27.0,615.5,572.46,425.02
2016,9,25,12,0,223.0,422.0,2.5,27.0,611.0,580.81,430.56
2016,9,25,12,15,210.0,425.0,2.45,27.0,603.5,586.94,434.5
2016,9,25,12,30,197.0,428.0,2.4,27.0,596.0,591.39,437.25
2016,9,25,12,45,238.5,417.5,2.4,27.0,619.5,631.56,466.6
2016,9,25,13,0,280.0,407.0,2.4,27.0,643.0,690.4,508.07
2016,9,25,13,15,198.0,404.0,2.3,27.0,569.5,600.69,443.97
2016,9,25,13,30,116.0,401.0,2.2,27.0,496.0,524.83,389.0
2016,9,25,13,45,88.0,375.5,2.15,27.0,446.5,455.15,339.66
2016,9,25,14,0,60.0,350.0,2.1,27.0,397.0,404.05,302.67
2016,9,25,14,15,74.5,343.5,2.0,27.0,399.5,416.3,312.67
2016,9,25,14,30,89.0,337.0,1.9,27.0,402.0,428.52,322.37
2016,9,25,14,45,44.5,179.5,1.85,27.0,212.0,214.44,163.32
2016,9,25,15,0,0.0,22.0,1.8,27.0,22.0,18.23,8.96
2016,9,25,15,15,0.0,17.0,1.8,26.5,17.0,14.07,5.72
2016,9,25,15,30,0.0,12.0,1.8,26.0,12.0,9.92,2.41
2016,9,25,15,45,0.0,24.0,1.85,26.0,24.0,19.84,10.52
2016,9,25,16,0,0.0,36.0,1.9,26.0,36.0,29.77,18.66
2016,9,25,16,15,0.0,31.5,1.85,25.5,31.5,26.02,15.71
2016,9,25,16,30,0.0,27.0,1.8,25.0,27.0,22.28,12.74
2016,9,25,16,45,0.0,22.5,1.75,25.0,22.5,18.54,9.7
2016,9,25,17,0,0.0,18.0,1.7,25.0,18.0,14.82,6.63
2016,9,25,17,15,0.0,14.0,1.65,24.5,14.0,11.51,3.88
2016,9,25,17,30,0.0,10.0,1.6,24.0,10.0,8.21,1.1
2016,9,25,17,45,0.0,6.5,1.6,24.0,6.5,5.33,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.46,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.5,1.5,1.28,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,19.0,8.5,6.98,0.0
2016,9,26,7,0,0.0,17.0,3.8,19.0,17.0,13.99,6.18
2016,9,26,7,15,0.0,29.0,3.85,19.0,29.0,23.92,15.17
2016,9,26,7,30,0.0,41.0,3.9,19.0,41.0,33.88,24.13
2016,9,26,7,45,0.0,54.0,4.0,19.0,54.0,44.7,33.73
2016,9,26,8,0,0.0,67.0,4.1,19.0,67.0,55.52,43.19
2016,9,26,8,15,0.0,72.5,4.15,19.0,72.5,60.13,47.1
2016,9,26,8,30,0.0,78.0,4.2,19.0,78.0,64.73,48.58
2016,9,26,8,45,0.0,97.5,4.3,19.0,97.5,80.31,61.3
2016,9,26,9,0,0.0,117.0,4.4,19.0,117.0,95.95,73.93
2016,9,26,9,15,0.0,107.0,4.4,19.0,107.0,88.49,67.56
2016,9,26,9,30,0.0,97.0,4.4,19.0,97.0,80.62,60.92
2016,9,26,9,45,0.0,98.0,4.4,19.5,98.0,81.53,61.36
2016,9,26,10,0,0.0,99.0,4.4,20.0,99.0,82.42,61.81
2016,9,26,10,15,0.5,128.0,4.4,20.0,128.5,106.65,81.24
2016,9,26,10,30,1.0,157.0,4.4,20.0,158.0,131.14,100.72
2016,9,26,10,45,6.0,196.0,4.4,20.5,201.0,167.02,128.93
2016,9,26,11,0,11.0,235.0,4.4,21.0,244.0,203.99,157.65
2016,9,26,11,15,11.5,243.0,4.4,21.0,253.0,212.55,164.16
2016,9,26,11,30,12.0,251.0,4.4,21.0,262.0,221.21,170.81
2016,9,26,11,45,12.0,249.5,4.4,21.5,260.0,221.32,170.48
2016,9,26,12,0,12.0,248.0,4.4,22.0,258.0,221.33,170.12
2016,9,26,12,15,11.0,236.5,4.35,22.0,246.0,211.54,162.47
2016,9,26,12,30,10.0,225.0,4.3,22.0,234.0,201.48,154.65
2016,9,26,12,45,11.5,239.5,4.25,22.0,249.5,216.79,166.65
2016,9,26,13,0,13.0,254.0,4.2,22.0,265.0,232.45,178.86
2016,9,26,13,15,12.0,246.0,4.15,22.0,256.5,225.27,173.36
2016,9,26,13,30,11.0,238.0,4.1,22.0,248.0,217.94,167.79
2016,9,26,13,45,7.5,208.0,4.1,22.5,215.0,187.58,143.91
2016,9,26,14,0,4.0,178.0,4.1,23.0,182.0,157.1,119.86
2016,9,26,14,15,5.0,187.0,4.05,22.5,191.5,166.91,128.1
2016,9,26,14,30,6.0,196.0,4.0,22.0,201.0,177.08,136.63
2016,9,26,14,45,12.0,215.5,3.95,22.0,224.0,203.03,157.61
2016,9,26,15,0,18.0,235.0,3.9,22.0,247.0,230.3,179.58
2016,9,26,15,15,9.0,182.5,3.8,22.0,188.5,170.28,132.25
2016,9,26,15,30,0.0,130.0,3.7,22.0,130.0,111.58,85.3
2016,9,26,15,45,45.5,170.0,3.65,22.0,192.0,210.68,167.12
2016,9,26,16,0,91.0,210.0,3.6,22.0,254.0,305.07,243.54
2016,9,26,16,15,86.0,185.5,3.55,21.5,224.0,273.66,219.6
2016,9,26,16,30,81.0,161.0,3.5,21.0,194.0,242.02,195.36
2016,9,26,16,45,70.5,137.0,3.45,21.0,162.5,206.36,166.76
2016,9,26,17,0,60.0,113.0,3.4,21.0,131.0,170.98,137.77
2016,9,26,17,15,45.0,89.5,3.2,20.5,101.0,133.26,106.25
2016,9,26,17,30,30.0,66.0,3.0,20.0,71.0,96.02,74.46
2016,9,26,17,45,15.0,43.0,2.85,20.0,45.5,59.42,42.66
2016,9,26,18,0,0.0,20.0,2.7,20.0,20.0,16.9,4.35
2016,9,26,18,15,0.0,10.0,2.7,19.5,10.0,8.54,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,16.5,21.0,2.95,17.0,23.0,17.17,3.32
2016,9,27,7,0,33.0,42.0,3.0,17.0,46.0,33.2,22.54
2016,9,27,7,15,60.0,65.5,3.05,17.5,77.5,49.81,37.8
2016,9,27,7,30,87.0,89.0,3.1,18.0,109.0,66.46,52.76
2016,9,27,7,45,111.0,112.0,3.2,18.5,144.5,82.37,66.73
2016,9,27,8,0,135.0,135.0,3.3,19.0,180.0,97.85,80.01
2016,9,27,8,15,67.5,116.0,3.3,19.5,138.5,89.96,72.84
2016,9,27,8,30,0.0,97.0,3.3,20.0,97.0,79.32,60.43
2016,9,27,8,45,0.0,110.0,3.35,20.5,110.0,89.91,68.79
2016,9,27,9,0,0.0,123.0,3.4,21.0,123.0,100.59,77.1
2016,9,27,9,15,35.5,195.0,3.3,21.0,217.0,162.9,125.7
2016,9,27,9,30,71.0,267.0,3.2,21.0,311.0,231.84,179.09
2016,9,27,9,45,74.5,285.0,3.1,21.5,333.5,255.41,197.05
2016,9,27,10,0,78.0,303.0,3.0,22.0,356.0,279.59,215.37
2016,9,27,10,15,181.0,316.5,2.9,22.0,448.5,352.4,270.94
2016,9,27,10,30,284.0,330.0,2.8,22.0,541.0,439.56,337.03
2016,9,27,10,45,271.0,354.5,2.7,22.5,561.5,474.59,362.28
2016,9,27,11,0,258.0,379.0,2.6,23.0,582.0,508.4,386.1
2016,9,27,11,15,293.5,380.5,2.55,23.0,617.0,555.13,420.52
2016,9,27,11,30,329.0,382.0,2.5,23.0,652.0,604.33,456.22
2016,9,27,11,45,240.0,401.5,2.45,23.0,600.0,561.95,424.12
2016,9,27,12,0,151.0,421.0,2.4,23.0,548.0,521.67,393.26
2016,9,27,12,15,155.0,422.5,2.4,23.0,553.0,538.51,405.81
2016,9,27,12,30,159.0,424.0,2.4,23.0,558.0,554.98,417.77
2016,9,27,12,45,145.0,419.5,2.4,23.0,541.0,548.18,412.69
2016,9,27,13,0,131.0,415.0,2.4,23.0,524.0,539.77,406.61
2016,9,27,13,15,105.0,398.5,2.4,23.0,485.0,486.23,367.94
2016,9,27,13,30,79.0,382.0,2.4,23.0,446.0,449.08,340.79
2016,9,27,13,45,87.5,374.0,2.4,23.0,443.0,454.53,345.74
2016,9,27,14,0,96.0,366.0,2.4,23.0,440.0,459.78,350.41
2016,9,27,14,15,160.5,352.5,2.35,23.0,470.0,537.56,409.55
2016,9,27,14,30,225.0,339.0,2.3,23.0,500.0,593.1,451.72
2016,9,27,14,45,265.5,312.0,2.3,23.0,492.0,629.18,479.27
2016,9,27,15,0,306.0,285.0,2.3,23.0,484.0,640.68,489.87
2016,9,27,15,15,265.0,270.0,2.2,23.0,433.5,582.68,448.14
2016,9,27,15,30,224.0,255.0,2.1,23.0,383.0,503.49,391.03
2016,9,27,15,45,147.5,229.5,2.05,23.0,311.0,399.82,313.19
2016,9,27,16,0,71.0,204.0,2.0,23.0,239.0,279.71,220.27
2016,9,27,16,15,67.5,180.5,1.85,22.5,210.5,251.39,199.53
2016,9,27,16,30,64.0,157.0,1.7,22.0,182.0,222.87,177.86
2016,9,27,16,45,288.5,116.0,1.55,22.0,202.5,391.01,316.36
2016,9,27,17,0,513.0,75.0,1.4,22.0,223.0,530.94,424.08
2016,9,27,17,15,440.5,65.0,1.2,21.5,172.0,442.21,353.6
2016,9,27,17,30,368.0,55.0,1.0,21.0,121.0,355.5,282.9
2016,9,27,17,45,265.5,39.5,0.85,21.0,78.0,254.33,196.72
2016,9,27,18,0,163.0,24.0,0.7,21.0,35.0,153.52,72.72
2016,9,27,18,15,81.5,12.0,0.7,20.5,17.5,53.97,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,38.0,14.13,0.95
2016,9,28,7,0,342.0,35.0,2.2,18.0,76.0,28.62,18.53
2016,9,28,7,15,435.0,45.5,2.2,18.5,126.0,36.53,26.13
2016,9,28,7,30,528.0,56.0,2.2,19.0,176.0,44.3,33.23
2016,9,28,7,45,588.5,62.5,2.2,19.5,230.5,48.53,37.02
2016,9,28,8,0,649.0,69.0,2.2,20.0,285.0,52.75,40.61
2016,9,28,8,15,687.5,74.0,2.1,21.0,339.0,55.59,42.8
2016,9,28,8,30,726.0,79.0,2.0,22.0,393.0,91.68,52.99
2016,9,28,8,45,754.5,82.0,1.9,23.0,445.0,148.4,83.93
2016,9,28,9,0,783.0,85.0,1.8,24.0,497.0,208.53,128.71
2016,9,28,9,15,802.5,88.5,1.7,24.5,544.0,270.03,179.77
2016,9,28,9,30,822.0,92.0,1.6,25.0,591.0,333.26,233.18
2016,9,28,9,45,836.5,94.0,1.55,25.5,632.5,397.1,286.38
2016,9,28,10,0,851.0,96.0,1.5,26.0,674.0,458.19,335.92
2016,9,28,10,15,861.5,98.0,1.45,26.0,708.5,517.45,383.04
2016,9,28,10,30,872.0,100.0,1.4,26.0,743.0,576.13,428.0
2016,9,28,10,45,879.5,101.0,1.35,26.5,770.5,631.27,467.95
2016,9,28,11,0,887.0,102.0,1.3,27.0,798.0,684.96,505.33
2016,9,28,11,15,891.5,103.0,1.3,27.0,817.0,734.85,540.31
2016,9,28,11,30,896.0,104.0,1.3,27.0,836.0,782.54,571.73
2016,9,28,11,45,903.5,101.5,1.35,27.5,848.0,826.86,599.29
2016,9,28,12,0,911.0,99.0,1.4,28.0,860.0,868.68,624.98
2016,9,28,12,15,911.5,99.0,1.4,28.0,862.5,904.18,647.05
2016,9,28,12,30,912.0,99.0,1.4,28.0,865.0,936.38,667.0
2016,9,28,12,45,911.0,98.5,1.45,28.5,858.5,963.21,682.95
2016,9,28,13,0,910.0,98.0,1.5,29.0,852.0,986.37,696.68
2016,9,28,13,15,906.5,97.5,1.5,29.0,837.0,1003.34,707.35
2016,9,28,13,30,903.0,97.0,1.5,29.0,822.0,1016.38,715.79
2016,9,28,13,45,898.0,95.0,1.5,29.0,799.0,1022.29,720.04
2016,9,28,14,0,893.0,93.0,1.5,29.0,776.0,1024.17,722.06
2016,9,28,14,15,885.0,92.0,1.5,29.0,745.0,1020.15,720.68
2016,9,28,14,30,877.0,91.0,1.5,29.0,714.0,1012.22,717.13
2016,9,28,14,45,867.5,88.0,1.5,29.0,676.5,996.57,708.97
2016,9,28,15,0,858.0,85.0,1.5,29.0,639.0,977.2,698.68
2016,9,28,15,15,843.0,83.0,1.45,29.0,595.0,950.08,682.89
2016,9,28,15,30,828.0,81.0,1.4,29.0,551.0,919.85,665.19
2016,9,28,15,45,809.0,77.0,1.4,29.0,502.0,890.83,648.91
2016,9,28,16,0,790.0,73.0,1.4,29.0,453.0,848.45,623.66
2016,9,28,16,15,761.0,69.5,1.3,28.5,400.5,795.59,591.05
2016,9,28,16,30,732.0,66.0,1.2,28.0,348.0,741.51,556.79
2016,9,28,16,45,691.0,60.5,1.15,27.5,293.5,674.12,512.54
2016,9,28,17,0,650.0,55.0,1.1,27.0,239.0,607.31,466.63
2016,9,28,17,15,581.5,48.0,1.05,26.5,185.0,524.85,406.56
2016,9,28,17,30,513.0,41.0,1.0,26.0,131.0,442.28,342.49
2016,9,28,17,45,394.0,30.5,0.95,25.5,84.5,328.28,247.86
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,214.02,77.62
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,82.24,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,16.5,3.65,15.5,39.5,13.34,0.0
2016,9,29,7,0,391.0,33.0,3.9,16.0,79.0,27.09,17.33
2016,9,29,7,15,484.5,42.5,3.95,16.5,130.5,34.31,24.39
2016,9,29,7,30,578.0,52.0,4.0,17.0,182.0,41.45,30.99
2016,9,29,7,45,637.0,58.0,4.1,18.0,238.0,45.51,34.58
2016,9,29,8,0,696.0,64.0,4.2,19.0,294.0,53.93,41.81
2016,9,29,8,15,733.5,68.5,4.25,19.5,349.0,56.84,44.17
2016,9,29,8,30,771.0,73.0,4.3,20.0,404.0,90.8,50.99
2016,9,29,8,45,799.0,75.5,4.4,20.5,457.0,150.02,84.34
2016,9,29,9,0,827.0,78.0,4.5,21.0,510.0,212.53,132.43
2016,9,29,9,15,845.5,81.0,4.45,21.5,558.0,280.24,190.14
2016,9,29,9,30,864.0,84.0,4.4,22.0,606.0,344.57,246.45
2016,9,29,9,45,879.0,85.5,4.4,23.0,648.5,407.49,300.65
2016,9,29,10,0,894.0,87.0,4.4,24.0,691.0,470.79,353.52
2016,9,29,10,15,904.0,88.5,4.4,24.0,726.5,531.74,404.3
2016,9,29,10,30,914.0,90.0,4.4,24.0,762.0,591.95,452.96
2016,9,29,10,45,921.5,91.0,4.4,24.5,790.0,649.17,497.01
2016,9,29,11,0,929.0,92.0,4.4,25.0,818.0,704.84,538.57
2016,9,29,11,15,934.0,93.0,4.4,25.0,838.0,756.95,577.45
2016,9,29,11,30,939.0,94.0,4.4,25.0,858.0,806.77,612.02
2016,9,29,11,45,939.0,96.0,4.45,25.5,868.5,851.08,641.16
2016,9,29,12,0,939.0,98.0,4.5,26.0,879.0,892.31,667.93
2016,9,29,12,15,939.5,98.0,4.5,26.0,881.5,928.73,692.36
2016,9,29,12,30,940.0,98.0,4.5,26.0,884.0,961.74,714.45
2016,9,29,12,45,939.0,98.0,4.5,26.5,877.5,989.78,731.77
2016,9,29,13,0,938.0,98.0,4.5,27.0,871.0,1014.08,746.6
2016,9,29,13,15,935.0,97.0,4.45,27.0,856.0,1031.47,758.14
2016,9,29,13,30,932.0,96.0,4.4,27.0,841.0,1044.83,767.18
2016,9,29,13,45,927.5,94.5,4.4,27.0,817.5,1052.05,772.66
2016,9,29,14,0,923.0,93.0,4.4,27.0,794.0,1055.14,775.66
2016,9,29,14,15,915.0,91.5,4.35,26.5,762.5,1050.55,775.04
2016,9,29,14,30,907.0,90.0,4.3,26.0,731.0,1041.91,771.97
2016,9,29,14,45,893.5,89.5,4.25,26.0,691.5,1024.97,762.04
2016,9,29,15,0,880.0,89.0,4.2,26.0,652.0,1004.36,749.83
2016,9,29,15,15,864.5,86.5,4.1,26.0,607.0,975.83,732.1
2016,9,29,15,30,849.0,84.0,4.0,26.0,562.0,955.07,719.73
2016,9,29,15,45,828.5,80.0,3.95,26.0,511.5,913.27,693.15
2016,9,29,16,0,808.0,76.0,3.9,26.0,461.0,868.95,664.64
2016,9,29,16,15,777.5,72.0,3.55,25.0,407.0,813.47,628.77
2016,9,29,16,30,747.0,68.0,3.2,24.0,353.0,756.79,591.03
2016,9,29,16,45,701.0,63.0,2.9,23.5,296.5,685.26,540.19
2016,9,29,17,0,655.0,58.0,2.6,23.0,240.0,620.2,492.18
2016,9,29,17,15,583.0,50.5,2.35,22.0,185.0,529.43,423.13
2016,9,29,17,30,511.0,43.0,2.1,21.0,130.0,443.49,353.56
2016,9,29,17,45,383.5,31.5,1.85,20.5,82.5,322.94,249.02
2016,9,29,18,0,256.0,20.0,1.6,20.0,35.0,200.66,42.84
2016,9,29,18,15,128.0,10.0,1.6,19.5,17.5,77.11,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
