Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.0,14.5,0.85,12.5,29.0,12.38,0.0
2016,10,10,7,0,324.0,29.0,0.8,13.0,58.0,24.04,13.63
2016,10,10,7,15,432.0,40.0,0.8,13.5,108.0,32.6,22.95
2016,10,10,7,30,540.0,51.0,0.8,14.0,158.0,41.05,30.92
2016,10,10,7,45,605.0,58.5,0.8,15.0,213.5,46.26,35.69
2016,10,10,8,0,670.0,66.0,0.8,16.0,269.0,51.42,40.17
2016,10,10,8,15,712.5,71.5,0.75,17.0,324.5,54.79,42.92
2016,10,10,8,30,755.0,77.0,0.7,18.0,380.0,109.72,61.68
2016,10,10,8,45,784.5,81.5,0.65,19.0,432.5,169.92,100.1
2016,10,10,9,0,814.0,86.0,0.6,20.0,485.0,233.63,149.91
2016,10,10,9,15,835.0,89.0,0.7,21.0,533.5,297.07,203.14
2016,10,10,9,30,856.0,92.0,0.8,22.0,582.0,362.3,257.99
2016,10,10,9,45,871.0,95.0,0.9,23.0,624.0,426.72,311.14
2016,10,10,10,0,886.0,98.0,1.0,24.0,666.0,492.0,363.06
2016,10,10,10,15,897.0,100.0,1.0,24.0,701.0,553.15,411.01
2016,10,10,10,30,908.0,102.0,1.0,24.0,736.0,613.63,456.78
2016,10,10,10,45,915.5,103.5,1.0,24.5,763.5,670.56,497.56
2016,10,10,11,0,923.0,105.0,1.0,25.0,791.0,725.93,535.78
2016,10,10,11,15,928.0,106.0,1.0,25.0,810.0,777.21,571.1
2016,10,10,11,30,933.0,107.0,1.0,25.0,829.0,826.18,602.26
2016,10,10,11,45,939.5,105.5,1.05,25.5,840.5,871.39,630.05
2016,10,10,12,0,946.0,104.0,1.1,26.0,852.0,913.9,655.86
2016,10,10,12,15,946.0,104.0,1.1,26.0,853.0,949.3,677.52
2016,10,10,12,30,946.0,104.0,1.1,26.0,854.0,981.22,697.0
2016,10,10,12,45,944.0,103.5,1.15,26.5,846.0,1007.12,712.28
2016,10,10,13,0,942.0,103.0,1.2,27.0,838.0,1029.16,725.32
2016,10,10,13,15,937.5,102.5,1.2,27.0,821.0,1044.83,735.12
2016,10,10,13,30,933.0,102.0,1.2,27.0,804.0,1056.44,742.67
2016,10,10,13,45,926.0,100.5,1.3,27.5,778.5,1060.31,746.13
2016,10,10,14,0,919.0,99.0,1.4,28.0,753.0,1060.06,747.28
2016,10,10,14,15,909.0,97.0,1.4,28.0,720.0,1052.09,743.66
2016,10,10,14,30,899.0,95.0,1.4,28.0,687.0,1040.13,737.85
2016,10,10,14,45,887.0,92.0,1.45,28.0,647.0,1021.08,728.64
2016,10,10,15,0,875.0,89.0,1.5,28.0,607.0,998.35,717.21
2016,10,10,15,15,856.5,86.0,1.55,27.5,560.5,977.02,708.08
2016,10,10,15,30,838.0,83.0,1.6,27.0,514.0,940.95,689.28
2016,10,10,15,45,812.5,79.5,1.7,27.0,462.5,894.79,662.81
2016,10,10,16,0,787.0,76.0,1.8,27.0,411.0,846.43,634.11
2016,10,10,16,15,750.0,71.0,1.6,26.0,356.0,784.15,594.32
2016,10,10,16,30,713.0,66.0,1.4,25.0,301.0,721.17,552.63
2016,10,10,16,45,656.5,59.5,1.25,24.5,245.5,646.62,500.13
2016,10,10,17,0,600.0,53.0,1.1,24.0,190.0,568.57,442.35
2016,10,10,17,15,507.0,44.0,1.1,23.0,137.0,463.53,362.61
2016,10,10,17,30,414.0,35.0,1.1,22.0,84.0,365.68,280.51
2016,10,10,17,45,207.0,17.5,1.15,21.0,42.0,182.34,74.5
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.0,0.95,14.5,28.0,11.95,0.0
2016,10,11,7,0,314.0,28.0,0.9,15.0,56.0,23.18,12.54
2016,10,11,7,15,424.0,39.0,1.0,16.0,105.5,31.77,21.93
2016,10,11,7,30,534.0,50.0,1.1,17.0,155.0,40.25,29.78
2016,10,11,7,45,598.0,57.5,1.25,18.0,209.5,45.48,34.52
2016,10,11,8,0,662.0,65.0,1.4,19.0,264.0,50.65,38.98
2016,10,11,8,15,704.0,70.5,1.4,20.0,318.5,54.04,41.72
2016,10,11,8,30,746.0,76.0,1.4,21.0,373.0,109.62,60.84
2016,10,11,8,45,775.5,80.0,1.45,22.0,424.5,168.81,98.72
2016,10,11,9,0,805.0,84.0,1.5,23.0,476.0,231.49,147.9
2016,10,11,9,15,826.0,87.0,1.55,23.5,523.5,294.29,201.02
2016,10,11,9,30,847.0,90.0,1.6,24.0,571.0,358.89,255.95
2016,10,11,9,45,862.5,92.0,1.7,25.0,612.5,421.98,308.37
2016,10,11,10,0,878.0,94.0,1.8,26.0,654.0,486.05,359.73
2016,10,11,10,15,889.0,96.0,1.8,26.5,689.0,546.6,407.05
2016,10,11,10,30,900.0,98.0,1.8,27.0,724.0,606.51,452.1
2016,10,11,10,45,908.0,99.0,1.8,27.5,751.0,662.73,492.94
2016,10,11,11,0,916.0,100.0,1.8,28.0,778.0,717.42,531.31
2016,10,11,11,15,920.5,101.0,1.85,28.0,796.5,767.84,567.03
2016,10,11,11,30,925.0,102.0,1.9,28.0,815.0,815.94,598.64
2016,10,11,11,45,930.0,101.0,2.0,28.5,825.5,859.91,626.51
2016,10,11,12,0,935.0,100.0,2.1,29.0,836.0,901.11,652.37
2016,10,11,12,15,935.5,100.0,2.1,29.0,837.0,936.41,674.64
2016,10,11,12,30,936.0,100.0,2.1,29.0,838.0,968.3,694.71
2016,10,11,12,45,934.5,99.5,2.15,29.5,830.5,994.22,710.16
2016,10,11,13,0,933.0,99.0,2.2,30.0,823.0,1016.36,723.32
2016,10,11,13,15,929.0,98.0,2.25,30.0,806.0,1031.63,733.75
2016,10,11,13,30,925.0,97.0,2.3,30.0,789.0,1042.88,741.91
2016,10,11,13,45,919.0,95.5,2.35,30.0,764.5,1047.49,746.13
2016,10,11,14,0,913.0,94.0,2.4,30.0,740.0,1048.04,748.05
2016,10,11,14,15,903.5,92.0,2.4,30.0,707.0,1040.39,744.5
2016,10,11,14,30,894.0,90.0,2.4,30.0,674.0,1028.79,738.69
2016,10,11,14,45,877.0,89.5,2.4,30.0,633.5,1007.65,726.99
2016,10,11,15,0,860.0,89.0,2.4,30.0,593.0,994.67,720.7
2016,10,11,15,15,841.5,86.0,2.35,29.5,547.5,961.91,702.53
2016,10,11,15,30,823.0,83.0,2.3,29.0,502.0,926.08,682.35
2016,10,11,15,45,797.5,79.0,2.3,29.0,451.0,879.59,653.89
2016,10,11,16,0,772.0,75.0,2.3,29.0,400.0,830.98,623.47
2016,10,11,16,15,734.5,70.5,2.0,28.0,346.5,769.35,583.29
2016,10,11,16,30,697.0,66.0,1.7,27.0,293.0,707.06,541.25
2016,10,11,16,45,642.0,59.0,1.45,26.5,238.0,633.88,488.84
2016,10,11,17,0,587.0,52.0,1.2,26.0,183.0,556.95,431.09
2016,10,11,17,15,492.0,43.0,1.2,25.0,131.0,451.15,350.72
2016,10,11,17,30,397.0,34.0,1.2,24.0,79.0,352.84,267.6
2016,10,11,17,45,198.5,17.0,1.25,23.0,39.5,174.58,48.08
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,118.0,15.5,1.8,18.0,25.5,13.23,0.0
2016,10,12,7,0,236.0,31.0,2.0,19.0,51.0,24.11,12.63
2016,10,12,7,15,347.0,44.0,2.2,19.5,98.5,35.92,25.02
2016,10,12,7,30,458.0,57.0,2.4,20.0,146.0,45.82,34.15
2016,10,12,7,45,535.5,64.5,2.6,21.0,200.0,50.75,38.61
2016,10,12,8,0,613.0,72.0,2.8,22.0,254.0,55.72,42.85
2016,10,12,8,15,657.0,78.0,2.9,22.5,307.5,59.21,45.73
2016,10,12,8,30,701.0,84.0,3.0,23.0,361.0,109.37,61.34
2016,10,12,8,45,739.5,86.0,3.2,24.0,413.0,170.18,100.89
2016,10,12,9,0,778.0,88.0,3.4,25.0,465.0,230.7,148.15
2016,10,12,9,15,799.0,91.0,3.45,25.5,511.5,291.8,200.08
2016,10,12,9,30,820.0,94.0,3.5,26.0,558.0,354.73,253.97
2016,10,12,9,45,838.5,95.5,3.55,26.5,599.5,416.91,306.53
2016,10,12,10,0,857.0,97.0,3.6,27.0,641.0,479.97,358.31
2016,10,12,10,15,868.0,99.0,3.6,27.5,675.0,539.59,405.86
2016,10,12,10,30,879.0,101.0,3.6,28.0,709.0,598.31,451.1
2016,10,12,10,45,886.5,102.0,3.6,29.0,735.5,653.07,491.04
2016,10,12,11,0,894.0,103.0,3.6,30.0,762.0,706.32,528.45
2016,10,12,11,15,899.0,104.0,3.55,30.0,780.0,756.01,564.17
2016,10,12,11,30,904.0,105.0,3.5,30.0,798.0,803.49,595.8
2016,10,12,11,45,907.0,105.0,3.5,30.5,808.0,845.94,622.63
2016,10,12,12,0,910.0,105.0,3.5,31.0,818.0,885.57,647.31
2016,10,12,12,15,910.0,105.0,3.45,31.0,818.5,919.56,669.11
2016,10,12,12,30,910.0,105.0,3.4,31.0,819.0,950.2,688.67
2016,10,12,12,45,908.5,104.5,3.4,31.5,811.5,975.42,703.62
2016,10,12,13,0,907.0,104.0,3.4,32.0,804.0,996.97,716.24
2016,10,12,13,15,902.5,103.0,3.3,32.0,787.5,1011.26,725.02
2016,10,12,13,30,898.0,102.0,3.2,32.0,771.0,1021.63,731.45
2016,10,12,13,45,891.0,100.5,3.15,32.0,746.0,1024.97,733.96
2016,10,12,14,0,884.0,99.0,3.1,32.0,721.0,1024.34,734.18
2016,10,12,14,15,873.5,97.5,3.05,32.0,688.5,1016.25,729.85
2016,10,12,14,30,863.0,96.0,3.0,32.0,656.0,1004.35,723.32
2016,10,12,14,45,847.5,94.0,2.95,32.0,616.5,995.07,718.66
2016,10,12,15,0,832.0,92.0,2.9,32.0,577.0,970.21,704.04
2016,10,12,15,15,812.5,89.0,2.8,31.5,531.5,936.85,685.01
2016,10,12,15,30,793.0,86.0,2.7,31.0,486.0,900.56,663.92
2016,10,12,15,45,764.5,82.5,2.6,31.0,436.0,852.52,633.36
2016,10,12,16,0,736.0,79.0,2.5,31.0,386.0,802.58,601.07
2016,10,12,16,15,697.0,74.0,2.15,30.0,333.0,745.94,564.0
2016,10,12,16,30,658.0,69.0,1.8,29.0,280.0,683.68,521.59
2016,10,12,16,45,597.0,62.0,1.5,28.5,226.0,601.18,462.17
2016,10,12,17,0,536.0,55.0,1.2,28.0,172.0,521.32,401.98
2016,10,12,17,15,439.0,45.0,1.15,27.0,122.0,414.92,320.75
2016,10,12,17,30,342.0,35.0,1.1,26.0,72.0,316.13,236.46
2016,10,12,17,45,171.0,17.5,1.1,25.5,36.0,156.22,14.55
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,12.0,14.0,1.65,18.5,15.0,11.95,0.0
2016,10,13,7,0,24.0,28.0,1.9,19.0,30.0,22.52,11.07
2016,10,13,7,15,60.0,50.5,1.95,19.0,61.0,38.91,27.58
2016,10,13,7,30,96.0,73.0,2.0,19.0,92.0,55.21,42.41
2016,10,13,7,45,119.5,96.0,2.05,19.5,127.0,71.38,56.77
2016,10,13,8,0,143.0,119.0,2.1,20.0,162.0,87.13,70.43
2016,10,13,8,15,161.0,140.5,2.0,20.5,197.5,101.54,82.61
2016,10,13,8,30,179.0,162.0,1.9,21.0,233.0,131.69,97.12
2016,10,13,8,45,179.5,187.5,1.85,21.5,266.5,165.92,122.3
2016,10,13,9,0,180.0,213.0,1.8,22.0,300.0,200.82,149.71
2016,10,13,9,15,184.5,234.5,1.55,22.5,331.0,234.54,176.32
2016,10,13,9,30,189.0,256.0,1.3,23.0,362.0,269.11,203.31
2016,10,13,9,45,197.5,274.0,1.1,24.0,392.0,303.37,229.0
2016,10,13,10,0,206.0,292.0,0.9,25.0,422.0,338.73,254.67
2016,10,13,10,15,208.0,307.5,0.8,25.5,445.0,369.79,277.16
2016,10,13,10,30,210.0,323.0,0.7,26.0,468.0,401.0,299.11
2016,10,13,10,45,207.5,339.0,0.65,26.5,486.5,430.0,319.04
2016,10,13,11,0,205.0,355.0,0.6,27.0,505.0,458.69,338.23
2016,10,13,11,15,285.0,347.5,0.75,27.5,562.0,535.07,392.85
2016,10,13,11,30,365.0,340.0,0.9,28.0,619.0,608.72,444.47
2016,10,13,11,45,597.0,237.0,1.1,28.5,699.0,736.57,535.45
2016,10,13,12,0,829.0,134.0,1.3,29.0,779.0,855.72,616.05
2016,10,13,12,15,829.0,134.0,1.5,29.0,780.0,888.21,637.9
2016,10,13,12,30,829.0,134.0,1.7,29.0,781.0,917.56,658.73
2016,10,13,12,45,834.5,129.0,1.9,29.5,774.5,943.44,676.05
2016,10,13,13,0,840.0,124.0,2.1,30.0,768.0,965.98,691.28
2016,10,13,13,15,679.5,195.5,2.15,30.0,709.5,912.85,658.04
2016,10,13,13,30,519.0,267.0,2.2,30.0,651.0,835.51,606.25
2016,10,13,13,45,672.5,189.5,2.3,30.0,670.0,924.92,669.94
2016,10,13,14,0,826.0,112.0,2.4,30.0,689.0,993.05,714.87
2016,10,13,14,15,814.5,110.0,2.4,29.5,657.0,983.38,710.66
2016,10,13,14,30,803.0,108.0,2.4,29.0,625.0,970.02,704.95
2016,10,13,14,45,754.0,118.5,2.4,29.0,580.5,929.94,680.55
2016,10,13,15,0,705.0,129.0,2.4,29.0,536.0,895.26,659.76
2016,10,13,15,15,681.5,124.0,2.35,28.5,492.5,857.59,637.61
2016,10,13,15,30,658.0,119.0,2.3,28.0,449.0,817.56,613.56
2016,10,13,15,45,629.0,112.5,2.25,28.0,401.0,768.48,581.67
2016,10,13,16,0,600.0,106.0,2.2,28.0,353.0,717.97,548.21
2016,10,13,16,15,555.5,98.0,2.0,27.5,302.5,650.92,502.2
2016,10,13,16,30,511.0,90.0,1.8,27.0,252.0,584.17,455.0
2016,10,13,16,45,447.0,79.5,1.65,27.0,201.5,494.95,388.59
2016,10,13,17,0,383.0,69.0,1.5,27.0,151.0,416.65,327.29
2016,10,13,17,15,289.5,54.0,1.45,26.0,105.5,315.43,246.46
2016,10,13,17,30,196.0,39.0,1.4,25.0,60.0,223.4,166.51
2016,10,13,17,45,98.0,19.5,1.35,24.5,30.0,109.7,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,70.0,15.0,0.9,19.5,20.5,12.8,0.0
2016,10,14,7,0,140.0,30.0,1.0,20.0,41.0,23.14,11.05
2016,10,14,7,15,244.0,46.0,1.1,20.5,84.5,35.17,24.2
2016,10,14,7,30,348.0,62.0,1.2,21.0,128.0,46.99,34.98
2016,10,14,7,45,200.5,87.0,1.35,21.5,128.0,64.61,50.47
2016,10,14,8,0,53.0,112.0,1.5,22.0,128.0,84.17,67.31
2016,10,14,8,15,26.5,62.0,1.6,22.5,70.0,51.14,38.76
2016,10,14,8,30,0.0,12.0,1.7,23.0,12.0,9.88,2.58
2016,10,14,8,45,0.0,65.5,1.8,23.5,65.5,54.29,39.17
2016,10,14,9,0,0.0,119.0,1.9,24.0,119.0,97.41,73.87
2016,10,14,9,15,8.5,161.0,1.9,24.5,166.0,133.3,101.78
2016,10,14,9,30,17.0,203.0,1.9,25.0,213.0,170.83,130.59
2016,10,14,9,45,15.0,210.0,1.95,25.5,219.5,178.18,135.81
2016,10,14,10,0,13.0,217.0,2.0,26.0,226.0,185.17,140.75
2016,10,14,10,15,37.5,261.0,2.0,26.5,287.0,239.73,182.06
2016,10,14,10,30,62.0,305.0,2.0,27.0,348.0,296.3,224.14
2016,10,14,10,45,278.0,287.5,2.0,27.5,489.0,436.6,329.44
2016,10,14,11,0,494.0,270.0,2.0,28.0,630.0,594.88,443.83
2016,10,14,11,15,440.0,301.0,1.95,28.0,627.5,614.17,455.65
2016,10,14,11,30,386.0,332.0,1.9,28.0,625.0,617.95,457.35
2016,10,14,11,45,618.5,225.0,1.9,28.5,701.0,743.61,547.61
2016,10,14,12,0,851.0,118.0,1.9,29.0,777.0,849.59,618.5
2016,10,14,12,15,851.5,118.0,1.9,29.0,778.0,882.04,638.53
2016,10,14,12,30,852.0,118.0,1.9,29.0,779.0,911.4,657.21
2016,10,14,12,45,852.0,116.5,1.9,29.0,772.0,935.48,672.56
2016,10,14,13,0,852.0,115.0,1.9,29.0,765.0,956.16,685.84
2016,10,14,13,15,847.5,114.0,1.9,29.0,749.5,969.46,694.58
2016,10,14,13,30,843.0,113.0,1.9,29.0,734.0,991.3,708.93
2016,10,14,13,45,837.0,111.0,1.9,29.5,710.0,994.78,710.33
2016,10,14,14,0,831.0,109.0,1.9,30.0,686.0,994.41,709.68
2016,10,14,14,15,820.0,107.0,1.9,30.0,654.5,985.18,705.07
2016,10,14,14,30,809.0,105.0,1.9,30.0,623.0,972.23,698.37
2016,10,14,14,45,793.5,102.5,1.9,30.0,584.5,950.58,686.26
2016,10,14,15,0,778.0,100.0,1.9,30.0,546.0,925.59,672.12
2016,10,14,15,15,757.5,96.5,1.9,29.5,502.0,891.36,653.24
2016,10,14,15,30,737.0,93.0,1.9,29.0,458.0,854.41,632.36
2016,10,14,15,45,706.5,89.0,1.95,29.0,409.5,811.18,606.05
2016,10,14,16,0,676.0,85.0,2.0,29.0,361.0,760.76,574.16
2016,10,14,16,15,634.0,79.5,1.85,28.5,310.0,697.15,531.72
2016,10,14,16,30,592.0,74.0,1.7,28.0,259.0,633.68,487.94
2016,10,14,16,45,528.0,66.0,1.55,27.5,207.0,549.84,427.3
2016,10,14,17,0,464.0,58.0,1.4,27.0,155.0,468.89,365.88
2016,10,14,17,15,362.5,46.5,1.3,26.0,108.0,360.5,280.43
2016,10,14,17,30,261.0,35.0,1.2,25.0,61.0,261.37,192.96
2016,10,14,17,45,130.5,17.5,1.1,24.5,30.5,125.42,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.5,20.5,12.38,0.0
2016,10,15,7,0,158.0,29.0,3.1,21.0,41.0,22.44,9.95
2016,10,15,7,15,269.5,44.0,3.25,21.5,85.0,33.8,22.84
2016,10,15,7,30,381.0,59.0,3.4,22.0,129.0,45.0,33.07
2016,10,15,7,45,457.5,68.0,3.6,22.5,180.0,53.41,40.61
2016,10,15,8,0,534.0,77.0,3.8,23.0,231.0,59.32,45.76
2016,10,15,8,15,267.0,85.5,3.95,23.5,162.5,60.67,46.8
2016,10,15,8,30,0.0,94.0,4.1,24.0,94.0,76.64,57.49
2016,10,15,8,45,0.0,108.0,4.35,25.0,108.0,88.13,66.39
2016,10,15,9,0,0.0,122.0,4.6,26.0,122.0,99.74,75.23
2016,10,15,9,15,6.0,158.0,4.6,26.5,161.5,130.32,98.98
2016,10,15,9,30,12.0,194.0,4.6,27.0,201.0,162.18,123.46
2016,10,15,9,45,14.0,207.5,4.65,27.5,216.5,175.87,133.61
2016,10,15,10,0,16.0,221.0,4.7,28.0,232.0,189.88,143.98
2016,10,15,10,15,205.5,252.5,4.65,28.0,393.0,323.8,246.76
2016,10,15,10,30,395.0,284.0,4.6,28.0,554.0,479.96,364.52
2016,10,15,10,45,614.0,201.5,4.6,28.5,638.5,581.92,441.42
2016,10,15,11,0,833.0,119.0,4.6,29.0,723.0,687.08,520.15
2016,10,15,11,15,458.5,238.0,4.6,29.5,572.0,571.16,431.59
2016,10,15,11,30,84.0,357.0,4.6,30.0,421.0,387.64,290.34
2016,10,15,11,45,66.0,348.0,4.6,30.5,398.5,371.73,278.19
2016,10,15,12,0,48.0,339.0,4.6,31.0,376.0,353.79,264.03
2016,10,15,12,15,153.0,356.5,4.55,31.0,474.5,485.05,362.56
2016,10,15,12,30,258.0,374.0,4.5,31.0,573.0,625.86,464.68
2016,10,15,12,45,218.0,374.5,4.5,31.5,541.5,584.17,433.33
2016,10,15,13,0,178.0,375.0,4.5,32.0,510.0,556.86,412.57
2016,10,15,13,15,236.5,358.0,4.5,32.0,533.5,604.54,448.68
2016,10,15,13,30,295.0,341.0,4.5,32.0,557.0,673.77,498.96
2016,10,15,13,45,574.5,220.5,4.5,32.0,623.0,851.21,629.54
2016,10,15,14,0,854.0,100.0,4.5,32.0,689.0,994.57,726.03
2016,10,15,14,15,843.5,98.0,4.45,32.0,657.5,985.68,720.16
2016,10,15,14,30,833.0,96.0,4.4,32.0,626.0,985.16,721.05
2016,10,15,14,45,813.0,95.5,4.4,32.0,586.0,961.24,706.8
2016,10,15,15,0,793.0,95.0,4.4,32.0,546.0,934.02,690.52
2016,10,15,15,15,772.0,91.5,4.3,31.5,501.5,899.04,669.85
2016,10,15,15,30,751.0,88.0,4.2,31.0,457.0,861.35,647.12
2016,10,15,15,45,719.5,84.5,4.15,31.0,408.0,811.36,614.42
2016,10,15,16,0,688.0,81.0,4.1,31.0,359.0,765.99,584.42
2016,10,15,16,15,645.5,75.5,3.75,30.5,307.5,701.64,540.05
2016,10,15,16,30,603.0,70.0,3.4,30.0,256.0,637.5,494.46
2016,10,15,16,45,538.5,62.5,3.1,29.5,204.5,553.66,432.5
2016,10,15,17,0,474.0,55.0,2.8,29.0,153.0,472.81,369.94
2016,10,15,17,15,369.5,44.0,2.55,28.0,106.0,362.69,281.99
2016,10,15,17,30,265.0,33.0,2.3,27.0,59.0,261.19,190.07
2016,10,15,17,45,132.5,16.5,2.05,26.5,29.5,96.82,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,68.5,15.0,3.9,22.5,20.0,12.8,0.0
2016,10,16,7,0,137.0,30.0,4.0,23.0,40.0,23.17,9.7
2016,10,16,7,15,248.0,46.0,4.2,23.5,84.0,35.23,23.75
2016,10,16,7,30,359.0,62.0,4.4,24.0,128.0,47.1,34.52
2016,10,16,7,45,448.5,70.5,4.65,24.5,180.5,55.57,42.09
2016,10,16,8,0,538.0,79.0,4.9,25.0,233.0,61.09,46.88
2016,10,16,8,15,587.5,86.0,5.0,25.5,285.0,65.06,50.15
2016,10,16,8,30,637.0,93.0,5.1,26.0,337.0,116.29,67.36
2016,10,16,8,45,687.5,93.5,5.25,26.5,389.5,169.29,101.63
2016,10,16,9,0,738.0,94.0,5.4,27.0,442.0,228.41,147.82
2016,10,16,9,15,761.5,97.5,5.35,27.5,488.0,291.75,201.31
2016,10,16,9,30,785.0,101.0,5.3,28.0,534.0,353.54,254.05
2016,10,16,9,45,814.0,99.0,5.3,28.5,577.0,414.52,305.46
2016,10,16,10,0,843.0,97.0,5.3,29.0,620.0,477.54,357.21
2016,10,16,10,15,854.5,99.0,5.2,29.5,653.5,537.05,404.73
2016,10,16,10,30,866.0,101.0,5.1,30.0,687.0,594.13,448.86
2016,10,16,10,45,879.5,99.5,5.1,30.5,714.5,649.32,490.49
2016,10,16,11,0,893.0,98.0,5.1,31.0,742.0,703.53,530.19
2016,10,16,11,15,898.0,99.0,5.05,31.0,760.0,752.8,566.04
2016,10,16,11,30,903.0,100.0,5.0,31.0,778.0,799.85,597.9
2016,10,16,11,45,911.0,97.5,5.0,31.5,789.0,843.35,625.99
2016,10,16,12,0,919.0,95.0,5.0,32.0,800.0,884.31,652.08
2016,10,16,12,15,919.0,95.0,4.95,32.0,801.0,918.12,674.2
2016,10,16,12,30,919.0,95.0,4.9,32.0,802.0,948.55,694.04
2016,10,16,12,45,917.5,94.5,4.85,32.5,794.0,973.51,708.78
2016,10,16,13,0,916.0,94.0,4.8,33.0,786.0,994.78,721.08
2016,10,16,13,15,911.5,93.5,4.7,33.0,769.5,1009.32,730.31
2016,10,16,13,30,907.0,93.0,4.6,33.0,753.0,1019.94,737.33
2016,10,16,13,45,899.5,92.0,4.6,33.0,728.0,1023.03,740.18
2016,10,16,14,0,892.0,91.0,4.6,33.0,703.0,1022.14,740.67
2016,10,16,14,15,882.0,89.5,4.55,33.0,670.5,1014.21,736.51
2016,10,16,14,30,872.0,88.0,4.5,33.0,638.0,1002.48,730.07
2016,10,16,14,45,858.5,85.5,4.45,33.0,599.0,982.3,718.24
2016,10,16,15,0,845.0,83.0,4.4,33.0,560.0,970.04,711.81
2016,10,16,15,15,825.0,80.0,4.25,32.5,514.5,935.84,691.67
2016,10,16,15,30,805.0,77.0,4.1,32.0,469.0,898.75,669.51
2016,10,16,15,45,776.0,74.0,4.0,32.0,419.0,850.64,638.39
2016,10,16,16,0,747.0,71.0,3.9,32.0,369.0,800.7,605.49
2016,10,16,16,15,706.5,66.0,3.5,31.0,316.5,736.62,562.81
2016,10,16,16,30,666.0,61.0,3.1,30.0,264.0,672.27,518.33
2016,10,16,16,45,602.5,55.0,2.75,29.5,210.5,595.01,461.45
2016,10,16,17,0,539.0,49.0,2.4,29.0,157.0,514.89,399.61
2016,10,16,17,15,433.0,39.0,2.2,28.0,108.5,402.58,311.09
2016,10,16,17,30,327.0,29.0,2.0,27.0,60.0,299.57,214.2
2016,10,16,17,45,163.5,14.5,1.85,26.0,30.0,114.36,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,64.0,14.5,3.6,22.0,19.0,12.38,0.0
2016,10,17,7,0,128.0,29.0,3.8,22.0,38.0,22.4,8.53
2016,10,17,7,15,239.0,46.0,4.05,22.5,82.0,35.21,23.78
2016,10,17,7,30,350.0,63.0,4.3,23.0,126.0,47.81,35.25
2016,10,17,7,45,442.5,71.0,4.6,24.0,178.0,53.62,40.5
2016,10,17,8,0,535.0,79.0,4.9,25.0,230.0,61.19,46.96
2016,10,17,8,15,584.5,86.0,5.0,25.5,282.0,65.73,50.73
2016,10,17,8,30,634.0,93.0,5.1,26.0,334.0,117.1,67.91
2016,10,17,8,45,689.0,92.5,5.2,26.5,387.0,169.74,101.93
2016,10,17,9,0,744.0,92.0,5.3,27.0,440.0,229.05,148.18
2016,10,17,9,15,767.0,95.5,5.3,27.5,486.0,292.49,201.86
2016,10,17,9,30,790.0,99.0,5.3,28.0,532.0,354.4,254.78
2016,10,17,9,45,817.5,97.0,5.35,28.5,574.5,415.0,306.02
2016,10,17,10,0,845.0,95.0,5.4,29.0,617.0,477.45,357.48
2016,10,17,10,15,856.5,97.0,5.35,29.5,650.5,536.06,404.52
2016,10,17,10,30,868.0,99.0,5.3,30.0,684.0,594.09,449.55
2016,10,17,10,45,880.0,98.5,5.3,30.5,711.0,649.28,491.26
2016,10,17,11,0,892.0,98.0,5.3,31.0,738.0,703.37,530.96
2016,10,17,11,15,897.0,98.5,5.25,31.0,755.5,752.03,566.49
2016,10,17,11,30,902.0,99.0,5.2,31.0,773.0,798.46,598.05
2016,10,17,11,45,904.0,99.5,5.2,31.5,782.5,840.02,624.94
2016,10,17,12,0,906.0,100.0,5.2,32.0,792.0,878.72,649.63
2016,10,17,12,15,906.5,100.0,5.15,32.0,792.5,912.53,671.92
2016,10,17,12,30,907.0,100.0,5.1,32.0,793.0,943.05,691.95
2016,10,17,12,45,904.5,100.0,5.05,32.5,785.0,967.32,706.36
2016,10,17,13,0,902.0,100.0,5.0,33.0,777.0,987.91,718.34
2016,10,17,13,15,897.5,99.0,4.95,33.0,760.5,1001.68,727.43
2016,10,17,13,30,893.0,98.0,4.9,33.0,744.0,1011.56,734.15
2016,10,17,13,45,885.5,96.5,4.85,33.0,719.0,1013.95,736.15
2016,10,17,14,0,878.0,95.0,4.8,33.0,694.0,1012.42,735.82
2016,10,17,14,15,867.5,93.5,4.7,33.0,661.5,1003.99,730.89
2016,10,17,14,30,857.0,92.0,4.6,33.0,629.0,991.83,723.88
2016,10,17,14,45,840.5,90.0,4.55,33.0,589.5,981.16,718.3
2016,10,17,15,0,824.0,88.0,4.5,33.0,550.0,955.19,702.67
2016,10,17,15,15,803.5,85.0,4.4,32.5,505.0,920.81,682.62
2016,10,17,15,30,783.0,82.0,4.3,32.0,460.0,883.63,660.48
2016,10,17,15,45,753.5,78.5,4.2,32.0,410.5,834.85,628.68
2016,10,17,16,0,724.0,75.0,4.1,32.0,361.0,784.3,595.08
2016,10,17,16,15,682.5,70.0,3.7,31.5,308.5,725.98,555.11
2016,10,17,16,30,641.0,65.0,3.3,31.0,256.0,662.28,509.89
2016,10,17,16,45,576.5,57.5,2.95,30.5,203.5,577.23,447.22
2016,10,17,17,0,512.0,50.0,2.6,30.0,151.0,495.27,383.87
2016,10,17,17,15,404.0,39.5,2.4,29.0,103.5,382.12,294.27
2016,10,17,17,30,296.0,29.0,2.2,28.0,56.0,278.5,194.3
2016,10,17,17,45,148.0,14.5,2.05,27.0,28.0,104.59,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.0,3.55,22.5,6.0,5.12,0.0
2016,10,18,7,0,0.0,12.0,3.7,23.0,12.0,9.87,0.19
2016,10,18,7,15,0.0,26.5,3.95,23.5,26.5,21.88,12.55
2016,10,18,7,30,0.0,41.0,4.2,24.0,41.0,33.84,23.2
2016,10,18,7,45,0.0,58.0,4.5,24.5,58.0,47.29,34.99
2016,10,18,8,0,0.0,75.0,4.8,25.0,75.0,60.61,46.46
2016,10,18,8,15,0.0,92.0,4.8,25.5,92.0,73.82,57.62
2016,10,18,8,30,0.0,109.0,4.8,26.0,109.0,87.67,65.98
2016,10,18,8,45,46.5,154.5,4.85,26.5,176.5,127.49,95.63
2016,10,18,9,0,93.0,200.0,4.9,27.0,244.0,175.98,131.86
2016,10,18,9,15,150.5,222.0,4.85,27.5,301.0,218.43,163.29
2016,10,18,9,30,208.0,244.0,4.8,28.0,358.0,268.78,201.45
2016,10,18,9,45,326.0,239.5,4.8,28.5,432.5,332.35,249.28
2016,10,18,10,0,444.0,235.0,4.8,29.0,507.0,411.58,309.49
2016,10,18,10,15,444.0,249.5,4.7,29.5,534.0,455.66,343.35
2016,10,18,10,30,444.0,264.0,4.6,30.0,561.0,499.19,375.88
2016,10,18,10,45,640.5,192.0,4.55,30.5,639.0,592.12,445.64
2016,10,18,11,0,837.0,120.0,4.5,31.0,717.0,692.47,519.84
2016,10,18,11,15,842.5,121.0,4.4,31.0,734.5,740.72,554.42
2016,10,18,11,30,848.0,122.0,4.3,31.0,752.0,786.95,586.29
2016,10,18,11,45,869.0,113.0,4.25,31.5,765.5,825.57,610.73
2016,10,18,12,0,890.0,104.0,4.2,32.0,779.0,869.49,638.5
2016,10,18,12,15,890.0,104.0,4.1,32.0,779.5,902.31,659.62
2016,10,18,12,30,890.0,104.0,4.0,32.0,780.0,931.86,678.54
2016,10,18,12,45,886.5,104.0,3.95,32.0,771.5,954.74,693.33
2016,10,18,13,0,883.0,104.0,3.9,32.0,763.0,973.96,705.84
2016,10,18,13,15,634.5,207.0,3.8,32.0,675.5,881.09,644.36
2016,10,18,13,30,386.0,310.0,3.7,32.0,588.0,731.17,537.81
2016,10,18,13,45,285.5,317.5,3.6,32.0,519.0,647.97,479.21
2016,10,18,14,0,185.0,325.0,3.5,32.0,450.0,540.41,401.99
2016,10,18,14,15,254.5,298.0,3.4,32.0,461.5,606.86,452.04
2016,10,18,14,30,324.0,271.0,3.3,32.0,473.0,649.5,484.48
2016,10,18,14,45,324.0,251.5,3.25,32.0,442.5,628.65,470.97
2016,10,18,15,0,324.0,232.0,3.2,32.0,412.0,605.95,456.48
2016,10,18,15,15,441.0,185.0,3.0,31.5,408.5,683.75,516.16
2016,10,18,15,30,558.0,138.0,2.8,31.0,405.0,732.89,553.58
2016,10,18,15,45,533.0,128.0,2.65,31.0,360.5,686.48,521.58
2016,10,18,16,0,508.0,118.0,2.5,31.0,316.0,639.13,489.0
2016,10,18,16,15,482.0,103.0,2.15,30.0,269.5,583.73,450.8
2016,10,18,16,30,456.0,88.0,1.8,29.0,223.0,528.06,410.97
2016,10,18,16,45,406.5,74.5,1.5,28.5,176.5,455.78,356.37
2016,10,18,17,0,357.0,61.0,1.2,28.0,130.0,386.37,301.06
2016,10,18,17,15,273.5,45.5,1.2,27.5,88.0,293.21,225.36
2016,10,18,17,30,190.0,30.0,1.2,27.0,46.0,206.88,139.61
2016,10,18,17,45,95.0,15.0,1.2,26.5,23.0,71.94,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,24.0,12.0,2.05,22.5,14.0,10.24,0.0
2016,10,19,7,0,48.0,24.0,2.2,23.0,28.0,19.15,4.77
2016,10,19,7,15,113.0,44.5,2.4,23.5,62.0,34.12,22.63
2016,10,19,7,30,178.0,65.0,2.6,24.0,96.0,49.11,36.13
2016,10,19,7,45,234.5,81.5,2.85,24.5,137.5,61.08,46.73
2016,10,19,8,0,291.0,98.0,3.1,25.0,179.0,72.78,56.82
2016,10,19,8,15,356.0,110.5,3.3,25.0,230.0,80.41,63.33
2016,10,19,8,30,421.0,123.0,3.5,25.0,281.0,122.81,79.84
2016,10,19,8,45,418.5,144.0,3.7,25.5,319.5,170.36,114.22
2016,10,19,9,0,416.0,165.0,3.9,26.0,358.0,217.95,152.64
2016,10,19,9,15,351.0,198.5,3.95,26.5,372.5,256.58,187.17
2016,10,19,9,30,286.0,232.0,4.0,27.0,387.0,288.1,215.06
2016,10,19,9,45,541.0,167.5,4.05,27.5,488.0,362.84,270.4
2016,10,19,10,0,796.0,103.0,4.1,28.0,589.0,464.0,347.7
2016,10,19,10,15,558.0,200.0,4.1,28.0,549.5,472.86,357.65
2016,10,19,10,30,320.0,297.0,4.1,28.0,510.0,451.36,342.1
2016,10,19,10,45,217.5,319.0,4.1,28.5,466.5,422.11,319.72
2016,10,19,11,0,115.0,341.0,4.1,29.0,423.0,379.97,286.75
2016,10,19,11,15,250.5,331.5,4.1,29.0,515.5,499.54,377.06
2016,10,19,11,30,386.0,322.0,4.1,29.0,608.0,611.6,459.89
2016,10,19,11,45,430.5,307.5,4.1,29.5,630.0,667.74,499.3
2016,10,19,12,0,475.0,293.0,4.1,30.0,652.0,714.92,532.37
2016,10,19,12,15,491.5,287.0,4.05,30.0,658.5,746.42,554.59
2016,10,19,12,30,508.0,281.0,4.0,30.0,665.0,776.7,575.91
2016,10,19,12,45,468.0,294.0,4.0,30.5,645.0,771.71,570.65
2016,10,19,13,0,428.0,307.0,4.0,31.0,625.0,762.76,562.87
2016,10,19,13,15,421.0,303.5,3.95,30.5,610.5,765.89,566.54
2016,10,19,13,30,414.0,300.0,3.9,30.0,596.0,748.14,556.26
2016,10,19,13,45,396.5,293.0,3.9,30.0,568.5,731.93,545.71
2016,10,19,14,0,379.0,286.0,3.9,30.0,541.0,713.53,533.65
2016,10,19,14,15,411.0,262.0,3.85,30.0,526.5,723.26,542.61
2016,10,19,14,30,443.0,238.0,3.8,30.0,512.0,752.22,564.42
2016,10,19,14,45,586.5,175.0,3.75,30.0,513.5,823.8,618.29
2016,10,19,15,0,730.0,112.0,3.7,30.0,515.0,897.19,669.36
2016,10,19,15,15,706.5,108.0,3.55,29.5,471.5,860.29,646.01
2016,10,19,15,30,683.0,104.0,3.4,29.0,428.0,821.04,621.55
2016,10,19,15,45,650.5,98.5,3.25,29.0,380.0,769.42,586.83
2016,10,19,16,0,618.0,93.0,3.1,29.0,332.0,716.57,550.63
2016,10,19,16,15,570.5,86.0,2.8,28.5,282.0,647.86,502.43
2016,10,19,16,30,523.0,79.0,2.5,28.0,232.0,579.69,453.02
2016,10,19,16,45,460.5,68.5,2.2,27.5,182.5,496.54,390.28
2016,10,19,17,0,398.0,58.0,1.9,27.0,133.0,416.26,326.77
2016,10,19,17,15,288.0,44.0,1.8,26.5,89.0,301.76,233.24
2016,10,19,17,30,178.0,30.0,1.7,26.0,45.0,197.51,129.12
2016,10,19,17,45,89.0,15.0,1.6,25.5,22.5,68.15,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
