Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,4.5,3.8,21.0,4.5,3.84,0.0
2016,10,20,7,0,0.0,9.0,4.2,21.0,9.0,7.39,0.0
2016,10,20,7,15,0.0,22.0,4.5,21.0,22.0,18.14,9.49
2016,10,20,7,30,0.0,35.0,4.8,21.0,35.0,28.92,19.25
2016,10,20,7,45,0.0,51.0,5.1,21.5,51.0,42.01,30.85
2016,10,20,8,0,0.0,67.0,5.4,22.0,67.0,54.68,41.91
2016,10,20,8,15,0.0,83.5,5.7,22.0,83.5,67.61,53.12
2016,10,20,8,30,0.0,100.0,6.0,22.0,100.0,80.97,61.61
2016,10,20,8,45,0.0,60.0,6.3,22.5,60.0,49.7,35.55
2016,10,20,9,0,0.0,20.0,6.6,23.0,20.0,16.5,8.0
2016,10,20,9,15,0.0,68.0,6.7,23.0,68.0,56.4,40.75
2016,10,20,9,30,0.0,116.0,6.8,23.0,116.0,95.98,72.81
2016,10,20,9,45,3.5,154.5,6.9,23.5,156.5,129.12,99.09
2016,10,20,10,0,7.0,193.0,7.0,24.0,197.0,163.22,125.83
2016,10,20,10,15,48.5,249.5,7.0,24.5,282.0,237.27,183.87
2016,10,20,10,30,90.0,306.0,7.0,25.0,367.0,315.42,244.41
2016,10,20,10,45,183.0,318.0,7.0,25.5,445.5,400.27,310.2
2016,10,20,11,0,276.0,330.0,7.0,26.0,524.0,497.53,384.61
2016,10,20,11,15,334.5,325.0,6.95,26.0,567.0,554.54,428.52
2016,10,20,11,30,393.0,320.0,6.9,26.0,610.0,615.57,475.19
2016,10,20,11,45,416.5,310.0,6.9,26.5,620.5,646.91,498.25
2016,10,20,12,0,440.0,300.0,6.9,27.0,631.0,692.38,531.21
2016,10,20,12,15,644.5,212.5,6.9,27.0,697.0,813.24,624.16
2016,10,20,12,30,849.0,125.0,6.9,27.0,763.0,927.17,706.11
2016,10,20,12,45,853.0,121.5,6.9,27.0,756.5,953.04,724.05
2016,10,20,13,0,857.0,118.0,6.9,27.0,750.0,975.52,740.09
2016,10,20,13,15,852.5,117.0,6.9,27.0,734.0,989.03,750.01
2016,10,20,13,30,848.0,116.0,6.9,27.0,718.0,998.74,757.49
2016,10,20,13,45,474.0,214.5,6.9,27.0,549.0,743.88,574.22
2016,10,20,14,0,100.0,313.0,6.9,27.0,380.0,419.91,323.99
2016,10,20,14,15,116.5,299.5,6.85,27.0,374.0,426.06,330.59
2016,10,20,14,30,133.0,286.0,6.8,27.0,368.0,453.57,352.6
2016,10,20,14,45,84.5,253.0,6.8,27.0,304.0,347.36,270.92
2016,10,20,15,0,36.0,220.0,6.8,27.0,240.0,263.02,204.57
2016,10,20,15,15,392.5,156.0,6.7,26.5,342.0,601.45,478.06
2016,10,20,15,30,749.0,92.0,6.6,26.0,444.0,868.13,679.92
2016,10,20,15,45,729.5,85.0,6.5,26.0,396.5,825.14,648.85
2016,10,20,16,0,710.0,78.0,6.4,26.0,349.0,780.09,617.06
2016,10,20,16,15,668.0,72.0,6.1,25.5,297.5,714.98,569.85
2016,10,20,16,30,626.0,66.0,5.8,25.0,246.0,650.02,521.19
2016,10,20,16,45,570.5,57.0,5.5,24.5,194.5,570.91,459.4
2016,10,20,17,0,515.0,48.0,5.2,24.0,143.0,494.27,396.47
2016,10,20,17,15,402.5,37.0,4.85,23.0,95.5,377.61,298.59
2016,10,20,17,30,290.0,26.0,4.5,22.0,48.0,265.05,170.55
2016,10,20,17,45,145.0,13.0,4.2,21.5,24.0,101.19,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,11.5,20.5,8.54,0.0
2016,10,21,7,0,334.0,20.0,2.6,12.0,41.0,18.18,2.27
2016,10,21,7,15,461.5,30.0,2.8,12.5,90.0,26.97,17.49
2016,10,21,7,30,589.0,40.0,3.0,13.0,139.0,35.71,25.99
2016,10,21,7,45,659.5,46.0,3.2,14.0,194.5,40.53,30.55
2016,10,21,8,0,730.0,52.0,3.4,15.0,250.0,45.39,34.91
2016,10,21,8,15,772.5,56.0,3.45,15.5,305.0,53.02,41.63
2016,10,21,8,30,815.0,60.0,3.5,16.0,360.0,112.92,59.77
2016,10,21,8,45,844.5,63.0,3.6,17.0,412.0,179.29,106.75
2016,10,21,9,0,874.0,66.0,3.7,18.0,464.0,244.55,160.86
2016,10,21,9,15,894.0,68.5,3.6,18.5,511.5,309.69,218.47
2016,10,21,9,30,914.0,71.0,3.5,19.0,559.0,376.24,277.37
2016,10,21,9,45,928.5,72.5,3.4,19.5,600.5,440.85,333.63
2016,10,21,10,0,943.0,74.0,3.3,20.0,642.0,505.61,388.13
2016,10,21,10,15,953.0,75.5,3.2,20.5,676.5,567.93,438.77
2016,10,21,10,30,963.0,77.0,3.1,21.0,711.0,629.33,486.72
2016,10,21,10,45,970.0,77.5,3.05,21.5,737.5,686.68,530.12
2016,10,21,11,0,977.0,78.0,3.0,22.0,764.0,742.22,570.7
2016,10,21,11,15,981.0,79.0,2.9,22.0,782.0,794.06,607.05
2016,10,21,11,30,985.0,80.0,2.8,22.0,800.0,843.34,639.77
2016,10,21,11,45,986.0,80.5,2.75,22.5,809.5,886.89,667.2
2016,10,21,12,0,987.0,81.0,2.7,23.0,819.0,927.22,692.1
2016,10,21,12,15,987.0,81.0,2.65,23.0,819.0,962.74,714.9
2016,10,21,12,30,987.0,81.0,2.6,23.0,819.0,994.63,735.23
2016,10,21,12,45,985.0,81.0,2.6,23.5,810.5,1020.89,750.9
2016,10,21,13,0,983.0,81.0,2.6,24.0,802.0,1043.2,764.06
2016,10,21,13,15,978.5,80.0,2.55,24.0,784.5,1057.85,773.36
2016,10,21,13,30,974.0,79.0,2.5,24.0,767.0,1068.31,780.17
2016,10,21,13,45,966.5,78.0,2.45,24.0,741.0,1071.56,782.56
2016,10,21,14,0,959.0,77.0,2.4,24.0,715.0,1070.59,782.5
2016,10,21,14,15,949.5,76.0,2.35,24.0,681.5,1063.45,778.71
2016,10,21,14,30,940.0,75.0,2.3,24.0,648.0,1052.27,772.57
2016,10,21,14,45,926.0,73.0,2.25,24.0,607.0,1031.39,760.33
2016,10,21,15,0,912.0,71.0,2.2,24.0,566.0,1006.82,745.87
2016,10,21,15,15,893.0,68.5,2.1,23.5,519.5,973.27,726.36
2016,10,21,15,30,874.0,66.0,2.0,23.0,473.0,936.71,704.71
2016,10,21,15,45,847.0,63.0,1.95,23.0,421.5,889.34,674.58
2016,10,21,16,0,820.0,60.0,1.9,23.0,370.0,849.62,649.12
2016,10,21,16,15,780.0,56.0,1.65,22.5,315.5,785.36,604.82
2016,10,21,16,30,740.0,52.0,1.4,22.0,261.0,720.7,558.66
2016,10,21,16,45,675.5,46.5,1.15,21.5,206.0,634.42,494.47
2016,10,21,17,0,611.0,41.0,0.9,21.0,151.0,550.49,428.53
2016,10,21,17,15,495.0,32.0,0.95,20.0,101.0,428.95,332.01
2016,10,21,17,30,379.0,23.0,1.0,19.0,51.0,309.8,186.45
2016,10,21,17,45,189.5,11.5,1.05,18.0,25.5,127.47,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,163.5,10.0,1.0,10.5,19.5,8.54,0.0
2016,10,22,7,0,327.0,20.0,1.0,11.0,39.0,18.23,0.68
2016,10,22,7,15,455.5,29.5,1.2,12.0,87.5,26.54,17.11
2016,10,22,7,30,584.0,39.0,1.4,13.0,136.0,34.83,25.21
2016,10,22,7,45,652.5,45.5,1.65,14.0,190.5,40.1,30.18
2016,10,22,8,0,721.0,52.0,1.9,15.0,245.0,45.36,34.9
2016,10,22,8,15,764.0,56.5,2.05,16.0,300.0,54.2,42.61
2016,10,22,8,30,807.0,61.0,2.2,17.0,355.0,113.99,60.49
2016,10,22,8,45,835.0,64.5,2.35,18.0,406.5,176.12,103.97
2016,10,22,9,0,863.0,68.0,2.5,19.0,458.0,244.66,160.45
2016,10,22,9,15,883.0,70.5,2.55,19.5,505.5,309.1,216.95
2016,10,22,9,30,903.0,73.0,2.6,20.0,553.0,374.96,274.74
2016,10,22,9,45,916.5,75.0,2.65,21.0,594.0,438.93,329.39
2016,10,22,10,0,930.0,77.0,2.7,22.0,635.0,502.97,382.14
2016,10,22,10,15,940.0,79.0,2.65,22.0,669.0,565.0,432.68
2016,10,22,10,30,950.0,81.0,2.6,22.0,703.0,626.15,480.82
2016,10,22,10,45,955.5,82.5,2.6,22.5,729.0,682.86,523.4
2016,10,22,11,0,961.0,84.0,2.6,23.0,755.0,737.68,563.2
2016,10,22,11,15,965.5,85.0,2.6,23.5,773.0,789.14,598.52
2016,10,22,11,30,970.0,86.0,2.6,24.0,791.0,838.13,630.13
2016,10,22,11,45,970.0,87.0,2.6,24.5,800.0,880.82,657.03
2016,10,22,12,0,970.0,88.0,2.6,25.0,809.0,920.28,681.52
2016,10,22,12,15,970.0,88.0,2.6,25.0,809.0,955.27,704.24
2016,10,22,12,30,970.0,88.0,2.6,25.0,809.0,986.7,724.6
2016,10,22,12,45,966.0,88.5,2.6,25.5,800.0,1011.27,739.1
2016,10,22,13,0,962.0,89.0,2.6,26.0,791.0,1031.88,751.11
2016,10,22,13,15,957.5,88.0,2.6,26.0,773.5,1046.26,760.74
2016,10,22,13,30,953.0,87.0,2.6,26.0,756.0,1056.53,767.96
2016,10,22,13,45,944.5,86.5,2.65,26.0,730.0,1059.28,771.13
2016,10,22,14,0,936.0,86.0,2.7,26.0,704.0,1057.92,771.92
2016,10,22,14,15,925.5,84.5,2.7,26.0,670.5,1049.26,767.72
2016,10,22,14,30,915.0,83.0,2.7,26.0,637.0,1036.65,761.2
2016,10,22,14,45,898.5,81.5,2.75,26.0,596.0,1014.24,748.92
2016,10,22,15,0,882.0,80.0,2.8,26.0,555.0,988.34,734.42
2016,10,22,15,15,861.5,77.5,2.8,25.5,508.5,964.94,722.52
2016,10,22,15,30,841.0,75.0,2.8,25.0,462.0,927.32,700.81
2016,10,22,15,45,811.0,71.5,2.8,25.0,411.0,876.83,668.53
2016,10,22,16,0,781.0,68.0,2.8,25.0,360.0,824.46,634.18
2016,10,22,16,15,738.0,63.0,2.45,24.0,306.0,757.3,588.24
2016,10,22,16,30,695.0,58.0,2.1,23.0,252.0,689.9,540.19
2016,10,22,16,45,627.0,51.0,1.8,22.0,197.5,607.48,478.71
2016,10,22,17,0,559.0,44.0,1.5,21.0,143.0,522.11,411.36
2016,10,22,17,15,438.5,34.0,1.5,20.0,94.5,399.57,311.42
2016,10,22,17,30,318.0,24.0,1.5,19.0,46.0,277.41,153.16
2016,10,22,17,45,159.0,12.0,1.55,18.5,23.0,108.88,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,34.5,10.5,1.8,13.5,12.5,8.96,0.0
2016,10,23,7,0,69.0,21.0,2.0,14.0,25.0,16.54,0.0
2016,10,23,7,15,144.0,40.5,2.1,14.5,60.0,31.28,20.77
2016,10,23,7,30,219.0,60.0,2.2,15.0,95.0,45.77,34.48
2016,10,23,7,45,257.0,79.5,2.35,15.5,136.0,59.76,47.27
2016,10,23,8,0,295.0,99.0,2.5,16.0,177.0,73.35,59.42
2016,10,23,8,15,333.5,112.5,2.55,16.5,218.5,83.75,68.48
2016,10,23,8,30,372.0,126.0,2.6,17.0,260.0,123.53,84.43
2016,10,23,8,45,552.0,110.0,2.65,17.5,341.5,169.23,111.03
2016,10,23,9,0,732.0,94.0,2.7,18.0,423.0,233.41,157.41
2016,10,23,9,15,755.5,98.0,2.9,18.5,468.0,293.34,209.71
2016,10,23,9,30,779.0,102.0,3.1,19.0,513.0,357.89,265.94
2016,10,23,9,45,590.5,169.5,3.35,19.5,494.5,386.63,296.3
2016,10,23,10,0,402.0,237.0,3.6,20.0,476.0,392.34,305.04
2016,10,23,10,15,619.0,174.0,3.7,20.5,566.0,487.86,380.0
2016,10,23,10,30,836.0,111.0,3.8,21.0,656.0,592.33,461.42
2016,10,23,10,45,570.5,214.0,3.95,21.5,592.5,566.51,440.89
2016,10,23,11,0,305.0,317.0,4.1,22.0,529.0,506.76,393.08
2016,10,23,11,15,261.5,333.5,4.1,22.0,519.0,511.57,396.51
2016,10,23,11,30,218.0,350.0,4.1,22.0,509.0,499.64,387.02
2016,10,23,11,45,259.0,347.5,4.15,22.5,538.0,558.28,430.79
2016,10,23,12,0,300.0,345.0,4.2,23.0,567.0,606.53,466.29
2016,10,23,12,15,225.5,354.0,4.15,23.0,521.5,550.48,423.61
2016,10,23,12,30,151.0,363.0,4.1,23.0,476.0,504.41,387.91
2016,10,23,12,45,296.0,328.0,4.1,23.5,545.0,630.53,484.12
2016,10,23,13,0,441.0,293.0,4.1,24.0,614.0,761.76,580.37
2016,10,23,13,15,427.5,292.5,4.05,24.0,597.5,761.54,579.58
2016,10,23,13,30,414.0,292.0,4.0,24.0,581.0,740.15,565.1
2016,10,23,13,45,427.0,275.5,3.95,24.5,564.5,763.27,581.34
2016,10,23,14,0,440.0,259.0,3.9,25.0,548.0,765.38,582.97
2016,10,23,14,15,552.0,206.5,3.8,24.5,550.5,824.39,629.84
2016,10,23,14,30,664.0,154.0,3.7,24.0,553.0,888.02,676.57
2016,10,23,14,45,718.5,127.0,3.6,24.0,533.0,908.54,691.31
2016,10,23,15,0,773.0,100.0,3.5,24.0,513.0,916.42,697.76
2016,10,23,15,15,643.0,121.0,3.15,23.5,445.0,812.91,626.5
2016,10,23,15,30,513.0,142.0,2.8,23.0,377.0,694.16,543.2
2016,10,23,15,45,489.0,130.5,2.5,23.0,334.0,648.04,510.43
2016,10,23,16,0,465.0,119.0,2.2,23.0,291.0,601.07,475.93
2016,10,23,16,15,435.0,104.0,2.05,22.5,245.5,543.83,434.38
2016,10,23,16,30,405.0,89.0,1.9,22.0,200.0,486.82,391.36
2016,10,23,16,45,358.5,73.0,1.75,21.5,155.5,415.96,335.31
2016,10,23,17,0,312.0,57.0,1.6,21.0,111.0,347.74,278.72
2016,10,23,17,15,223.0,40.5,1.6,20.5,72.0,251.96,196.48
2016,10,23,17,30,134.0,24.0,1.6,20.0,33.0,152.02,71.83
2016,10,23,17,45,67.0,12.0,1.6,20.0,16.5,51.77,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,14.0,9.39,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,28.0,17.08,0.0
2016,10,24,7,15,234.5,37.0,1.1,17.5,69.0,28.56,18.12
2016,10,24,7,30,361.0,52.0,1.3,18.0,110.0,39.95,28.99
2016,10,24,7,45,442.0,62.0,1.5,19.0,159.5,49.3,37.5
2016,10,24,8,0,523.0,72.0,1.7,20.0,209.0,56.23,43.61
2016,10,24,8,15,575.5,79.0,1.95,21.0,260.0,66.11,52.03
2016,10,24,8,30,628.0,86.0,2.2,22.0,311.0,117.15,68.09
2016,10,24,8,45,674.0,88.0,2.5,23.0,361.0,169.93,103.97
2016,10,24,9,0,720.0,90.0,2.8,24.0,411.0,228.23,150.3
2016,10,24,9,15,744.0,94.0,2.75,24.5,456.0,287.41,200.7
2016,10,24,9,30,768.0,98.0,2.7,25.0,501.0,351.21,254.77
2016,10,24,9,45,537.5,177.0,2.65,25.5,469.5,372.36,278.7
2016,10,24,10,0,307.0,256.0,2.6,26.0,438.0,365.39,277.13
2016,10,24,10,15,193.0,275.5,2.5,26.0,392.0,340.64,259.71
2016,10,24,10,30,79.0,295.0,2.4,26.0,346.0,300.94,229.4
2016,10,24,10,45,152.5,312.0,2.35,26.5,415.5,377.76,287.33
2016,10,24,11,0,226.0,329.0,2.3,27.0,485.0,455.31,344.38
2016,10,24,11,15,550.0,215.5,2.3,27.0,608.0,619.96,468.19
2016,10,24,11,30,874.0,102.0,2.3,27.0,731.0,781.04,583.73
2016,10,24,11,45,617.5,214.5,2.3,27.5,661.5,736.51,547.81
2016,10,24,12,0,361.0,327.0,2.3,28.0,592.0,640.23,475.47
2016,10,24,12,15,254.0,344.0,2.3,28.0,530.5,582.12,433.41
2016,10,24,12,30,147.0,361.0,2.3,28.0,469.0,499.2,372.63
2016,10,24,12,45,225.5,347.5,2.3,28.5,511.0,567.21,423.11
2016,10,24,13,0,304.0,334.0,2.3,29.0,553.0,657.46,486.85
2016,10,24,13,15,269.0,332.0,2.3,29.0,522.5,632.51,468.67
2016,10,24,13,30,234.0,330.0,2.3,29.0,492.0,584.18,435.17
2016,10,24,13,45,506.5,228.0,2.35,29.0,563.0,791.41,586.61
2016,10,24,14,0,779.0,126.0,2.4,29.0,634.0,958.27,698.83
2016,10,24,14,15,765.5,123.5,2.4,29.0,602.0,945.53,690.17
2016,10,24,14,30,752.0,121.0,2.4,29.0,570.0,936.69,685.94
2016,10,24,14,45,733.5,117.5,2.45,29.0,532.0,911.26,671.31
2016,10,24,15,0,715.0,114.0,2.5,29.0,494.0,882.83,654.75
2016,10,24,15,15,689.5,109.5,2.5,28.5,450.0,843.57,631.6
2016,10,24,15,30,664.0,105.0,2.5,28.0,406.0,802.09,606.55
2016,10,24,15,45,630.5,99.0,2.55,28.0,358.5,749.39,572.2
2016,10,24,16,0,597.0,93.0,2.6,28.0,311.0,695.55,536.09
2016,10,24,16,15,546.0,85.5,2.3,27.5,261.5,623.87,485.12
2016,10,24,16,30,495.0,78.0,2.0,27.0,212.0,552.93,432.9
2016,10,24,16,45,422.5,67.0,1.75,26.5,163.5,458.57,360.98
2016,10,24,17,0,350.0,56.0,1.5,26.0,115.0,375.4,293.96
2016,10,24,17,15,235.5,40.5,1.45,25.0,73.5,261.64,199.31
2016,10,24,17,30,121.0,25.0,1.4,24.0,32.0,144.15,54.34
2016,10,24,17,45,60.5,12.5,1.35,23.5,16.0,48.14,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.2,16.5,4.5,3.84,0.0
2016,10,25,7,0,0.0,9.0,1.3,17.0,9.0,7.4,0.0
2016,10,25,7,15,0.0,23.5,1.4,17.5,23.5,19.4,10.41
2016,10,25,7,30,0.0,38.0,1.5,18.0,38.0,31.28,21.48
2016,10,25,7,45,0.0,56.0,1.65,18.5,56.0,45.44,34.19
2016,10,25,8,0,0.0,74.0,1.8,19.0,74.0,59.44,46.58
2016,10,25,8,15,0.0,92.5,1.95,19.5,92.5,73.75,56.29
2016,10,25,8,30,0.0,111.0,2.1,20.0,111.0,88.85,68.61
2016,10,25,8,45,68.5,151.0,2.25,20.5,181.5,128.77,97.98
2016,10,25,9,0,137.0,191.0,2.4,21.0,252.0,180.34,136.63
2016,10,25,9,15,139.0,212.5,2.45,21.5,280.0,210.45,160.89
2016,10,25,9,30,141.0,234.0,2.5,22.0,308.0,241.17,185.51
2016,10,25,9,45,93.5,240.0,2.55,22.5,291.0,236.92,183.15
2016,10,25,10,0,46.0,246.0,2.6,23.0,274.0,228.81,177.0
2016,10,25,10,15,154.5,270.5,2.65,23.0,369.5,316.93,245.36
2016,10,25,10,30,263.0,295.0,2.7,23.0,465.0,420.41,324.5
2016,10,25,10,45,332.0,291.5,2.75,23.5,514.0,479.92,369.19
2016,10,25,11,0,401.0,288.0,2.8,24.0,563.0,545.31,417.84
2016,10,25,11,15,631.0,200.5,2.85,24.0,646.0,669.55,511.85
2016,10,25,11,30,861.0,113.0,2.9,24.0,729.0,788.72,599.33
2016,10,25,11,45,626.5,214.5,2.95,24.5,665.5,743.82,563.19
2016,10,25,12,0,392.0,316.0,3.0,25.0,602.0,655.56,495.8
2016,10,25,12,15,376.5,321.0,3.0,25.0,595.5,666.15,503.84
2016,10,25,12,30,361.0,326.0,3.0,25.0,589.0,674.47,509.61
2016,10,25,12,45,383.5,315.0,3.05,25.5,592.0,698.94,527.08
2016,10,25,13,0,406.0,304.0,3.1,26.0,595.0,722.49,543.76
2016,10,25,13,15,423.5,290.0,3.05,26.0,587.5,755.14,566.96
2016,10,25,13,30,441.0,276.0,3.0,26.0,580.0,768.84,577.33
2016,10,25,13,45,476.0,251.5,2.95,26.0,569.0,786.57,591.33
2016,10,25,14,0,511.0,227.0,2.9,26.0,558.0,801.56,603.52
2016,10,25,14,15,575.5,193.0,2.85,26.0,548.0,832.05,627.08
2016,10,25,14,30,640.0,159.0,2.8,26.0,538.0,868.65,652.86
2016,10,25,14,45,450.5,193.5,2.75,26.0,452.0,708.85,540.85
2016,10,25,15,0,261.0,228.0,2.7,26.0,366.0,541.05,417.66
2016,10,25,15,15,286.5,203.0,2.45,25.5,342.5,535.11,416.59
2016,10,25,15,30,312.0,178.0,2.2,25.0,319.0,526.46,412.5
2016,10,25,15,45,296.5,160.5,1.95,25.0,282.0,486.93,383.33
2016,10,25,16,0,281.0,143.0,1.7,25.0,245.0,446.93,353.48
2016,10,25,16,15,263.0,122.5,1.5,24.5,206.0,400.21,318.65
2016,10,25,16,30,245.0,102.0,1.3,24.0,167.0,353.46,282.62
2016,10,25,16,45,214.5,81.0,1.15,23.5,129.0,296.08,236.71
2016,10,25,17,0,184.0,60.0,1.0,23.0,91.0,239.87,189.94
2016,10,25,17,15,121.0,41.0,1.0,22.5,58.0,165.69,125.69
2016,10,25,17,30,58.0,22.0,1.0,22.0,25.0,83.39,20.49
2016,10,25,17,45,29.0,11.0,1.05,21.5,12.5,27.34,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,55.0,9.5,1.25,16.5,12.0,8.11,0.0
2016,10,26,7,0,110.0,19.0,1.3,17.0,24.0,14.79,0.0
2016,10,26,7,15,235.5,34.0,1.5,17.5,64.0,26.33,15.96
2016,10,26,7,30,361.0,49.0,1.7,18.0,104.0,39.87,28.84
2016,10,26,7,45,444.0,58.0,1.95,19.0,153.0,46.15,34.7
2016,10,26,8,0,527.0,67.0,2.2,20.0,202.0,52.41,40.26
2016,10,26,8,15,578.5,74.0,2.5,21.0,252.0,63.57,42.77
2016,10,26,8,30,630.0,81.0,2.8,22.0,302.0,114.65,65.81
2016,10,26,8,45,665.5,86.0,3.1,23.0,350.0,168.32,103.2
2016,10,26,9,0,701.0,91.0,3.4,24.0,398.0,226.25,149.83
2016,10,26,9,15,430.0,161.5,3.3,24.5,356.5,254.86,185.31
2016,10,26,9,30,159.0,232.0,3.2,25.0,315.0,245.98,187.0
2016,10,26,9,45,80.5,203.0,3.15,25.5,245.5,201.76,154.22
2016,10,26,10,0,2.0,174.0,3.1,26.0,176.0,145.54,110.56
2016,10,26,10,15,86.5,238.5,3.0,26.5,294.5,248.8,190.57
2016,10,26,10,30,171.0,303.0,2.9,27.0,413.0,368.12,280.58
2016,10,26,10,45,88.0,248.5,2.8,27.5,305.5,272.5,207.43
2016,10,26,11,0,5.0,194.0,2.7,28.0,198.0,167.34,125.61
2016,10,26,11,15,420.0,155.5,2.65,28.0,454.5,468.08,360.02
2016,10,26,11,30,835.0,117.0,2.6,28.0,711.0,772.92,579.21
2016,10,26,11,45,848.5,112.0,2.55,28.5,722.5,815.84,604.13
2016,10,26,12,0,862.0,107.0,2.5,29.0,734.0,848.46,623.85
2016,10,26,12,15,862.5,107.0,2.45,29.0,734.5,880.31,644.22
2016,10,26,12,30,863.0,107.0,2.4,29.0,735.0,909.04,662.47
2016,10,26,12,45,860.0,107.0,2.4,29.0,726.5,931.27,676.93
2016,10,26,13,0,857.0,107.0,2.4,29.0,718.0,950.0,689.26
2016,10,26,13,15,520.0,219.0,2.4,29.0,587.0,773.69,571.24
2016,10,26,13,30,183.0,331.0,2.4,29.0,456.0,535.87,399.44
2016,10,26,13,45,505.5,217.0,2.4,29.5,546.0,777.9,577.63
2016,10,26,14,0,828.0,103.0,2.4,30.0,636.0,979.55,710.31
2016,10,26,14,15,816.0,101.0,2.35,29.5,604.5,968.82,703.62
2016,10,26,14,30,804.0,99.0,2.3,29.0,573.0,954.47,696.77
2016,10,26,14,45,479.0,167.0,2.3,29.0,444.5,705.55,530.56
2016,10,26,15,0,154.0,235.0,2.3,29.0,316.0,423.54,323.34
2016,10,26,15,15,430.0,163.5,2.25,28.5,361.0,646.83,495.85
2016,10,26,15,30,706.0,92.0,2.2,28.0,406.0,824.39,621.77
2016,10,26,15,45,673.5,86.5,2.2,28.0,358.5,772.45,586.08
2016,10,26,16,0,641.0,81.0,2.2,28.0,311.0,719.32,550.68
2016,10,26,16,15,591.5,74.5,1.9,27.5,261.0,649.31,501.16
2016,10,26,16,30,542.0,68.0,1.6,27.0,211.0,580.04,450.37
2016,10,26,16,45,470.5,58.5,1.35,26.5,162.0,490.86,382.72
2016,10,26,17,0,399.0,49.0,1.1,26.0,113.0,405.33,314.59
2016,10,26,17,15,276.0,35.0,1.1,25.0,71.5,283.76,213.33
2016,10,26,17,30,153.0,21.0,1.1,24.0,30.0,156.09,21.33
2016,10,26,17,45,76.5,10.5,1.1,23.5,15.0,56.29,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.5,9.0,1.45,17.5,10.5,7.68,0.0
2016,10,27,7,0,73.0,18.0,1.6,18.0,21.0,14.24,0.0
2016,10,27,7,15,188.0,35.5,1.75,18.5,60.0,27.34,16.51
2016,10,27,7,30,303.0,53.0,1.9,19.0,99.0,40.49,29.18
2016,10,27,7,45,390.0,64.0,2.05,20.0,147.0,48.54,36.59
2016,10,27,8,0,477.0,75.0,2.2,21.0,195.0,58.78,45.59
2016,10,27,8,15,531.0,83.0,2.05,21.5,245.0,70.45,48.47
2016,10,27,8,30,585.0,91.0,1.9,22.0,295.0,119.51,71.33
2016,10,27,8,45,627.0,95.5,1.8,23.0,343.5,170.94,106.73
2016,10,27,9,0,669.0,100.0,1.7,24.0,392.0,227.5,151.42
2016,10,27,9,15,695.5,104.5,1.5,24.5,436.0,284.65,199.23
2016,10,27,9,30,722.0,109.0,1.3,25.0,480.0,344.42,248.83
2016,10,27,9,45,742.5,112.0,1.15,26.0,519.0,402.81,295.7
2016,10,27,10,0,763.0,115.0,1.0,27.0,558.0,462.49,341.47
2016,10,27,10,15,776.5,117.5,1.05,27.0,590.5,519.62,385.97
2016,10,27,10,30,790.0,120.0,1.1,27.0,623.0,575.55,428.34
2016,10,27,10,45,799.0,122.5,1.2,27.5,648.0,628.32,466.8
2016,10,27,11,0,808.0,125.0,1.3,28.0,673.0,680.0,503.44
2016,10,27,11,15,814.0,126.0,1.4,28.0,690.0,726.71,536.91
2016,10,27,11,30,820.0,127.0,1.5,28.0,707.0,771.52,568.15
2016,10,27,11,45,843.5,117.5,1.65,28.5,720.5,817.42,598.12
2016,10,27,12,0,867.0,108.0,1.8,29.0,734.0,853.42,621.36
2016,10,27,12,15,867.0,108.0,1.85,29.0,734.5,884.96,641.99
2016,10,27,12,30,867.0,108.0,1.9,29.0,735.0,913.34,660.63
2016,10,27,12,45,866.0,107.0,1.95,29.5,727.0,936.42,674.61
2016,10,27,13,0,865.0,106.0,2.0,30.0,719.0,956.04,686.48
2016,10,27,13,15,859.5,105.0,2.0,30.0,702.5,967.77,694.29
2016,10,27,13,30,854.0,104.0,2.0,30.0,686.0,987.47,707.4
2016,10,27,13,45,847.0,102.0,2.05,30.0,661.5,989.3,709.85
2016,10,27,14,0,840.0,100.0,2.1,30.0,637.0,987.33,710.25
2016,10,27,14,15,828.0,98.0,2.1,29.5,605.0,976.57,706.1
2016,10,27,14,30,816.0,96.0,2.1,29.0,573.0,962.17,699.81
2016,10,27,14,45,795.0,94.5,2.15,29.0,534.0,935.92,685.06
2016,10,27,15,0,774.0,93.0,2.2,29.0,495.0,906.51,668.23
2016,10,27,15,15,750.5,89.5,2.2,28.5,451.0,869.31,646.86
2016,10,27,15,30,727.0,86.0,2.2,28.0,407.0,835.76,627.63
2016,10,27,15,45,693.5,81.5,2.25,28.0,359.0,783.81,594.34
2016,10,27,16,0,660.0,77.0,2.3,28.0,311.0,730.69,559.31
2016,10,27,16,15,611.0,71.0,2.05,27.5,261.0,661.34,510.58
2016,10,27,16,30,562.0,65.0,1.8,27.0,211.0,592.68,460.47
2016,10,27,16,45,491.0,55.5,1.55,26.5,162.0,503.37,392.57
2016,10,27,17,0,420.0,46.0,1.3,26.0,113.0,417.83,324.14
2016,10,27,17,15,294.0,33.0,1.25,25.0,71.0,294.6,220.26
2016,10,27,17,30,168.0,20.0,1.2,24.0,29.0,163.75,0.0
2016,10,27,17,45,84.0,10.0,1.2,23.5,14.5,60.48,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,81.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,163.0,17.0,0.9,16.0,24.0,14.11,0.0
2016,10,28,7,15,299.5,30.0,1.0,16.5,66.0,24.72,14.36
2016,10,28,7,30,436.0,43.0,1.1,17.0,108.0,35.13,24.8
2016,10,28,7,45,518.0,51.5,1.25,18.0,159.0,41.32,30.61
2016,10,28,8,0,600.0,60.0,1.4,19.0,210.0,47.48,36.11
2016,10,28,8,15,650.5,66.0,1.5,20.0,262.0,59.91,38.64
2016,10,28,8,30,701.0,72.0,1.6,21.0,314.0,114.61,63.16
2016,10,28,8,45,737.0,76.0,1.75,22.0,364.0,175.36,106.0
2016,10,28,9,0,773.0,80.0,1.9,23.0,414.0,236.37,155.18
2016,10,28,9,15,796.5,83.0,2.0,23.5,459.0,297.0,207.14
2016,10,28,9,30,820.0,86.0,2.1,24.0,504.0,359.7,260.83
2016,10,28,9,45,839.0,88.0,2.25,24.5,544.5,421.46,313.0
2016,10,28,10,0,858.0,90.0,2.4,25.0,585.0,484.12,364.39
2016,10,28,10,15,870.0,91.5,2.45,25.5,618.0,542.05,410.51
2016,10,28,10,30,882.0,93.0,2.5,26.0,651.0,599.81,454.91
2016,10,28,10,45,892.5,93.5,2.55,26.5,677.0,654.85,495.94
2016,10,28,11,0,903.0,94.0,2.6,27.0,703.0,708.64,534.84
2016,10,28,11,15,908.0,94.5,2.6,27.0,720.5,756.96,569.37
2016,10,28,11,30,913.0,95.0,2.6,27.0,738.0,803.02,600.13
2016,10,28,11,45,670.5,196.0,2.6,27.5,671.5,761.63,568.19
2016,10,28,12,0,428.0,297.0,2.6,28.0,605.0,681.17,507.07
2016,10,28,12,15,677.0,194.0,2.6,28.0,681.0,823.34,611.23
2016,10,28,12,30,926.0,91.0,2.6,28.0,757.0,947.69,693.04
2016,10,28,12,45,924.5,90.5,2.6,28.5,748.5,972.03,706.58
2016,10,28,13,0,923.0,90.0,2.6,29.0,740.0,992.69,718.68
2016,10,28,13,15,612.5,199.5,2.6,29.0,626.5,850.07,625.52
2016,10,28,13,30,302.0,309.0,2.6,29.0,513.0,649.89,483.08
2016,10,28,13,45,599.0,197.5,2.6,29.0,584.0,856.47,634.19
2016,10,28,14,0,896.0,86.0,2.6,29.0,655.0,1013.87,736.85
2016,10,28,14,15,884.5,84.0,2.55,29.0,622.5,1003.42,729.44
2016,10,28,14,30,873.0,82.0,2.5,29.0,590.0,989.23,721.37
2016,10,28,14,45,856.5,80.0,2.5,29.0,550.5,966.47,708.37
2016,10,28,15,0,840.0,78.0,2.5,29.0,511.0,951.55,700.61
2016,10,28,15,15,818.0,75.0,2.45,28.5,466.0,915.49,679.69
2016,10,28,15,30,796.0,72.0,2.4,28.0,421.0,876.72,656.78
2016,10,28,15,45,764.5,68.5,2.4,28.0,371.5,826.07,624.34
2016,10,28,16,0,733.0,65.0,2.4,28.0,322.0,773.82,589.91
2016,10,28,16,15,685.5,60.0,2.1,27.0,270.5,704.52,542.35
2016,10,28,16,30,638.0,55.0,1.8,26.0,219.0,642.24,497.69
2016,10,28,16,45,561.5,48.0,1.5,25.5,167.5,549.46,427.1
2016,10,28,17,0,485.0,41.0,1.2,25.0,116.0,460.9,356.04
2016,10,28,17,15,350.0,29.5,1.15,24.0,72.5,330.7,245.69
2016,10,28,17,30,215.0,18.0,1.1,23.0,29.0,191.71,0.0
2016,10,28,17,45,107.5,9.0,1.1,22.5,14.5,74.14,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,8.5,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,146.0,17.0,1.6,17.0,22.0,14.51,0.0
2016,10,29,7,15,290.0,29.5,1.85,17.5,63.5,24.34,13.71
2016,10,29,7,30,434.0,42.0,2.1,18.0,105.0,34.35,23.94
2016,10,29,7,45,524.5,49.0,2.4,19.0,156.5,39.36,28.72
2016,10,29,8,0,615.0,56.0,2.7,20.0,208.0,44.47,33.31
2016,10,29,8,15,664.0,61.5,2.75,21.0,259.5,57.24,35.82
2016,10,29,8,30,713.0,67.0,2.8,22.0,311.0,115.86,63.5
2016,10,29,8,45,750.5,69.5,2.9,23.0,360.5,172.23,102.74
2016,10,29,9,0,788.0,72.0,3.0,24.0,410.0,232.96,151.88
2016,10,29,9,15,810.0,75.0,3.05,24.5,454.5,293.91,204.48
2016,10,29,9,30,832.0,78.0,3.1,25.0,499.0,356.73,258.64
2016,10,29,9,45,847.5,80.5,3.15,25.5,538.0,418.05,310.76
2016,10,29,10,0,863.0,83.0,3.2,26.0,577.0,479.69,361.57
2016,10,29,10,15,874.0,84.5,3.2,26.5,609.5,537.55,407.87
2016,10,29,10,30,885.0,86.0,3.2,27.0,642.0,594.75,452.06
2016,10,29,10,45,891.5,87.5,3.25,27.5,667.0,648.24,492.27
2016,10,29,11,0,898.0,89.0,3.3,28.0,692.0,700.11,530.11
2016,10,29,11,15,902.5,90.0,3.3,28.0,708.5,748.19,564.73
2016,10,29,11,30,907.0,91.0,3.3,28.0,725.0,794.0,595.69
2016,10,29,11,45,909.0,91.5,3.35,28.5,733.5,834.81,622.02
2016,10,29,12,0,911.0,92.0,3.4,29.0,742.0,872.75,646.21
2016,10,29,12,15,910.5,92.0,3.4,29.0,742.0,904.95,667.45
2016,10,29,12,30,910.0,92.0,3.4,29.0,742.0,933.79,686.48
2016,10,29,12,45,634.5,200.5,3.45,29.5,651.5,837.77,620.88
2016,10,29,13,0,359.0,309.0,3.5,30.0,561.0,683.85,508.64
2016,10,29,13,15,626.5,199.0,3.5,30.0,626.0,862.77,639.63
2016,10,29,13,30,894.0,89.0,3.5,30.0,691.0,996.4,727.88
2016,10,29,13,45,886.5,87.5,3.55,30.0,666.0,998.19,729.26
2016,10,29,14,0,879.0,86.0,3.6,30.0,641.0,996.13,729.38
2016,10,29,14,15,867.0,84.5,3.6,30.0,609.0,985.79,723.91
2016,10,29,14,30,855.0,83.0,3.6,30.0,577.0,971.79,716.23
2016,10,29,14,45,827.0,85.0,3.6,30.0,536.0,954.36,706.4
2016,10,29,15,0,799.0,87.0,3.6,30.0,495.0,922.3,686.82
2016,10,29,15,15,775.0,83.5,3.55,29.5,450.5,884.31,664.17
2016,10,29,15,30,751.0,80.0,3.5,29.0,406.0,843.76,639.39
2016,10,29,15,45,715.5,76.0,3.45,29.0,357.5,789.7,603.32
2016,10,29,16,0,680.0,72.0,3.4,29.0,309.0,740.99,570.19
2016,10,29,16,15,630.0,66.5,3.0,28.0,258.0,671.05,521.15
