Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,30,580.0,61.0,2.6,27.0,207.0,601.89,470.56
2016,10,29,16,45,501.0,52.5,2.25,26.5,157.5,507.09,397.46
2016,10,29,17,0,422.0,44.0,1.9,26.0,108.0,416.62,324.11
2016,10,29,17,15,286.5,31.0,1.75,25.0,66.5,287.1,211.74
2016,10,29,17,30,151.0,18.0,1.6,24.0,25.0,146.58,0.0
2016,10,29,17,45,75.5,9.0,1.5,23.5,12.5,7.68,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,24.5,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,49.0,16.0,1.5,19.0,18.0,13.66,0.0
2016,10,30,7,15,168.0,34.0,1.75,19.5,55.5,26.2,14.73
2016,10,30,7,30,287.0,52.0,2.0,20.0,93.0,39.75,28.26
2016,10,30,7,45,381.5,63.0,2.3,21.0,141.5,47.85,35.75
2016,10,30,8,0,476.0,74.0,2.6,22.0,190.0,58.36,45.0
2016,10,30,8,15,532.5,82.0,2.6,22.5,240.0,71.27,48.22
2016,10,30,8,30,589.0,90.0,2.6,23.0,290.0,120.58,71.63
2016,10,30,8,45,640.5,92.5,2.6,23.5,339.5,171.91,106.98
2016,10,30,9,0,692.0,95.0,2.6,24.0,389.0,229.51,152.76
2016,10,30,9,15,718.5,99.0,2.5,24.5,433.5,287.42,201.87
2016,10,30,9,30,745.0,103.0,2.4,25.0,478.0,347.89,253.01
2016,10,30,9,45,767.0,105.0,2.3,26.0,517.5,408.7,302.85
2016,10,30,10,0,789.0,107.0,2.2,27.0,557.0,468.69,350.33
2016,10,30,10,15,802.5,109.5,2.1,27.5,589.5,525.87,394.68
2016,10,30,10,30,816.0,112.0,2.0,28.0,622.0,582.89,437.19
2016,10,30,10,45,828.5,112.0,1.95,28.5,647.5,636.43,475.95
2016,10,30,11,0,841.0,112.0,1.9,29.0,673.0,689.06,512.76
2016,10,30,11,15,847.0,113.0,1.9,29.0,690.5,736.88,546.49
2016,10,30,11,30,853.0,114.0,1.9,29.0,708.0,782.71,577.21
2016,10,30,11,45,869.5,108.0,1.9,29.5,719.5,819.86,600.01
2016,10,30,12,0,886.0,102.0,1.9,30.0,731.0,861.94,625.86
2016,10,30,12,15,886.0,102.0,1.95,30.0,731.5,893.86,646.61
2016,10,30,12,30,886.0,102.0,2.0,30.0,732.0,922.56,665.39
2016,10,30,12,45,887.0,100.0,2.1,30.5,724.5,946.63,680.45
2016,10,30,13,0,888.0,98.0,2.2,31.0,717.0,967.24,693.4
2016,10,30,13,15,883.5,97.0,2.25,31.0,700.5,980.11,702.47
2016,10,30,13,30,879.0,96.0,2.3,31.0,684.0,989.22,709.4
2016,10,30,13,45,874.0,93.0,2.35,31.0,660.0,991.69,712.32
2016,10,30,14,0,869.0,90.0,2.4,31.0,636.0,990.33,713.05
2016,10,30,14,15,857.5,88.5,2.45,31.0,604.0,980.55,708.59
2016,10,30,14,30,846.0,87.0,2.5,31.0,572.0,978.73,709.47
2016,10,30,14,45,832.5,83.5,2.55,31.0,534.0,957.17,697.62
2016,10,30,15,0,819.0,80.0,2.6,31.0,496.0,932.21,683.69
2016,10,30,15,15,797.0,77.0,2.6,30.5,452.0,896.53,663.47
2016,10,30,15,30,775.0,74.0,2.6,30.0,408.0,858.19,641.14
2016,10,30,15,45,745.5,69.5,2.6,30.0,359.5,808.63,609.27
2016,10,30,16,0,716.0,65.0,2.6,30.0,311.0,757.44,575.39
2016,10,30,16,15,668.0,60.0,2.25,29.0,260.5,688.3,527.64
2016,10,30,16,30,620.0,55.0,1.9,28.0,210.0,626.67,483.11
2016,10,30,16,45,546.0,47.5,1.6,27.0,160.0,536.04,414.88
2016,10,30,17,0,472.0,40.0,1.3,26.0,110.0,449.49,345.73
2016,10,30,17,15,333.5,28.5,1.25,25.0,67.5,317.86,230.78
2016,10,30,17,30,195.0,17.0,1.2,24.0,25.0,174.32,0.0
2016,10,30,17,45,97.5,8.5,1.2,23.5,12.5,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,83.0,7.5,1.1,15.5,10.0,0.0,0.0
2016,10,31,7,0,166.0,15.0,1.1,16.0,20.0,12.8,0.0
2016,10,31,7,15,316.5,27.0,1.35,16.5,62.0,22.33,11.61
2016,10,31,7,30,467.0,39.0,1.6,17.0,104.0,32.04,21.98
2016,10,31,7,45,556.5,46.0,1.9,18.0,156.0,37.21,26.93
2016,10,31,8,0,646.0,53.0,2.2,19.0,208.0,46.2,34.95
2016,10,31,8,15,695.5,58.5,2.25,20.0,260.5,60.44,37.82
2016,10,31,8,30,745.0,64.0,2.3,21.0,313.0,116.9,63.26
2016,10,31,8,45,781.0,66.5,2.4,22.0,363.5,174.95,104.0
2016,10,31,9,0,817.0,69.0,2.5,23.0,414.0,237.13,154.6
2016,10,31,9,15,838.5,72.0,2.6,23.5,459.0,299.58,208.67
2016,10,31,9,30,860.0,75.0,2.7,24.0,504.0,363.78,264.18
2016,10,31,9,45,876.0,76.5,2.8,24.5,543.5,426.53,317.62
2016,10,31,10,0,892.0,78.0,2.9,25.0,583.0,488.24,368.74
2016,10,31,10,15,902.0,80.0,2.9,25.5,615.5,547.47,416.13
2016,10,31,10,30,912.0,82.0,2.9,26.0,648.0,605.9,461.21
2016,10,31,10,45,918.5,83.0,2.95,26.5,672.5,660.09,501.92
2016,10,31,11,0,925.0,84.0,3.0,27.0,697.0,712.58,540.17
2016,10,31,11,15,928.5,84.5,3.05,27.0,713.5,760.47,574.6
2016,10,31,11,30,932.0,85.0,3.1,27.0,730.0,805.92,605.48
2016,10,31,11,45,930.5,87.0,3.15,27.5,737.5,846.32,631.48
2016,10,31,12,0,929.0,89.0,3.2,28.0,745.0,883.57,655.16
2016,10,31,12,15,927.5,89.0,3.2,28.0,744.5,915.34,676.07
2016,10,31,12,30,926.0,89.0,3.2,28.0,744.0,943.65,694.72
2016,10,31,12,45,922.0,89.0,3.25,28.5,734.5,966.08,708.49
2016,10,31,13,0,918.0,89.0,3.3,29.0,725.0,984.75,719.92
2016,10,31,13,15,912.0,88.0,3.3,29.0,707.5,996.51,728.04
2016,10,31,13,30,906.0,87.0,3.3,29.0,690.0,1004.35,733.84
2016,10,31,13,45,896.0,86.0,3.35,29.5,664.0,1004.33,733.63
2016,10,31,14,0,886.0,85.0,3.4,30.0,638.0,1000.41,731.11
2016,10,31,14,15,873.5,83.5,3.4,29.5,605.5,989.57,726.83
2016,10,31,14,30,861.0,82.0,3.4,29.0,573.0,975.06,720.29
2016,10,31,14,45,842.5,80.5,3.4,29.0,533.0,962.42,713.67
2016,10,31,15,0,824.0,79.0,3.4,29.0,493.0,935.1,697.27
2016,10,31,15,15,800.0,76.0,3.3,28.5,448.5,897.44,674.56
2016,10,31,15,30,776.0,73.0,3.2,28.0,404.0,857.2,649.76
2016,10,31,15,45,741.5,69.0,3.15,28.0,355.0,803.7,614.17
2016,10,31,16,0,707.0,65.0,3.1,28.0,306.0,748.82,576.69
2016,10,31,16,15,657.0,60.0,2.7,27.0,255.0,684.54,531.55
2016,10,31,16,30,607.0,55.0,2.3,26.0,204.0,615.59,480.82
2016,10,31,16,45,526.0,47.5,1.9,25.5,154.0,519.97,406.64
2016,10,31,17,0,445.0,40.0,1.5,25.0,104.0,428.99,332.25
2016,10,31,17,15,304.5,28.0,1.45,24.0,63.0,296.78,214.0
2016,10,31,17,30,164.0,16.0,1.4,23.0,22.0,122.16,0.0
2016,10,31,17,45,82.0,8.0,1.35,22.0,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,36.5,7.0,2.15,20.5,8.0,0.0,0.0
2016,11,1,7,0,73.0,14.0,2.3,21.0,16.0,11.95,0.0
2016,11,1,7,15,207.5,29.0,2.6,21.5,53.0,22.53,11.04
2016,11,1,7,30,342.0,44.0,2.9,22.0,90.0,36.05,24.76
2016,11,1,7,45,430.0,53.5,3.2,22.5,137.5,42.9,31.22
2016,11,1,8,0,518.0,63.0,3.5,23.0,185.0,49.72,37.34
2016,11,1,8,15,572.5,69.5,3.65,23.5,234.5,62.89,40.34
2016,11,1,8,30,627.0,76.0,3.8,24.0,284.0,113.24,63.93
2016,11,1,8,45,666.5,80.0,4.0,24.5,331.5,166.18,101.09
2016,11,1,9,0,706.0,84.0,4.2,25.0,379.0,223.79,147.7
2016,11,1,9,15,532.5,139.5,4.2,25.5,376.0,267.49,192.14
2016,11,1,9,30,359.0,195.0,4.2,26.0,373.0,288.37,215.78
2016,11,1,9,45,288.5,225.0,4.25,26.5,375.5,311.52,236.55
2016,11,1,10,0,218.0,255.0,4.3,27.0,378.0,321.48,245.61
2016,11,1,10,15,225.0,270.5,4.3,27.5,403.5,355.2,271.59
2016,11,1,10,30,232.0,286.0,4.3,28.0,429.0,389.62,297.56
2016,11,1,10,45,540.0,192.5,4.3,28.5,543.5,529.53,404.75
2016,11,1,11,0,848.0,99.0,4.3,29.0,658.0,680.08,517.44
2016,11,1,11,15,853.5,100.0,4.3,29.0,675.0,722.17,548.28
2016,11,1,11,30,859.0,101.0,4.3,29.0,692.0,766.59,578.99
2016,11,1,11,45,871.5,96.5,4.3,29.5,702.5,808.65,606.49
2016,11,1,12,0,884.0,92.0,4.3,30.0,713.0,848.55,632.23
2016,11,1,12,15,884.0,92.0,4.3,30.0,713.5,880.13,653.42
2016,11,1,12,30,884.0,92.0,4.3,30.0,714.0,908.5,672.49
2016,11,1,12,45,881.0,92.0,4.3,30.5,705.5,930.78,686.14
2016,11,1,13,0,878.0,92.0,4.3,31.0,697.0,949.51,697.51
2016,11,1,13,15,518.0,205.0,4.3,31.0,559.5,755.09,564.32
2016,11,1,13,30,158.0,318.0,4.3,31.0,422.0,498.93,374.5
2016,11,1,13,45,502.5,203.5,4.3,31.0,518.0,758.38,570.49
2016,11,1,14,0,847.0,89.0,4.3,31.0,614.0,965.67,712.85
2016,11,1,14,15,835.0,87.5,4.25,31.0,582.5,966.89,713.23
2016,11,1,14,30,823.0,86.0,4.2,31.0,551.0,953.05,705.18
2016,11,1,14,45,808.5,82.5,4.2,31.0,513.5,930.67,691.85
2016,11,1,15,0,794.0,79.0,4.2,31.0,476.0,905.03,676.36
2016,11,1,15,15,770.5,76.0,4.1,30.5,432.5,868.34,654.05
2016,11,1,15,30,747.0,73.0,4.0,30.0,389.0,829.17,629.7
2016,11,1,15,45,712.0,69.5,3.95,30.0,341.5,776.57,594.3
2016,11,1,16,0,677.0,66.0,3.9,30.0,294.0,728.55,561.27
2016,11,1,16,15,626.5,60.5,3.45,29.5,244.5,658.57,510.73
2016,11,1,16,30,576.0,55.0,3.0,29.0,195.0,589.58,458.92
2016,11,1,16,45,491.5,47.5,2.65,28.5,146.5,492.44,383.83
2016,11,1,17,0,407.0,40.0,2.3,28.0,98.0,400.23,308.74
2016,11,1,17,15,268.0,27.5,2.2,27.0,59.0,270.43,190.53
2016,11,1,17,30,129.0,15.0,2.1,26.0,20.0,98.09,0.0
2016,11,1,17,45,64.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,10.24,0.0
2016,11,2,7,15,132.0,31.0,2.7,22.0,47.5,23.88,11.51
2016,11,2,7,30,242.0,50.0,2.9,22.0,82.0,38.16,26.47
2016,11,2,7,45,341.0,61.0,3.15,22.5,128.5,46.26,34.05
2016,11,2,8,0,440.0,72.0,3.4,23.0,175.0,54.31,41.27
2016,11,2,8,15,498.5,80.0,3.55,23.5,223.5,70.14,46.96
2016,11,2,8,30,557.0,88.0,3.7,24.0,272.0,117.33,69.86
2016,11,2,8,45,606.5,91.5,3.85,24.5,320.0,166.98,104.32
2016,11,2,9,0,656.0,95.0,4.0,25.0,368.0,222.67,148.73
2016,11,2,9,15,683.5,99.5,4.05,25.5,411.0,278.86,196.55
2016,11,2,9,30,711.0,104.0,4.1,26.0,454.0,337.8,246.74
2016,11,2,9,45,735.5,105.5,4.15,26.5,492.5,395.27,295.19
2016,11,2,10,0,760.0,107.0,4.2,27.0,531.0,455.47,344.52
2016,11,2,10,15,773.5,109.0,4.15,27.0,562.5,510.33,389.19
2016,11,2,10,30,787.0,111.0,4.1,27.0,594.0,565.09,432.55
2016,11,2,10,45,796.5,112.5,4.05,27.5,618.5,616.5,471.37
2016,11,2,11,0,806.0,114.0,4.0,28.0,643.0,666.85,508.27
2016,11,2,11,15,490.0,222.5,3.9,28.0,547.0,584.46,444.91
2016,11,2,11,30,174.0,331.0,3.8,28.0,451.0,451.49,342.34
2016,11,2,11,45,105.0,310.5,3.75,28.5,383.5,373.38,283.31
2016,11,2,12,0,36.0,290.0,3.7,29.0,316.0,301.74,227.75
2016,11,2,12,15,157.5,309.0,3.6,29.0,419.5,447.85,339.56
2016,11,2,12,30,279.0,328.0,3.5,29.0,523.0,604.47,454.41
2016,11,2,12,45,537.5,226.5,3.4,29.0,597.0,766.6,574.09
2016,11,2,13,0,796.0,125.0,3.3,29.0,671.0,919.44,678.72
2016,11,2,13,15,409.5,188.5,3.15,28.5,469.5,631.37,477.72
2016,11,2,13,30,23.0,252.0,3.0,28.0,268.0,250.81,189.67
2016,11,2,13,45,388.0,187.5,2.95,28.0,427.5,626.27,479.31
2016,11,2,14,0,753.0,123.0,2.9,28.0,587.0,930.47,690.58
2016,11,2,14,15,471.5,190.0,2.8,28.0,476.0,722.31,545.18
2016,11,2,14,30,190.0,257.0,2.7,28.0,365.0,481.59,367.89
2016,11,2,14,45,408.5,193.0,2.65,28.0,403.0,665.31,508.49
2016,11,2,15,0,627.0,129.0,2.6,28.0,441.0,809.98,612.24
2016,11,2,15,15,597.0,123.5,2.45,27.5,398.5,766.49,582.74
2016,11,2,15,30,567.0,118.0,2.3,27.0,356.0,721.09,552.95
2016,11,2,15,45,513.5,113.5,2.2,27.0,309.0,647.09,501.22
2016,11,2,16,0,460.0,109.0,2.1,27.0,262.0,582.63,455.23
2016,11,2,16,15,401.0,98.0,1.9,26.5,215.5,506.27,398.92
2016,11,2,16,30,342.0,87.0,1.7,26.0,169.0,432.48,342.0
2016,11,2,16,45,250.0,72.0,1.55,25.5,124.0,314.73,249.06
2016,11,2,17,0,158.0,57.0,1.4,25.0,79.0,222.91,172.84
2016,11,2,17,15,79.0,34.5,1.5,25.0,45.5,132.27,89.66
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,10.24,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.41,0.0
2016,11,3,7,15,0.0,16.5,1.2,21.0,16.5,13.6,3.84
2016,11,3,7,30,0.0,29.0,1.4,21.0,29.0,23.96,14.6
2016,11,3,7,45,0.0,46.0,1.6,21.5,46.0,37.61,26.78
2016,11,3,8,0,0.0,63.0,1.8,22.0,63.0,50.94,38.55
2016,11,3,8,15,0.0,80.5,1.85,22.0,80.5,64.64,48.18
2016,11,3,8,30,0.0,98.0,1.9,22.0,98.0,78.93,59.97
2016,11,3,8,45,2.5,120.0,1.95,22.5,121.0,97.23,74.59
2016,11,3,9,0,5.0,142.0,2.0,23.0,144.0,116.21,89.53
2016,11,3,9,15,13.0,162.5,2.0,23.0,169.0,136.2,105.12
2016,11,3,9,30,21.0,183.0,2.0,23.0,194.0,157.47,121.72
2016,11,3,9,45,10.5,112.0,2.0,23.5,117.5,97.17,73.32
2016,11,3,10,0,0.0,41.0,2.0,24.0,41.0,33.95,22.11
2016,11,3,10,15,4.0,120.0,1.9,24.0,122.5,102.07,77.05
2016,11,3,10,30,8.0,199.0,1.8,24.0,204.0,172.18,132.2
2016,11,3,10,45,11.5,214.5,1.75,24.5,222.0,188.97,144.67
2016,11,3,11,0,15.0,230.0,1.7,25.0,240.0,206.37,157.65
2016,11,3,11,15,30.0,261.0,1.6,25.0,281.5,257.31,196.63
2016,11,3,11,30,45.0,292.0,1.5,25.0,323.0,302.57,230.64
2016,11,3,11,45,22.5,190.5,1.45,25.0,206.0,190.0,144.63
2016,11,3,12,0,0.0,89.0,1.4,25.0,89.0,74.13,53.7
2016,11,3,12,15,0.0,93.5,1.3,25.0,93.5,77.9,56.83
2016,11,3,12,30,0.0,98.0,1.2,25.0,98.0,81.77,59.9
2016,11,3,12,45,0.0,71.0,1.2,25.5,71.0,59.06,41.76
2016,11,3,13,0,0.0,44.0,1.2,26.0,44.0,36.53,23.74
2016,11,3,13,15,0.0,38.0,1.25,26.0,38.0,31.53,19.77
2016,11,3,13,30,0.0,32.0,1.3,26.0,32.0,26.53,15.77
2016,11,3,13,45,0.0,36.5,1.4,26.0,36.5,30.26,18.81
2016,11,3,14,0,0.0,41.0,1.5,26.0,41.0,33.99,21.85
2016,11,3,14,15,0.0,47.5,1.55,26.0,47.5,39.38,26.24
2016,11,3,14,30,0.0,54.0,1.6,26.0,54.0,44.77,30.66
2016,11,3,14,45,0.0,31.5,1.65,26.0,31.5,26.05,15.57
2016,11,3,15,0,0.0,9.0,1.7,26.0,9.0,7.42,0.42
2016,11,3,15,15,0.0,33.0,1.65,25.5,33.0,27.27,16.73
2016,11,3,15,30,0.0,57.0,1.6,25.0,57.0,47.2,33.17
2016,11,3,15,45,0.0,50.0,1.6,25.0,50.0,41.36,28.46
2016,11,3,16,0,0.0,43.0,1.6,25.0,43.0,35.53,23.72
2016,11,3,16,15,0.0,35.5,1.5,24.5,35.5,29.3,18.64
2016,11,3,16,30,0.0,28.0,1.4,24.0,28.0,23.08,13.48
2016,11,3,16,45,0.0,20.5,1.3,23.5,20.5,16.87,8.24
2016,11,3,17,0,0.0,13.0,1.2,23.0,13.0,10.68,2.98
2016,11,3,17,15,0.0,7.5,1.15,22.5,7.5,6.15,0.0
2016,11,3,17,30,0.0,2.0,1.1,22.0,2.0,1.71,0.0
2016,11,3,17,45,0.0,1.0,1.05,22.0,1.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.27,0.0
2016,11,4,7,15,0.0,19.5,3.25,18.0,19.5,16.11,5.18
2016,11,4,7,30,0.0,34.0,3.3,18.0,34.0,27.8,18.0
2016,11,4,7,45,0.0,54.0,3.4,18.5,54.0,43.3,32.01
2016,11,4,8,0,0.0,74.0,3.5,19.0,74.0,58.59,45.67
2016,11,4,8,15,3.0,93.5,3.55,19.0,94.5,73.72,56.32
2016,11,4,8,30,6.0,113.0,3.6,19.0,115.0,90.29,69.96
2016,11,4,8,45,13.0,132.5,3.7,19.5,138.0,108.12,84.11
2016,11,4,9,0,20.0,152.0,3.8,20.0,161.0,127.08,99.08
2016,11,4,9,15,10.0,133.5,3.8,20.0,138.0,112.37,87.23
2016,11,4,9,30,0.0,115.0,3.8,20.0,115.0,95.21,73.25
2016,11,4,9,45,0.0,127.0,3.8,20.5,127.0,105.41,81.25
2016,11,4,10,0,0.0,139.0,3.8,21.0,139.0,115.74,89.25
2016,11,4,10,15,3.5,166.5,3.75,21.0,168.5,141.11,109.5
2016,11,4,10,30,7.0,194.0,3.7,21.0,198.0,167.38,130.31
2016,11,4,10,45,4.5,186.5,3.65,21.5,189.5,160.3,124.16
2016,11,4,11,0,2.0,179.0,3.6,22.0,181.0,152.79,117.75
2016,11,4,11,15,4.5,191.0,3.55,22.0,194.5,165.7,127.93
2016,11,4,11,30,7.0,203.0,3.5,22.0,208.0,179.03,138.4
2016,11,4,11,45,5.0,192.5,3.5,22.0,196.0,168.8,130.18
2016,11,4,12,0,3.0,182.0,3.5,22.0,184.0,158.31,121.8
2016,11,4,12,15,1.5,140.5,3.45,22.0,141.5,120.24,91.52
2016,11,4,12,30,0.0,99.0,3.4,22.0,99.0,82.63,61.4
2016,11,4,12,45,3.0,149.5,3.35,22.5,152.0,130.22,99.48
2016,11,4,13,0,6.0,200.0,3.3,23.0,205.0,180.46,139.05
2016,11,4,13,15,6.0,199.0,3.25,23.0,203.5,180.47,139.08
2016,11,4,13,30,6.0,198.0,3.2,23.0,202.0,180.56,139.31
2016,11,4,13,45,3.0,179.0,3.2,23.0,181.0,160.14,123.27
2016,11,4,14,0,0.0,160.0,3.2,23.0,160.0,139.62,107.09
2016,11,4,14,15,14.0,188.5,3.15,23.0,196.0,183.23,142.58
2016,11,4,14,30,28.0,217.0,3.1,23.0,232.0,229.85,180.11
2016,11,4,14,45,14.0,182.5,3.1,23.0,190.0,181.25,141.49
2016,11,4,15,0,0.0,148.0,3.1,23.0,148.0,133.01,102.74
2016,11,4,15,15,0.0,118.0,3.0,22.5,118.0,103.6,79.49
2016,11,4,15,30,0.0,88.0,2.9,22.0,88.0,74.64,56.18
2016,11,4,15,45,0.0,77.0,2.85,22.0,77.0,64.76,48.2
2016,11,4,16,0,0.0,66.0,2.8,22.0,66.0,54.89,40.12
2016,11,4,16,15,0.0,54.0,2.6,21.5,54.0,44.7,31.73
2016,11,4,16,30,0.0,42.0,2.4,21.0,42.0,34.71,23.37
2016,11,4,16,45,0.0,31.0,2.25,21.0,31.0,25.58,15.56
2016,11,4,17,0,0.0,20.0,2.1,21.0,20.0,16.47,7.71
2016,11,4,17,15,0.0,11.5,2.0,20.5,11.5,9.46,0.92
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.56,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,3.0,17.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,3.1,17.0,3.0,2.56,0.0
2016,11,5,7,15,0.0,16.5,3.2,17.0,16.5,13.61,3.01
2016,11,5,7,30,0.0,30.0,3.3,17.0,30.0,24.78,15.46
2016,11,5,7,45,0.0,49.5,3.4,17.5,49.5,40.02,29.27
2016,11,5,8,0,0.0,69.0,3.5,18.0,69.0,55.04,42.73
2016,11,5,8,15,0.0,89.0,3.45,18.0,89.0,70.46,53.85
2016,11,5,8,30,0.0,109.0,3.4,18.0,109.0,86.84,67.59
2016,11,5,8,45,7.0,128.0,3.4,18.5,131.0,103.84,81.17
2016,11,5,9,0,14.0,147.0,3.4,19.0,153.0,121.97,95.49
2016,11,5,9,15,16.5,164.0,3.3,19.0,172.0,138.38,108.69
2016,11,5,9,30,19.0,181.0,3.2,19.0,191.0,155.26,122.2
2016,11,5,9,45,21.5,196.0,3.15,19.5,208.0,170.97,134.43
2016,11,5,10,0,24.0,211.0,3.1,20.0,225.0,187.1,146.9
2016,11,5,10,15,15.0,201.5,3.0,20.5,210.5,176.83,138.2
2016,11,5,10,30,6.0,192.0,2.9,21.0,196.0,165.15,128.37
2016,11,5,10,45,7.5,200.0,2.85,21.5,205.0,173.98,134.97
2016,11,5,11,0,9.0,208.0,2.8,22.0,214.0,183.04,141.7
2016,11,5,11,15,7.0,200.5,2.75,22.0,205.0,175.99,135.94
2016,11,5,11,30,5.0,193.0,2.7,22.0,196.0,168.62,129.99
2016,11,5,11,45,6.0,200.0,2.65,22.5,204.0,176.45,135.85
2016,11,5,12,0,7.0,207.0,2.6,23.0,212.0,184.49,141.84
2016,11,5,12,15,4.5,190.0,2.55,23.0,193.5,167.53,128.44
2016,11,5,12,30,2.0,173.0,2.5,23.0,175.0,150.33,114.87
2016,11,5,12,45,4.5,188.0,2.5,23.0,191.5,167.04,128.2
2016,11,5,13,0,7.0,203.0,2.5,23.0,208.0,184.38,141.93
2016,11,5,13,15,5.5,195.5,2.5,23.0,199.5,176.74,135.98
2016,11,5,13,30,4.0,188.0,2.5,23.0,191.0,169.01,130.02
2016,11,5,13,45,78.5,236.0,2.55,23.0,284.0,311.54,244.05
2016,11,5,14,0,153.0,284.0,2.6,23.0,377.0,468.33,364.42
2016,11,5,14,15,76.5,167.0,2.6,23.0,213.5,256.65,201.91
2016,11,5,14,30,0.0,50.0,2.6,23.0,50.0,41.43,28.25
2016,11,5,14,45,0.0,100.5,2.65,23.0,100.5,84.77,63.76
2016,11,5,15,0,0.0,151.0,2.7,23.0,151.0,136.41,105.6
2016,11,5,15,15,117.0,160.0,2.7,22.5,208.0,297.71,239.17
2016,11,5,15,30,234.0,169.0,2.7,22.0,265.0,443.87,356.49
2016,11,5,15,45,204.5,154.0,2.7,22.0,230.0,378.07,305.26
2016,11,5,16,0,175.0,139.0,2.7,22.0,195.0,333.56,270.26
2016,11,5,16,15,150.5,117.0,2.55,21.5,159.5,283.82,230.69
2016,11,5,16,30,126.0,95.0,2.4,21.0,124.0,234.81,190.52
2016,11,5,16,45,146.0,74.0,2.3,21.0,99.0,238.47,191.97
2016,11,5,17,0,166.0,53.0,2.2,21.0,74.0,224.02,176.47
2016,11,5,17,15,91.5,30.5,2.15,20.5,41.5,131.06,83.63
2016,11,5,17,30,17.0,8.0,2.1,20.0,9.0,18.05,0.0
2016,11,5,17,45,8.5,4.0,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,121.0,22.0,2.05,16.0,36.5,17.04,4.42
2016,11,6,7,30,242.0,44.0,2.2,16.0,73.0,33.77,23.12
2016,11,6,7,45,331.0,56.5,2.4,16.5,117.5,43.03,31.99
2016,11,6,8,0,420.0,69.0,2.6,17.0,162.0,52.16,40.37
2016,11,6,8,15,478.0,78.0,2.7,17.0,209.0,69.14,47.3
2016,11,6,8,30,536.0,87.0,2.8,17.0,256.0,115.62,71.18
2016,11,6,8,45,268.0,95.0,2.9,17.5,179.5,117.49,81.23
2016,11,6,9,0,0.0,103.0,3.0,18.0,103.0,84.63,65.47
2016,11,6,9,15,0.0,115.5,3.05,18.5,115.5,95.19,73.93
2016,11,6,9,30,0.0,128.0,3.1,19.0,128.0,105.84,82.33
2016,11,6,9,45,0.0,139.0,3.2,19.5,139.0,115.38,89.72
2016,11,6,10,0,0.0,150.0,3.3,20.0,150.0,125.0,97.13
2016,11,6,10,15,116.0,212.5,3.35,20.5,282.0,249.39,196.55
2016,11,6,10,30,232.0,275.0,3.4,21.0,414.0,380.66,298.86
2016,11,6,10,45,121.0,244.5,3.5,21.5,317.5,300.25,235.44
2016,11,6,11,0,10.0,214.0,3.6,22.0,221.0,189.12,146.5
2016,11,6,11,15,10.0,215.0,3.55,22.0,222.0,191.18,148.19
2016,11,6,11,30,10.0,216.0,3.5,22.0,223.0,193.2,149.67
2016,11,6,11,45,74.5,273.5,3.5,22.0,324.5,312.91,244.61
2016,11,6,12,0,139.0,331.0,3.5,22.0,426.0,446.73,347.31
2016,11,6,12,15,86.5,306.0,3.4,21.5,365.5,367.62,286.43
2016,11,6,12,30,34.0,281.0,3.3,21.0,305.0,299.73,233.53
2016,11,6,12,45,17.0,149.0,3.25,21.0,161.0,152.02,117.82
2016,11,6,13,0,0.0,17.0,3.2,21.0,17.0,14.09,5.91
2016,11,6,13,15,0.0,24.0,3.1,21.0,24.0,19.89,10.71
2016,11,6,13,30,0.0,31.0,3.0,21.0,31.0,25.69,15.5
2016,11,6,13,45,0.0,39.5,2.95,21.0,39.5,32.75,21.32
2016,11,6,14,0,0.0,48.0,2.9,21.0,48.0,39.8,27.16
2016,11,6,14,15,0.0,56.5,2.9,21.0,56.5,46.86,33.01
2016,11,6,14,30,0.0,65.0,2.9,21.0,65.0,53.93,38.9
2016,11,6,14,45,21.5,131.0,2.9,21.0,141.5,147.1,115.98
2016,11,6,15,0,43.0,197.0,2.9,21.0,218.0,250.58,199.65
2016,11,6,15,15,21.5,127.0,2.9,20.5,137.5,146.37,115.9
2016,11,6,15,30,0.0,57.0,2.9,20.0,57.0,47.19,33.85
2016,11,6,15,45,0.0,50.0,2.9,20.0,50.0,41.36,29.11
2016,11,6,16,0,0.0,43.0,2.9,20.0,43.0,35.53,24.27
2016,11,6,16,15,0.0,35.0,2.65,20.0,35.0,28.88,18.68
2016,11,6,16,30,0.0,27.0,2.4,20.0,27.0,22.25,13.04
2016,11,6,16,45,0.0,19.5,2.2,20.0,19.5,16.05,7.69
2016,11,6,17,0,0.0,12.0,2.0,20.0,12.0,9.86,2.35
2016,11,6,17,15,0.0,6.5,1.85,19.5,6.5,5.33,0.0
2016,11,6,17,30,0.0,1.0,1.7,19.0,1.0,0.85,0.0
2016,11,6,17,45,0.0,0.5,1.55,19.0,0.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.0,20.5,1.7,17.0,35.5,15.92,2.77
2016,11,7,7,30,254.0,41.0,1.9,17.0,71.0,31.58,21.07
2016,11,7,7,45,348.5,52.5,2.15,17.5,116.0,40.2,29.37
2016,11,7,8,0,443.0,64.0,2.4,18.0,161.0,50.78,38.98
2016,11,7,8,15,221.5,34.0,2.45,18.5,82.5,28.86,16.15
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.29,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,3.7,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.12,0.0
2016,11,7,9,15,0.0,6.0,2.7,20.0,6.0,4.94,0.0
2016,11,7,9,30,0.0,7.0,2.7,20.0,7.0,5.77,0.0
2016,11,7,9,45,0.0,14.0,2.75,20.5,14.0,11.56,3.98
2016,11,7,10,0,0.0,21.0,2.8,21.0,21.0,17.36,8.75
2016,11,7,10,15,0.0,71.5,2.8,21.0,71.5,59.37,43.31
2016,11,7,10,30,0.0,122.0,2.8,21.0,122.0,101.91,77.77
2016,11,7,10,45,0.0,87.5,2.85,21.5,87.5,72.79,53.89
2016,11,7,11,0,0.0,53.0,2.9,22.0,53.0,43.99,30.35
2016,11,7,11,15,0.0,100.0,2.85,22.0,100.0,83.39,62.24
2016,11,7,11,30,0.0,147.0,2.8,22.0,147.0,124.16,94.81
2016,11,7,11,45,0.0,137.5,2.8,22.5,137.5,116.01,88.02
2016,11,7,12,0,0.0,128.0,2.8,23.0,128.0,107.82,81.3
2016,11,7,12,15,1.0,150.5,2.75,23.0,151.5,128.81,98.01
2016,11,7,12,30,2.0,173.0,2.7,23.0,175.0,150.45,115.13
2016,11,7,12,45,1.0,150.5,2.7,23.0,151.5,129.39,98.46
2016,11,7,13,0,0.0,128.0,2.7,23.0,128.0,108.36,81.79
2016,11,7,13,15,0.0,139.5,2.65,23.0,139.5,119.01,90.37
2016,11,7,13,30,0.0,151.0,2.6,23.0,151.0,130.03,99.22
2016,11,7,13,45,5.5,178.0,2.55,23.5,181.5,161.99,124.67
2016,11,7,14,0,11.0,205.0,2.5,24.0,212.0,195.98,151.46
2016,11,7,14,15,5.5,113.5,2.4,23.5,117.0,101.7,77.04
2016,11,7,14,30,0.0,22.0,2.3,23.0,22.0,18.19,9.31
2016,11,7,14,45,0.0,38.5,2.25,23.0,38.5,31.85,20.61
2016,11,7,15,0,0.0,55.0,2.2,23.0,55.0,45.55,31.94
2016,11,7,15,15,0.0,72.0,2.1,23.0,72.0,59.72,43.66
2016,11,7,15,30,0.0,89.0,2.0,23.0,89.0,75.88,57.02
2016,11,7,15,45,0.0,77.5,1.9,23.0,77.5,65.51,48.63
2016,11,7,16,0,0.0,66.0,1.8,23.0,66.0,55.13,40.15
2016,11,7,16,15,212.0,68.0,1.6,22.5,115.5,301.11,245.92
2016,11,7,16,30,424.0,70.0,1.4,22.0,165.0,476.71,381.89
2016,11,7,16,45,334.5,57.5,1.25,21.5,120.5,377.23,300.54
2016,11,7,17,0,245.0,45.0,1.1,21.0,76.0,284.84,222.08
2016,11,7,17,15,122.5,27.5,1.1,20.5,43.0,160.01,94.24
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,8.54,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,5.5,3.15,18.0,5.5,4.51,0.0
2016,11,8,7,30,0.0,11.0,3.3,18.0,11.0,9.04,1.94
2016,11,8,7,45,0.0,18.0,3.45,18.0,18.0,14.81,7.23
2016,11,8,8,0,0.0,25.0,3.6,18.0,25.0,20.6,12.49
2016,11,8,8,15,0.0,32.5,3.6,18.0,32.5,26.81,17.09
2016,11,8,8,30,0.0,40.0,3.6,18.0,40.0,33.04,22.39
2016,11,8,8,45,0.0,42.0,3.65,18.0,42.0,34.7,23.77
2016,11,8,9,0,0.0,44.0,3.7,18.0,44.0,36.37,25.12
2016,11,8,9,15,0.0,63.5,3.7,18.0,63.5,52.62,38.68
2016,11,8,9,30,0.0,83.0,3.7,18.0,83.0,68.92,52.15
2016,11,8,9,45,0.0,90.5,3.7,18.5,90.5,75.18,57.08
2016,11,8,10,0,0.0,98.0,3.7,19.0,98.0,81.49,62.01
2016,11,8,10,15,6.0,151.5,3.75,19.0,155.0,129.8,101.36
2016,11,8,10,30,12.0,205.0,3.8,19.0,212.0,180.01,141.72
2016,11,8,10,45,12.0,211.0,3.9,19.0,218.5,186.64,146.79
2016,11,8,11,0,12.0,217.0,4.0,19.0,225.0,193.3,151.97
2016,11,8,11,15,6.0,174.0,4.1,19.0,178.0,151.94,118.59
2016,11,8,11,30,0.0,131.0,4.2,19.0,131.0,110.19,84.69
2016,11,8,11,45,2.0,160.5,4.3,19.0,162.0,137.96,107.2
2016,11,8,12,0,4.0,190.0,4.4,19.0,193.0,166.68,130.29
2016,11,8,12,15,18.5,233.0,4.4,19.0,246.0,220.02,173.31
2016,11,8,12,30,33.0,276.0,4.4,19.0,299.0,294.14,232.15
2016,11,8,12,45,40.5,281.0,4.45,19.0,308.5,310.2,244.97
2016,11,8,13,0,48.0,286.0,4.5,19.0,318.0,326.93,258.51
2016,11,8,13,15,33.0,260.0,4.5,19.0,281.5,287.64,227.46
2016,11,8,13,30,18.0,234.0,4.5,19.0,245.0,228.93,180.85
2016,11,8,13,45,9.0,195.5,4.5,19.5,201.0,182.89,143.78
2016,11,8,14,0,0.0,157.0,4.5,20.0,157.0,137.12,106.58
2016,11,8,14,15,0.0,136.0,4.45,20.0,136.0,117.58,90.99
2016,11,8,14,30,0.0,115.0,4.4,20.0,115.0,98.11,75.33
2016,11,8,14,45,0.0,67.5,4.35,20.0,67.5,55.99,40.86
2016,11,8,15,0,0.0,20.0,4.3,20.0,20.0,16.51,8.15
2016,11,8,15,15,0.0,13.5,4.15,19.5,13.5,11.13,3.7
2016,11,8,15,30,0.0,7.0,4.0,19.0,7.0,5.76,0.0
2016,11,8,15,45,0.0,6.0,3.85,19.0,6.0,4.94,0.0
2016,11,8,16,0,0.0,5.0,3.7,19.0,5.0,4.11,0.0
2016,11,8,16,15,0.0,4.0,3.6,18.5,4.0,3.28,0.0
2016,11,8,16,30,0.0,3.0,3.5,18.0,3.0,2.46,0.0
2016,11,8,16,45,0.0,2.0,3.4,18.0,2.0,1.64,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.82,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.41,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
