Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,101.5,10.0,2.5,10.0,15.5,8.54,0.0
2016,11,29,7,30,203.0,20.0,2.9,11.0,31.0,16.69,0.0
2016,11,29,7,45,340.5,31.0,3.3,12.0,72.0,25.59,15.71
2016,11,29,8,0,478.0,42.0,3.7,13.0,113.0,34.42,24.59
2016,11,29,8,15,555.0,49.0,3.6,13.5,161.0,40.09,30.05
2016,11,29,8,30,632.0,56.0,3.5,14.0,209.0,88.82,48.28
2016,11,29,8,45,682.5,60.5,3.45,14.5,256.5,144.07,86.42
2016,11,29,9,0,733.0,65.0,3.4,15.0,304.0,202.2,133.8
2016,11,29,9,15,764.5,69.0,3.35,16.0,348.5,260.77,185.17
2016,11,29,9,30,796.0,73.0,3.3,17.0,393.0,322.41,239.59
2016,11,29,9,45,818.5,75.5,3.25,18.0,432.0,382.08,291.84
2016,11,29,10,0,841.0,78.0,3.2,19.0,471.0,443.14,343.64
2016,11,29,10,15,587.0,148.5,3.25,19.5,432.0,432.13,339.74
2016,11,29,10,30,333.0,219.0,3.3,20.0,393.0,388.87,307.41
2016,11,29,10,45,613.0,151.5,3.4,21.0,491.0,525.09,414.11
2016,11,29,11,0,893.0,84.0,3.5,22.0,589.0,662.85,519.22
2016,11,29,11,15,899.5,85.0,3.2,22.0,607.0,710.97,554.29
2016,11,29,11,30,906.0,86.0,2.9,22.0,625.0,757.16,586.23
2016,11,29,11,45,912.5,85.5,2.65,22.5,636.0,799.57,612.81
2016,11,29,12,0,919.0,85.0,2.4,23.0,647.0,839.57,636.97
2016,11,29,12,15,919.5,85.0,2.35,23.0,648.5,872.56,658.64
2016,11,29,12,30,920.0,85.0,2.3,23.0,650.0,902.42,678.14
2016,11,29,12,45,919.0,84.0,2.25,23.5,643.5,926.51,692.41
2016,11,29,13,0,918.0,83.0,2.2,24.0,637.0,947.15,704.4
2016,11,29,13,15,912.5,82.5,2.25,24.0,621.5,960.68,714.2
2016,11,29,13,30,907.0,82.0,2.3,24.0,606.0,970.5,721.8
2016,11,29,13,45,898.5,80.5,2.4,24.0,583.0,972.5,724.96
2016,11,29,14,0,890.0,79.0,2.5,24.0,560.0,970.76,725.85
2016,11,29,14,15,877.0,77.0,2.55,24.0,529.5,960.35,720.64
2016,11,29,14,30,864.0,75.0,2.6,24.0,499.0,957.15,720.46
2016,11,29,14,45,848.0,72.5,2.7,24.0,462.5,936.12,708.66
2016,11,29,15,0,832.0,70.0,2.8,24.0,426.0,911.8,694.62
2016,11,29,15,15,805.5,67.0,2.55,23.5,384.0,873.88,669.52
2016,11,29,15,30,779.0,64.0,2.3,23.0,342.0,833.46,642.23
2016,11,29,15,45,740.5,60.0,2.05,22.5,295.5,778.71,604.0
2016,11,29,16,0,702.0,56.0,1.8,22.0,249.0,722.67,563.55
2016,11,29,16,15,640.5,50.5,1.7,20.5,200.5,644.31,508.0
2016,11,29,16,30,579.0,45.0,1.6,19.0,152.0,575.57,456.11
2016,11,29,16,45,473.0,36.5,1.5,18.0,106.5,462.9,365.89
2016,11,29,17,0,367.0,28.0,1.4,17.0,61.0,357.45,264.3
2016,11,29,17,15,183.5,14.0,1.45,16.5,30.5,173.21,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,13.66,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,23.63,0.0
2016,11,30,7,45,289.5,33.5,4.1,7.5,76.0,27.78,17.71
2016,11,30,8,0,579.0,35.0,4.2,8.0,120.0,31.5,22.47
2016,11,30,8,15,652.0,41.0,4.4,8.5,169.5,36.52,27.43
2016,11,30,8,30,725.0,47.0,4.6,9.0,219.0,89.2,46.64
2016,11,30,8,45,775.5,50.0,4.85,10.0,269.0,145.53,85.13
2016,11,30,9,0,826.0,53.0,5.1,11.0,319.0,207.68,136.75
2016,11,30,9,15,856.0,55.5,5.0,11.5,365.0,271.21,194.35
2016,11,30,9,30,886.0,58.0,4.9,12.0,411.0,335.48,253.51
2016,11,30,9,45,910.0,59.0,4.8,12.5,452.5,398.43,311.13
2016,11,30,10,0,934.0,60.0,4.7,13.0,494.0,462.7,368.38
2016,11,30,10,15,948.5,61.5,4.5,13.5,528.5,523.94,421.25
2016,11,30,10,30,963.0,63.0,4.3,14.0,563.0,584.89,471.83
2016,11,30,10,45,974.0,63.5,4.1,14.5,590.0,642.13,517.7
2016,11,30,11,0,985.0,64.0,3.9,15.0,617.0,698.12,561.13
2016,11,30,11,15,991.0,64.5,3.75,15.5,636.0,749.2,599.55
2016,11,30,11,30,997.0,65.0,3.6,16.0,655.0,798.05,632.94
2016,11,30,11,45,1000.5,65.0,3.5,16.5,665.5,841.97,662.24
2016,11,30,12,0,1004.0,65.0,3.4,17.0,676.0,883.02,689.07
2016,11,30,12,15,1004.5,65.0,3.35,17.0,678.0,918.52,713.32
2016,11,30,12,30,1005.0,65.0,3.3,17.0,680.0,950.6,735.14
2016,11,30,12,45,1003.0,65.0,3.25,17.0,673.0,976.92,752.95
2016,11,30,13,0,1001.0,65.0,3.2,17.0,666.0,999.47,768.24
2016,11,30,13,15,996.0,64.5,3.15,17.0,650.5,1014.75,778.68
2016,11,30,13,30,991.0,64.0,3.1,17.0,635.0,1026.02,786.58
2016,11,30,13,45,983.0,63.0,3.1,17.5,611.0,1029.77,788.52
2016,11,30,14,0,975.0,62.0,3.1,18.0,587.0,1029.46,787.95
2016,11,30,14,15,963.5,61.0,3.1,17.5,556.0,1021.81,785.57
2016,11,30,14,30,952.0,60.0,3.1,17.0,525.0,1010.3,780.73
2016,11,30,14,45,932.5,59.5,3.1,17.0,487.0,988.12,767.11
2016,11,30,15,0,913.0,59.0,3.1,17.0,449.0,962.62,751.19
2016,11,30,15,15,889.0,56.5,2.9,16.5,405.5,926.93,727.67
2016,11,30,15,30,865.0,54.0,2.7,16.0,362.0,888.62,701.82
2016,11,30,15,45,829.5,51.0,2.5,16.0,314.0,836.96,664.28
2016,11,30,16,0,794.0,48.0,2.3,16.0,266.0,792.65,630.87
2016,11,30,16,15,738.0,43.5,2.0,14.5,215.5,718.25,575.94
2016,11,30,16,30,682.0,39.0,1.7,13.0,165.0,644.41,518.12
2016,11,30,16,45,583.5,32.0,1.4,12.0,117.0,535.35,428.13
2016,11,30,17,0,485.0,25.0,1.1,11.0,69.0,431.57,322.09
2016,11,30,17,15,242.5,12.5,1.1,10.5,34.5,208.49,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.5,8.5,1.3,4.0,14.5,7.26,0.0
2016,12,1,7,30,251.0,17.0,1.5,5.0,29.0,14.14,0.0
2016,12,1,7,45,378.0,28.0,1.7,6.0,70.0,23.17,13.79
2016,12,1,8,0,505.0,39.0,1.9,7.0,111.0,32.09,23.1
2016,12,1,8,15,579.5,46.0,1.95,7.5,159.0,37.33,28.3
2016,12,1,8,30,654.0,53.0,2.0,8.0,207.0,88.86,49.28
2016,12,1,8,45,697.0,58.5,2.1,9.0,254.0,142.06,85.84
2016,12,1,9,0,740.0,64.0,2.2,10.0,301.0,200.32,133.97
2016,12,1,9,15,771.0,68.0,2.45,11.0,345.0,259.01,186.24
2016,12,1,9,30,802.0,72.0,2.7,12.0,389.0,320.72,241.78
2016,12,1,9,45,823.0,74.5,2.95,13.0,428.0,380.06,295.01
2016,12,1,10,0,844.0,77.0,3.2,14.0,467.0,440.62,347.9
2016,12,1,10,15,858.5,79.5,3.35,14.5,500.0,499.01,398.08
2016,12,1,10,30,873.0,82.0,3.5,15.0,533.0,557.34,446.7
2016,12,1,10,45,883.5,83.0,3.65,15.5,559.0,611.43,490.71
2016,12,1,11,0,894.0,84.0,3.8,16.0,585.0,660.54,529.84
2016,12,1,11,15,900.5,85.0,3.75,16.5,603.0,708.72,566.53
2016,12,1,11,30,907.0,86.0,3.7,17.0,621.0,754.99,599.87
2016,12,1,11,45,912.5,85.5,3.65,17.5,631.5,796.72,628.25
2016,12,1,12,0,918.0,85.0,3.6,18.0,642.0,835.99,654.54
2016,12,1,12,15,918.5,85.5,3.6,18.0,644.0,869.61,678.11
2016,12,1,12,30,919.0,86.0,3.6,18.0,646.0,900.13,699.49
2016,12,1,12,45,916.5,85.5,3.6,18.5,639.0,923.61,714.6
2016,12,1,13,0,914.0,85.0,3.6,19.0,632.0,943.59,727.37
2016,12,1,13,15,908.5,84.0,3.6,19.0,617.0,956.63,736.82
2016,12,1,13,30,903.0,83.0,3.6,19.0,602.0,965.96,743.93
2016,12,1,13,45,894.0,82.0,3.6,19.0,579.5,968.28,746.38
2016,12,1,14,0,885.0,81.0,3.6,19.0,557.0,966.88,746.5
2016,12,1,14,15,872.0,79.5,3.6,19.0,527.0,968.15,748.68
2016,12,1,14,30,859.0,78.0,3.6,19.0,497.0,955.06,740.96
2016,12,1,14,45,841.5,75.5,3.6,19.0,460.5,932.84,726.99
2016,12,1,15,0,824.0,73.0,3.6,19.0,424.0,907.37,710.7
2016,12,1,15,15,797.5,69.5,3.3,18.5,382.0,869.09,684.52
2016,12,1,15,30,771.0,66.0,3.0,18.0,340.0,828.3,656.07
2016,12,1,15,45,732.0,62.0,2.75,17.5,294.0,773.4,616.77
2016,12,1,16,0,693.0,58.0,2.5,17.0,248.0,717.17,575.15
2016,12,1,16,15,632.5,52.0,2.2,16.0,200.0,647.11,521.87
2016,12,1,16,30,572.0,46.0,1.9,15.0,152.0,571.57,461.5
2016,12,1,16,45,468.0,37.5,1.6,14.0,106.5,460.72,370.02
2016,12,1,17,0,364.0,29.0,1.3,13.0,61.0,356.64,266.87
2016,12,1,17,15,182.0,14.5,1.3,12.5,30.5,173.03,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,4.5,2.4,9.0,4.5,3.84,0.0
2016,12,2,7,30,0.0,9.0,2.6,9.0,9.0,7.4,0.0
2016,12,2,7,45,0.0,24.0,2.85,9.5,24.0,19.8,10.56
2016,12,2,8,0,0.0,39.0,3.1,10.0,39.0,31.72,22.41
2016,12,2,8,15,0.0,57.5,3.15,10.0,57.5,46.02,35.74
2016,12,2,8,30,0.0,76.0,3.2,10.0,76.0,61.03,47.3
2016,12,2,8,45,1.5,94.0,3.25,10.5,94.5,76.22,60.4
2016,12,2,9,0,3.0,112.0,3.3,11.0,113.0,91.87,73.65
2016,12,2,9,15,5.0,126.0,3.3,11.5,128.0,104.84,84.41
2016,12,2,9,30,7.0,140.0,3.3,12.0,143.0,118.13,95.32
2016,12,2,9,45,44.0,169.5,3.35,12.5,189.5,161.05,130.37
2016,12,2,10,0,81.0,199.0,3.4,13.0,236.0,206.95,167.86
2016,12,2,10,15,68.0,209.0,3.45,13.5,241.5,216.27,175.38
2016,12,2,10,30,55.0,219.0,3.5,14.0,247.0,224.19,181.52
2016,12,2,10,45,102.5,239.0,3.6,14.5,295.0,275.55,223.33
2016,12,2,11,0,150.0,259.0,3.7,15.0,343.0,342.35,276.97
2016,12,2,11,15,75.0,185.0,3.75,15.5,227.0,217.8,175.81
2016,12,2,11,30,0.0,111.0,3.8,16.0,111.0,93.01,71.91
2016,12,2,11,45,0.0,86.5,3.85,16.5,86.5,71.93,54.39
2016,12,2,12,0,0.0,62.0,3.9,17.0,62.0,51.47,37.31
2016,12,2,12,15,0.0,107.5,3.9,16.5,107.5,90.1,69.4
2016,12,2,12,30,0.0,153.0,3.9,16.0,153.0,131.39,103.48
2016,12,2,12,45,0.0,103.0,3.9,16.0,103.0,86.23,66.29
2016,12,2,13,0,0.0,53.0,3.9,16.0,53.0,43.96,31.22
2016,12,2,13,15,1.5,115.5,3.9,16.0,116.5,99.07,77.15
2016,12,2,13,30,3.0,178.0,3.9,16.0,180.0,160.81,127.97
2016,12,2,13,45,43.5,209.0,3.9,16.0,232.5,251.24,203.17
2016,12,2,14,0,84.0,240.0,3.9,16.0,285.0,332.32,269.63
2016,12,2,14,15,60.5,218.5,3.9,16.0,250.5,287.66,233.4
2016,12,2,14,30,37.0,197.0,3.9,16.0,216.0,242.48,196.64
2016,12,2,14,45,18.5,111.5,3.95,16.0,121.0,124.72,99.94
2016,12,2,15,0,0.0,26.0,4.0,16.0,26.0,21.46,12.6
2016,12,2,15,15,0.0,23.5,3.95,15.5,23.5,19.38,10.92
2016,12,2,15,30,0.0,21.0,3.9,15.0,21.0,17.31,9.2
2016,12,2,15,45,0.0,18.0,3.85,15.0,18.0,14.82,7.08
2016,12,2,16,0,0.0,15.0,3.8,15.0,15.0,12.34,4.94
2016,12,2,16,15,0.0,12.0,3.75,14.5,12.0,9.86,2.8
2016,12,2,16,30,0.0,9.0,3.7,14.0,9.0,7.39,0.64
2016,12,2,16,45,0.0,6.0,3.7,13.5,6.0,4.92,0.0
2016,12,2,17,0,0.0,3.0,3.7,13.0,3.0,2.46,0.0
2016,12,2,17,15,0.0,1.5,3.7,13.0,1.5,1.23,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.41,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.82,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.64,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.46,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.5,4.0,3.28,0.0
2016,12,3,9,0,0.0,5.0,3.7,9.0,5.0,4.11,0.0
2016,12,3,9,15,17.0,79.5,3.75,9.0,86.0,71.06,55.74
2016,12,3,9,30,34.0,154.0,3.8,9.0,167.0,140.33,114.72
2016,12,3,9,45,17.0,111.5,3.85,9.0,118.0,98.92,79.68
2016,12,3,10,0,0.0,69.0,3.9,9.0,69.0,57.22,44.0
2016,12,3,10,15,0.0,64.5,4.05,9.0,64.5,53.47,40.69
2016,12,3,10,30,0.0,60.0,4.2,9.0,60.0,49.74,37.39
2016,12,3,10,45,0.0,35.0,4.35,9.0,35.0,28.96,19.41
2016,12,3,11,0,0.0,10.0,4.5,9.0,10.0,8.26,1.49
2016,12,3,11,15,0.0,72.0,4.6,9.0,72.0,59.79,45.82
2016,12,3,11,30,0.0,134.0,4.7,9.0,134.0,113.27,91.24
2016,12,3,11,45,2.5,161.0,4.85,9.5,162.5,139.67,113.27
2016,12,3,12,0,5.0,188.0,5.0,10.0,191.0,167.14,136.05
2016,12,3,12,15,2.5,107.0,4.9,10.0,108.5,91.73,72.62
2016,12,3,12,30,0.0,26.0,4.8,10.0,26.0,21.53,12.81
2016,12,3,12,45,0.0,51.5,4.75,10.0,51.5,42.72,30.96
2016,12,3,13,0,0.0,77.0,4.7,10.0,77.0,63.98,49.11
2016,12,3,13,15,0.0,74.0,4.45,10.0,74.0,61.47,46.99
2016,12,3,13,30,0.0,71.0,4.2,10.0,71.0,58.95,44.9
2016,12,3,13,45,0.0,75.0,3.95,10.0,75.0,62.28,47.81
2016,12,3,14,0,0.0,79.0,3.7,10.0,79.0,65.61,50.73
2016,12,3,14,15,0.0,50.0,3.75,10.0,50.0,41.41,30.08
2016,12,3,14,30,0.0,21.0,3.8,10.0,21.0,17.34,9.37
2016,12,3,14,45,0.0,29.0,3.9,10.0,29.0,23.95,15.14
2016,12,3,15,0,0.0,37.0,4.0,10.0,37.0,30.57,20.93
2016,12,3,15,15,0.0,33.5,3.75,10.0,33.5,27.66,18.45
2016,12,3,15,30,0.0,30.0,3.5,10.0,30.0,24.75,15.96
2016,12,3,15,45,0.0,25.5,3.25,10.0,25.5,21.02,12.73
2016,12,3,16,0,0.0,21.0,3.0,10.0,21.0,17.29,9.47
2016,12,3,16,15,0.0,17.0,2.7,9.5,17.0,13.98,6.56
2016,12,3,16,30,0.0,13.0,2.4,9.0,13.0,10.68,3.62
2016,12,3,16,45,0.0,9.0,2.15,9.0,9.0,7.39,0.64
2016,12,3,17,0,0.0,5.0,1.9,9.0,5.0,4.1,0.0
2016,12,3,17,15,0.0,2.5,1.85,9.0,2.5,2.05,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,9.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,9.0,1.0,0.85,0.0
2016,12,4,7,45,0.0,4.5,3.5,9.0,4.5,3.69,0.0
2016,12,4,8,0,0.0,8.0,3.6,9.0,8.0,6.56,0.16
2016,12,4,8,15,0.0,12.0,3.75,9.0,12.0,9.86,3.26
2016,12,4,8,30,0.0,16.0,3.9,9.0,16.0,13.16,5.85
2016,12,4,8,45,0.0,20.0,4.1,9.5,20.0,16.46,8.76
2016,12,4,9,0,0.0,24.0,4.3,10.0,24.0,19.78,11.64
2016,12,4,9,15,0.0,46.0,4.55,10.0,46.0,38.03,27.51
2016,12,4,9,30,0.0,68.0,4.8,10.0,68.0,56.37,43.34
2016,12,4,9,45,0.0,44.0,5.1,10.0,44.0,36.38,25.95
2016,12,4,10,0,0.0,20.0,5.4,10.0,20.0,16.5,8.67
2016,12,4,10,15,0.0,51.5,5.25,10.0,51.5,42.64,31.22
2016,12,4,10,30,0.0,83.0,5.1,10.0,83.0,68.94,53.7
2016,12,4,10,45,0.0,61.5,4.95,10.5,61.5,51.0,38.16
2016,12,4,11,0,0.0,40.0,4.8,11.0,40.0,33.12,22.76
2016,12,4,11,15,1.5,109.5,4.6,11.0,110.5,92.67,73.36
2016,12,4,11,30,3.0,179.0,4.4,11.0,181.0,156.05,126.38
2016,12,4,11,45,1.5,159.5,4.2,11.0,160.5,137.57,110.75
2016,12,4,12,0,0.0,140.0,4.0,11.0,140.0,119.01,95.13
2016,12,4,12,15,0.0,146.0,4.15,11.0,146.0,124.69,99.89
2016,12,4,12,30,0.0,152.0,4.3,11.0,152.0,130.51,104.76
2016,12,4,12,45,0.0,114.0,4.45,11.0,114.0,96.06,75.91
2016,12,4,13,0,0.0,76.0,4.6,11.0,76.0,63.15,48.18
2016,12,4,13,15,0.0,119.0,4.8,11.0,119.0,100.91,80.16
2016,12,4,13,30,0.0,162.0,5.0,11.0,162.0,142.2,114.91
2016,12,4,13,45,13.5,186.0,5.2,11.5,193.0,180.41,147.34
2016,12,4,14,0,27.0,210.0,5.4,12.0,224.0,221.17,181.67
2016,12,4,14,15,13.5,114.5,5.3,12.0,121.5,111.1,89.5
2016,12,4,14,30,0.0,19.0,5.2,12.0,19.0,15.69,7.83
2016,12,4,14,45,11.5,90.5,5.15,12.0,95.5,87.18,69.64
2016,12,4,15,0,23.0,162.0,5.1,12.0,172.0,176.19,145.51
2016,12,4,15,15,19.5,146.5,4.85,11.5,154.5,158.62,130.99
2016,12,4,15,30,16.0,131.0,4.6,11.0,137.0,141.17,116.5
2016,12,4,15,45,10.0,114.0,4.35,11.0,117.5,119.7,98.06
2016,12,4,16,0,4.0,97.0,4.1,11.0,98.0,98.43,79.57
2016,12,4,16,15,2.0,78.5,3.85,10.5,79.0,78.68,62.45
2016,12,4,16,30,0.0,60.0,3.6,10.0,60.0,58.6,44.78
2016,12,4,16,45,0.0,41.5,3.4,10.0,41.5,39.38,27.69
2016,12,4,17,0,0.0,23.0,3.2,10.0,23.0,19.0,9.2
2016,12,4,17,15,0.0,11.5,3.15,10.0,11.5,9.48,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.85,0.0
2016,12,5,7,45,0.0,3.0,2.7,7.5,3.0,2.46,0.0
2016,12,5,8,0,0.0,5.0,2.8,8.0,5.0,4.1,0.0
2016,12,5,8,15,0.0,8.0,2.65,8.0,8.0,6.57,0.3
2016,12,5,8,30,0.0,11.0,2.5,8.0,11.0,9.04,2.28
2016,12,5,8,45,0.0,14.0,2.35,8.5,14.0,11.51,4.48
2016,12,5,9,0,0.0,17.0,2.2,9.0,17.0,13.99,6.65
2016,12,5,9,15,0.0,19.5,2.0,9.0,19.5,16.06,8.46
2016,12,5,9,30,0.0,22.0,1.8,9.0,22.0,18.14,10.26
2016,12,5,9,45,0.0,21.5,1.65,9.0,21.5,17.73,9.87
2016,12,5,10,0,0.0,21.0,1.5,9.0,21.0,17.33,9.49
2016,12,5,10,15,0.0,67.0,1.45,9.0,67.0,55.56,42.57
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,94.5,75.72
2016,12,5,10,45,0.0,68.0,1.35,9.5,68.0,56.42,42.96
2016,12,5,11,0,0.0,23.0,1.3,10.0,23.0,19.02,10.77
2016,12,5,11,15,0.0,82.5,1.35,10.0,82.5,68.56,53.17
2016,12,5,11,30,0.0,142.0,1.4,10.0,142.0,120.43,96.71
2016,12,5,11,45,1.5,160.5,1.5,10.0,161.5,138.51,111.64
2016,12,5,12,0,3.0,179.0,1.6,10.0,181.0,157.2,127.11
2016,12,5,12,15,1.5,165.5,1.7,10.0,166.5,143.93,116.02
2016,12,5,12,30,0.0,152.0,1.8,10.0,152.0,130.53,104.88
2016,12,5,12,45,0.0,131.5,1.9,10.5,131.5,111.93,89.24
2016,12,5,13,0,0.0,111.0,2.0,11.0,111.0,93.48,73.71
2016,12,5,13,15,7.0,158.5,2.1,11.0,162.5,144.55,116.78
2016,12,5,13,30,14.0,206.0,2.2,11.0,214.0,199.89,162.77
2016,12,5,13,45,13.5,199.0,2.35,11.0,206.5,194.04,158.07
2016,12,5,14,0,13.0,192.0,2.5,11.0,199.0,188.25,153.6
2016,12,5,14,15,9.0,178.0,2.55,11.0,183.0,171.61,139.95
2016,12,5,14,30,5.0,164.0,2.6,11.0,167.0,154.92,126.18
2016,12,5,14,45,3.5,154.0,2.7,11.0,156.0,145.04,118.17
2016,12,5,15,0,2.0,144.0,2.8,11.0,145.0,135.35,110.24
2016,12,5,15,15,1.0,129.5,2.75,11.0,130.0,121.14,98.43
2016,12,5,15,30,0.0,115.0,2.7,11.0,115.0,106.98,86.56
2016,12,5,15,45,308.5,91.0,2.7,11.0,175.0,427.96,364.41
2016,12,5,16,0,617.0,67.0,2.7,11.0,235.0,670.18,555.97
2016,12,5,16,15,554.5,60.0,2.35,10.5,189.0,592.25,491.25
2016,12,5,16,30,492.0,53.0,2.0,10.0,143.0,515.6,427.28
2016,12,5,16,45,405.5,41.5,1.7,10.0,100.5,417.27,342.19
2016,12,5,17,0,319.0,30.0,1.4,10.0,58.0,324.83,247.1
2016,12,5,17,15,159.5,15.0,1.35,9.5,29.0,158.58,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.0,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,200.0,14.0,4.3,6.0,21.0,11.95,0.0
2016,12,6,7,45,351.0,24.5,4.5,6.5,60.5,20.29,9.99
2016,12,6,8,0,502.0,35.0,4.7,7.0,100.0,28.92,20.01
2016,12,6,8,15,582.5,41.5,5.05,7.0,148.0,36.88,27.78
2016,12,6,8,30,663.0,48.0,5.4,7.0,196.0,79.57,42.91
2016,12,6,8,45,714.0,52.0,5.75,7.5,243.5,132.37,77.81
2016,12,6,9,0,765.0,56.0,6.1,8.0,291.0,191.15,126.39
2016,12,6,9,15,796.5,59.5,6.1,8.5,335.5,250.49,180.53
2016,12,6,9,30,828.0,63.0,6.1,9.0,380.0,312.87,238.67
2016,12,6,9,45,849.0,65.5,6.2,9.5,419.5,373.28,295.3
2016,12,6,10,0,870.0,68.0,6.3,10.0,459.0,434.41,351.46
2016,12,6,10,15,436.0,116.0,6.2,10.5,312.5,323.46,266.9
2016,12,6,10,30,2.0,164.0,6.1,11.0,166.0,139.93,113.51
2016,12,6,10,45,6.0,177.5,6.05,11.5,181.5,154.75,125.73
2016,12,6,11,0,10.0,191.0,6.0,12.0,197.0,170.2,138.28
2016,12,6,11,15,5.0,170.0,5.9,12.0,173.0,148.71,120.1
2016,12,6,11,30,0.0,149.0,5.8,12.0,149.0,126.72,101.49
2016,12,6,11,45,0.0,151.5,5.7,12.5,151.5,129.22,103.31
2016,12,6,12,0,0.0,154.0,5.6,13.0,154.0,131.76,105.17
2016,12,6,12,15,0.0,140.0,5.5,13.0,140.0,119.25,94.72
2016,12,6,12,30,0.0,126.0,5.4,13.0,126.0,106.75,84.3
2016,12,6,12,45,0.0,113.0,5.35,13.0,113.0,95.17,74.65
2016,12,6,13,0,0.0,100.0,5.3,13.0,100.0,83.63,65.02
2016,12,6,13,15,0.0,125.5,5.2,13.0,125.5,106.92,84.59
2016,12,6,13,30,0.0,151.0,5.1,13.0,151.0,131.52,105.19
2016,12,6,13,45,0.0,118.5,5.05,13.5,118.5,101.02,79.65
2016,12,6,14,0,0.0,86.0,5.0,14.0,86.0,71.46,54.85
2016,12,6,14,15,0.0,83.0,4.9,13.5,83.0,68.94,52.94
2016,12,6,14,30,0.0,80.0,4.8,13.0,80.0,66.42,51.02
2016,12,6,14,45,0.0,81.5,4.75,13.0,81.5,67.69,52.22
2016,12,6,15,0,0.0,83.0,4.7,13.0,83.0,69.51,53.89
2016,12,6,15,15,0.0,74.5,4.55,12.5,74.5,61.9,47.62
2016,12,6,15,30,0.0,66.0,4.4,12.0,66.0,54.7,41.62
2016,12,6,15,45,0.0,56.5,4.3,12.0,56.5,46.77,34.85
2016,12,6,16,0,0.0,47.0,4.2,12.0,47.0,38.86,28.01
2016,12,6,16,15,198.5,56.5,3.85,11.5,93.0,275.38,235.6
2016,12,6,16,30,397.0,66.0,3.5,11.0,139.0,452.65,381.12
2016,12,6,16,45,292.5,51.5,3.2,10.5,96.5,341.55,283.34
2016,12,6,17,0,188.0,37.0,2.9,10.0,54.0,238.73,182.56
2016,12,6,17,15,94.0,18.5,2.8,9.5,27.0,115.86,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,65.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,131.0,13.0,1.4,3.0,17.0,11.1,0.0
2016,12,7,7,45,265.5,26.0,1.65,4.0,53.5,21.49,10.67
2016,12,7,8,0,400.0,39.0,1.9,5.0,90.0,32.1,23.0
2016,12,7,8,15,482.0,48.0,1.85,5.5,135.5,38.87,29.79
2016,12,7,8,30,564.0,57.0,1.8,6.0,181.0,77.74,44.98
2016,12,7,8,45,612.0,63.5,1.75,6.5,226.0,126.74,77.64
2016,12,7,9,0,660.0,70.0,1.7,7.0,271.0,181.47,122.3
2016,12,7,9,15,330.0,99.0,1.65,7.5,199.5,168.46,127.59
2016,12,7,9,30,0.0,128.0,1.6,8.0,128.0,106.06,86.42
2016,12,7,9,45,12.0,150.0,1.6,9.0,155.5,129.44,105.68
2016,12,7,10,0,24.0,172.0,1.6,10.0,183.0,154.62,126.14
2016,12,7,10,15,15.0,171.5,1.55,10.5,178.5,151.99,123.56
2016,12,7,10,30,6.0,171.0,1.5,11.0,174.0,148.21,119.97
2016,12,7,10,45,7.0,179.0,1.5,11.5,183.0,156.68,126.6
2016,12,7,11,0,8.0,187.0,1.5,12.0,192.0,165.34,133.32
2016,12,7,11,15,9.0,193.0,1.5,12.0,198.5,172.38,138.94
2016,12,7,11,30,10.0,199.0,1.5,12.0,205.0,179.59,144.73
2016,12,7,11,45,16.0,213.5,1.5,12.5,223.5,198.79,160.13
2016,12,7,12,0,22.0,228.0,1.5,13.0,242.0,218.89,176.12
2016,12,7,12,15,22.0,229.0,1.5,13.0,242.5,221.62,178.24
2016,12,7,12,30,22.0,230.0,1.5,13.0,243.0,224.41,180.51
2016,12,7,12,45,22.0,228.0,1.55,13.5,241.0,224.26,180.18
2016,12,7,13,0,22.0,226.0,1.6,14.0,239.0,224.16,179.93
2016,12,7,13,15,28.0,228.0,1.55,14.0,244.5,233.87,188.07
2016,12,7,13,30,34.0,230.0,1.5,14.0,250.0,263.55,212.1
2016,12,7,13,45,257.5,210.0,1.5,14.5,347.5,496.02,400.14
2016,12,7,14,0,481.0,190.0,1.5,15.0,445.0,713.49,563.87
2016,12,7,14,15,374.5,198.5,1.35,15.0,391.0,605.71,481.02
2016,12,7,14,30,268.0,207.0,1.2,15.0,337.0,518.88,414.55
2016,12,7,14,45,361.0,175.5,1.05,15.5,336.5,570.63,456.01
2016,12,7,15,0,454.0,144.0,0.9,16.0,336.0,641.26,508.21
2016,12,7,15,15,427.5,135.5,0.75,15.5,302.0,603.26,479.71
2016,12,7,15,30,401.0,127.0,0.6,15.0,268.0,564.21,451.13
2016,12,7,15,45,377.5,112.5,0.45,15.0,231.0,519.47,417.08
2016,12,7,16,0,354.0,98.0,0.3,15.0,194.0,474.13,381.73
2016,12,7,16,15,317.0,82.0,0.45,14.0,156.0,415.03,338.06
2016,12,7,16,30,280.0,66.0,0.6,13.0,118.0,356.86,292.27
2016,12,7,16,45,216.0,49.5,0.8,12.5,82.5,278.28,226.12
2016,12,7,17,0,152.0,33.0,1.0,12.0,47.0,204.2,153.78
2016,12,7,17,15,76.0,16.5,1.2,11.5,23.5,99.24,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,5.97,0.0
2016,12,8,7,45,0.0,24.5,6.95,2.0,24.5,19.89,9.05
2016,12,8,8,0,0.0,42.0,7.1,2.0,42.0,33.47,24.4
2016,12,8,8,15,12.0,61.5,7.2,2.0,64.5,48.35,38.81
2016,12,8,8,30,24.0,81.0,7.3,2.0,87.0,64.91,51.35
2016,12,8,8,45,36.5,100.0,7.45,2.5,110.5,84.41,67.9
2016,12,8,9,0,49.0,119.0,7.6,3.0,134.0,105.84,86.23
2016,12,8,9,15,58.5,138.0,7.6,3.0,158.5,128.44,106.03
2016,12,8,9,30,68.0,157.0,7.6,3.0,183.0,152.54,127.25
2016,12,8,9,45,69.5,175.0,7.6,3.5,204.0,174.44,146.46
2016,12,8,10,0,71.0,193.0,7.6,4.0,225.0,196.84,165.86
2016,12,8,10,15,50.0,195.0,7.55,4.0,218.5,194.64,164.21
2016,12,8,10,30,29.0,197.0,7.5,4.0,212.0,189.89,160.03
2016,12,8,10,45,29.5,208.0,7.45,4.0,223.5,203.6,171.69
2016,12,8,11,0,30.0,219.0,7.4,4.0,235.0,217.58,183.52
2016,12,8,11,15,15.0,188.0,7.3,3.5,196.0,171.78,144.14
2016,12,8,11,30,0.0,157.0,7.2,3.0,157.0,133.96,111.29
2016,12,8,11,45,85.5,218.5,7.1,3.0,269.5,267.48,228.31
2016,12,8,12,0,171.0,280.0,7.0,3.0,382.0,419.4,358.15
2016,12,8,12,15,230.0,274.5,6.9,3.0,412.0,471.54,403.15
2016,12,8,12,30,289.0,269.0,6.8,3.0,442.0,543.75,464.36
2016,12,8,12,45,195.5,270.5,6.75,3.0,387.0,458.09,391.3
2016,12,8,13,0,102.0,272.0,6.7,3.0,332.0,366.03,311.91
2016,12,8,13,15,86.0,261.5,6.6,3.0,311.5,344.66,293.86
2016,12,8,13,30,70.0,251.0,6.5,3.0,291.0,322.37,274.83
2016,12,8,13,45,135.5,246.0,6.45,3.0,319.5,403.42,345.92
2016,12,8,14,0,201.0,241.0,6.4,3.0,348.0,465.93,400.91
2016,12,8,14,15,100.5,188.0,6.35,3.0,241.5,308.06,265.45
2016,12,8,14,30,0.0,135.0,6.3,3.0,135.0,119.47,99.36
2016,12,8,14,45,94.0,158.5,6.25,3.5,198.0,272.0,235.71
2016,12,8,15,0,188.0,182.0,6.2,4.0,261.0,397.31,345.45
2016,12,8,15,15,178.5,166.0,6.0,3.5,235.5,370.7,323.56
2016,12,8,15,30,169.0,150.0,5.8,3.0,210.0,343.75,301.34
2016,12,8,15,45,161.5,130.5,5.65,3.0,181.5,313.0,275.07
2016,12,8,16,0,154.0,111.0,5.5,3.0,153.0,281.76,247.79
2016,12,8,16,15,137.5,91.0,5.15,2.5,123.5,241.51,211.96
2016,12,8,16,30,121.0,71.0,4.8,2.0,94.0,201.17,175.09
2016,12,8,16,45,94.0,51.5,4.45,2.0,66.0,153.21,130.01
2016,12,8,17,0,67.0,32.0,4.1,2.0,38.0,104.72,80.69
2016,12,8,17,15,33.5,16.0,3.85,1.5,19.0,48.13,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,76.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,153.0,12.0,2.6,-2.0,16.0,10.24,0.0
2016,12,9,7,45,307.5,24.0,2.85,-1.5,54.0,19.91,8.76
2016,12,9,8,0,462.0,36.0,3.1,-1.0,92.0,29.81,21.38
2016,12,9,8,15,546.0,43.5,3.2,-0.5,139.0,35.5,27.33
2016,12,9,8,30,630.0,51.0,3.3,0.0,186.0,74.01,41.51
2016,12,9,8,45,682.5,56.0,3.45,0.5,233.5,128.52,78.07
2016,12,9,9,0,735.0,61.0,3.6,1.0,281.0,186.28,126.04
2016,12,9,9,15,388.0,106.0,3.45,1.5,224.0,186.68,144.27
2016,12,9,9,30,41.0,151.0,3.3,2.0,167.0,139.46,116.54
2016,12,9,9,45,43.5,167.0,3.2,2.5,185.0,158.25,132.82
2016,12,9,10,0,46.0,183.0,3.1,3.0,203.0,177.6,149.28
2016,12,9,10,15,47.5,196.0,2.95,3.5,218.5,194.32,163.28
2016,12,9,10,30,49.0,209.0,2.8,4.0,234.0,211.41,177.39
2016,12,9,10,45,49.5,220.0,2.65,4.5,246.0,226.4,189.56
2016,12,9,11,0,50.0,231.0,2.5,5.0,258.0,241.63,201.77
2016,12,9,11,15,50.0,238.5,2.3,5.0,267.0,253.29,211.22
2016,12,9,11,30,50.0,246.0,2.1,5.0,276.0,265.08,220.7
2016,12,9,11,45,229.5,243.0,1.95,5.5,379.0,427.68,356.22
2016,12,9,12,0,409.0,240.0,1.8,6.0,482.0,578.1,475.57
2016,12,9,12,15,408.5,241.0,1.65,6.0,484.0,596.99,488.33
2016,12,9,12,30,408.0,242.0,1.5,6.0,486.0,614.5,500.9
2016,12,9,12,45,409.0,239.0,1.4,6.5,481.5,627.41,509.4
2016,12,9,13,0,410.0,236.0,1.3,7.0,477.0,638.79,516.68
2016,12,9,13,15,323.0,247.0,1.2,7.0,434.0,584.06,473.11
2016,12,9,13,30,236.0,258.0,1.1,7.0,391.0,505.71,411.86
2016,12,9,13,45,220.0,249.0,1.05,7.5,370.0,487.15,397.6
2016,12,9,14,0,204.0,240.0,1.0,8.0,349.0,467.42,381.88
2016,12,9,14,15,134.0,223.0,1.0,8.0,293.0,384.58,316.09
2016,12,9,14,30,64.0,206.0,1.0,8.0,237.0,280.56,231.85
2016,12,9,14,45,59.0,190.0,1.0,8.0,217.0,260.16,216.25
2016,12,9,15,0,54.0,174.0,1.0,8.0,197.0,239.6,199.83
2016,12,9,15,15,50.0,158.0,1.05,7.5,177.5,219.91,184.38
